Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,16.0,2.8,-0.5,31.5,12.62,0.0
2016,1,1,8,0,340.0,32.0,3.1,0.0,63.0,26.13,16.62
2016,1,1,8,15,436.5,40.5,3.05,0.5,102.5,31.96,23.48
2016,1,1,8,30,533.0,49.0,3.0,1.0,142.0,37.67,29.22
2016,1,1,8,45,594.0,55.0,2.95,1.5,182.5,40.98,32.55
2016,1,1,9,0,655.0,61.0,2.9,2.0,223.0,44.29,35.74
2016,1,1,9,15,694.0,65.0,2.75,2.5,261.0,45.88,37.23
2016,1,1,9,30,733.0,69.0,2.6,3.0,299.0,74.76,43.28
2016,1,1,9,45,768.5,70.0,2.5,3.5,334.0,119.15,68.12
2016,1,1,10,0,804.0,71.0,2.4,4.0,369.0,161.55,98.93
2016,1,1,10,15,821.5,73.5,2.3,4.5,397.0,204.24,135.23
2016,1,1,10,30,839.0,76.0,2.2,5.0,425.0,247.13,173.84
2016,1,1,10,45,849.5,77.5,2.1,6.0,446.0,287.26,210.74
2016,1,1,11,0,860.0,79.0,2.0,7.0,467.0,326.54,246.66
2016,1,1,11,15,867.5,80.0,1.9,7.0,481.5,363.3,280.91
2016,1,1,11,30,875.0,81.0,1.8,7.0,496.0,398.57,313.28
2016,1,1,11,45,876.0,82.5,1.75,7.5,502.5,430.09,341.51
2016,1,1,12,0,877.0,84.0,1.7,8.0,509.0,459.4,367.19
2016,1,1,12,15,876.5,83.5,1.65,8.0,508.0,483.71,388.96
2016,1,1,12,30,876.0,83.0,1.6,8.0,507.0,505.46,408.21
2016,1,1,12,45,874.0,82.0,1.55,8.0,498.5,523.31,423.98
2016,1,1,13,0,872.0,81.0,1.5,8.0,490.0,538.38,437.23
2016,1,1,13,15,864.0,80.0,1.45,8.0,474.0,547.46,445.55
2016,1,1,13,30,856.0,79.0,1.4,8.0,458.0,553.53,451.32
2016,1,1,13,45,839.5,78.0,1.4,8.0,434.5,552.0,451.32
2016,1,1,14,0,823.0,77.0,1.4,8.0,411.0,547.46,448.82
2016,1,1,14,15,803.5,74.5,1.3,7.5,381.5,536.75,441.5
2016,1,1,14,30,784.0,72.0,1.2,7.0,352.0,523.29,431.73
2016,1,1,14,45,753.0,69.5,1.2,7.0,317.0,501.0,414.48
2016,1,1,15,0,722.0,67.0,1.2,7.0,282.0,479.43,397.17
2016,1,1,15,15,679.5,62.5,1.1,6.5,243.0,445.37,369.42
2016,1,1,15,30,637.0,58.0,1.0,6.0,204.0,410.17,339.76
2016,1,1,15,45,566.5,52.0,0.95,5.5,163.0,358.79,296.06
2016,1,1,16,0,496.0,46.0,0.9,5.0,122.0,308.2,251.44
2016,1,1,16,15,388.0,36.0,0.95,4.5,84.0,238.33,188.67
2016,1,1,16,30,280.0,26.0,1.0,4.0,46.0,168.12,101.66
2016,1,1,16,45,140.0,13.0,1.05,3.5,23.0,67.14,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,1.8,0.5,13.5,12.53,0.0
2016,1,2,8,0,0.0,27.0,2.0,1.0,27.0,24.77,15.38
2016,1,2,8,15,0.0,43.5,2.0,1.5,43.5,39.05,29.81
2016,1,2,8,30,0.0,60.0,2.0,2.0,60.0,53.13,43.3
2016,1,2,8,45,5.5,75.0,2.05,2.5,76.5,65.92,55.42
2016,1,2,9,0,11.0,90.0,2.1,3.0,93.0,78.57,67.22
2016,1,2,9,15,15.0,104.5,2.0,3.5,109.0,90.7,78.33
2016,1,2,9,30,19.0,119.0,1.9,4.0,125.0,104.21,85.86
2016,1,2,9,45,23.0,131.0,1.85,4.5,139.5,116.86,96.1
2016,1,2,10,0,27.0,143.0,1.8,5.0,154.0,126.55,103.82
2016,1,2,10,15,104.0,161.5,1.65,5.5,205.0,155.31,124.63
2016,1,2,10,30,181.0,180.0,1.5,6.0,256.0,193.98,154.16
2016,1,2,10,45,252.5,181.5,1.4,6.5,292.5,222.67,176.1
2016,1,2,11,0,324.0,183.0,1.3,7.0,329.0,258.16,204.29
2016,1,2,11,15,196.0,194.0,1.2,7.5,283.5,240.55,193.65
2016,1,2,11,30,68.0,205.0,1.1,8.0,238.0,212.32,172.95
2016,1,2,11,45,92.0,211.5,1.05,9.0,256.5,231.92,188.45
2016,1,2,12,0,116.0,218.0,1.0,10.0,275.0,254.95,206.44
2016,1,2,12,15,158.5,217.5,1.05,10.5,294.5,279.62,226.23
2016,1,2,12,30,201.0,217.0,1.1,11.0,314.0,305.91,247.36
2016,1,2,12,45,151.0,213.0,1.2,11.5,285.5,284.21,230.16
2016,1,2,13,0,101.0,209.0,1.3,12.0,257.0,255.34,207.06
2016,1,2,13,15,121.5,203.0,1.25,12.0,259.0,269.11,218.76
2016,1,2,13,30,142.0,197.0,1.2,12.0,261.0,278.21,226.54
2016,1,2,13,45,71.0,163.5,1.2,12.0,195.5,201.47,164.13
2016,1,2,14,0,0.0,130.0,1.2,12.0,130.0,124.23,99.87
2016,1,2,14,15,0.0,109.0,1.0,12.0,109.0,103.7,82.94
2016,1,2,14,30,0.0,88.0,0.8,12.0,88.0,83.05,65.63
2016,1,2,14,45,0.0,79.5,0.65,12.0,79.5,74.97,58.87
2016,1,2,15,0,0.0,71.0,0.5,12.0,71.0,66.88,52.01
2016,1,2,15,15,0.0,61.0,0.6,11.0,61.0,57.21,43.91
2016,1,2,15,30,0.0,51.0,0.7,10.0,51.0,47.5,35.6
2016,1,2,15,45,0.0,41.0,0.8,9.5,41.0,38.09,27.33
2016,1,2,16,0,0.0,31.0,0.9,9.0,31.0,28.78,19.05
2016,1,2,16,15,0.0,21.5,0.95,8.0,21.5,19.94,11.07
2016,1,2,16,30,0.0,12.0,1.0,7.0,12.0,11.12,1.91
2016,1,2,16,45,0.0,6.0,1.1,6.0,6.0,5.72,0.0
2016,1,2,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,12.0,1.0,3.0,12.0,11.13,0.0
2016,1,3,8,0,0.0,24.0,1.0,4.0,24.0,22.28,13.09
2016,1,3,8,15,0.0,39.0,1.0,4.0,39.0,35.49,26.35
2016,1,3,8,30,0.0,54.0,1.0,4.0,54.0,48.51,38.8
2016,1,3,8,45,0.0,69.5,1.0,4.5,69.5,61.76,51.23
2016,1,3,9,0,0.0,85.0,1.0,5.0,85.0,74.84,63.31
2016,1,3,9,15,2.5,99.0,1.1,5.0,99.5,86.64,74.17
2016,1,3,9,30,5.0,113.0,1.2,5.0,114.0,99.22,81.5
2016,1,3,9,45,7.5,124.0,1.3,5.5,126.5,110.16,90.54
2016,1,3,10,0,10.0,135.0,1.4,6.0,139.0,121.3,99.67
2016,1,3,10,15,53.0,157.5,1.55,6.0,180.0,145.9,118.63
2016,1,3,10,30,96.0,180.0,1.7,6.0,221.0,177.63,143.86
2016,1,3,10,45,315.5,160.5,1.85,6.5,302.5,221.14,173.14
2016,1,3,11,0,535.0,141.0,2.0,7.0,384.0,283.3,220.13
2016,1,3,11,15,275.0,158.5,2.15,7.0,283.5,235.45,189.06
2016,1,3,11,30,15.0,176.0,2.3,7.0,183.0,167.25,137.57
2016,1,3,11,45,51.5,196.0,2.5,7.0,221.0,201.84,166.47
2016,1,3,12,0,88.0,216.0,2.7,7.0,259.0,239.14,197.52
2016,1,3,12,15,99.0,217.0,2.8,7.0,265.5,249.52,206.41
2016,1,3,12,30,110.0,218.0,2.9,7.0,272.0,260.21,215.7
2016,1,3,12,45,173.5,212.5,3.05,7.5,295.5,294.9,244.72
2016,1,3,13,0,237.0,207.0,3.2,8.0,319.0,327.91,272.32
2016,1,3,13,15,373.5,176.0,3.15,8.0,346.0,379.98,316.42
2016,1,3,13,30,510.0,145.0,3.1,8.0,373.0,435.18,362.75
2016,1,3,13,45,441.0,149.5,3.05,8.5,339.5,409.12,341.14
2016,1,3,14,0,372.0,154.0,3.0,9.0,306.0,373.42,311.85
2016,1,3,14,15,449.0,129.5,2.8,9.0,300.5,400.67,335.17
2016,1,3,14,30,526.0,105.0,2.6,9.0,295.0,417.83,349.81
2016,1,3,14,45,489.0,102.0,2.4,9.0,265.0,394.09,330.05
2016,1,3,15,0,452.0,99.0,2.2,9.0,235.0,369.29,309.21
2016,1,3,15,15,422.5,88.5,2.0,8.0,202.5,338.98,284.55
2016,1,3,15,30,393.0,78.0,1.8,7.0,170.0,307.97,258.46
2016,1,3,15,45,344.0,66.5,1.65,6.5,136.0,265.78,221.72
2016,1,3,16,0,295.0,55.0,1.5,6.0,102.0,224.47,184.74
2016,1,3,16,15,226.0,41.0,1.55,5.5,70.5,172.33,137.39
2016,1,3,16,30,157.0,27.0,1.6,5.0,39.0,119.7,77.75
2016,1,3,16,45,78.5,13.5,1.65,5.0,19.5,43.88,0.0
2016,1,3,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.15,6.5,14.0,12.99,0.0
2016,1,4,8,0,0.0,28.0,2.3,7.0,28.0,25.57,15.58
2016,1,4,8,15,2.5,44.5,2.4,7.0,45.0,39.83,29.81
2016,1,4,8,30,5.0,61.0,2.5,7.0,62.0,53.89,43.13
2016,1,4,8,45,12.0,76.5,2.7,7.5,79.5,67.06,55.39
2016,1,4,9,0,19.0,92.0,2.9,8.0,97.0,80.07,67.32
2016,1,4,9,15,23.5,106.5,2.95,8.5,113.5,88.54,74.95
2016,1,4,9,30,28.0,121.0,3.0,9.0,130.0,102.07,82.3
2016,1,4,9,45,30.0,133.5,3.1,9.5,144.0,115.64,93.1
2016,1,4,10,0,32.0,146.0,3.2,10.0,158.0,129.4,104.25
2016,1,4,10,15,40.5,159.0,3.3,10.5,175.5,144.89,116.64
2016,1,4,10,30,49.0,172.0,3.4,11.0,193.0,161.22,129.79
2016,1,4,10,45,215.0,173.0,3.55,11.5,270.0,205.88,161.37
2016,1,4,11,0,381.0,174.0,3.7,12.0,347.0,267.15,208.14
2016,1,4,11,15,348.5,186.0,3.8,12.5,348.0,283.95,224.1
2016,1,4,11,30,316.0,198.0,3.9,13.0,349.0,297.95,237.29
2016,1,4,11,45,399.0,184.5,4.0,13.5,377.5,333.68,266.33
2016,1,4,12,0,482.0,171.0,4.1,14.0,406.0,371.91,297.6
2016,1,4,12,15,372.5,191.5,4.05,14.0,373.5,354.81,285.78
2016,1,4,12,30,263.0,212.0,4.0,14.0,341.0,334.37,270.5
2016,1,4,12,45,371.5,188.0,4.0,14.0,366.5,373.49,303.19
2016,1,4,13,0,480.0,164.0,4.0,14.0,392.0,420.23,341.83
2016,1,4,13,15,306.5,182.0,3.8,13.5,325.5,351.01,286.84
2016,1,4,13,30,133.0,200.0,3.6,13.0,259.0,276.58,226.28
2016,1,4,13,45,128.0,191.0,3.4,13.0,246.0,268.44,220.15
2016,1,4,14,0,123.0,182.0,3.2,13.0,233.0,259.72,213.3
2016,1,4,14,15,244.5,157.0,2.8,12.5,249.5,310.09,256.41
2016,1,4,14,30,366.0,132.0,2.4,12.0,266.0,360.04,298.29
2016,1,4,14,45,345.5,123.0,2.0,12.0,239.5,339.81,281.19
2016,1,4,15,0,325.0,114.0,1.6,12.0,213.0,310.13,256.51
2016,1,4,15,15,305.0,101.0,1.55,11.5,184.0,283.64,234.99
2016,1,4,15,30,285.0,88.0,1.5,11.0,155.0,256.57,212.29
2016,1,4,15,45,250.5,73.5,1.45,10.5,124.5,220.02,180.95
2016,1,4,16,0,216.0,59.0,1.4,10.0,94.0,183.88,149.13
2016,1,4,16,15,163.0,43.5,1.45,10.0,65.5,138.6,108.48
2016,1,4,16,30,110.0,28.0,1.5,10.0,37.0,93.09,60.3
2016,1,4,16,45,55.0,14.0,1.55,10.0,18.5,35.19,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,26.5,16.0,2.3,8.5,18.5,14.21,0.0
2016,1,5,8,0,53.0,32.0,2.3,9.0,37.0,27.4,16.94
2016,1,5,8,15,74.5,49.0,2.35,9.0,59.5,40.97,30.57
2016,1,5,8,30,96.0,66.0,2.4,9.0,82.0,54.19,43.06
2016,1,5,8,45,110.0,82.5,2.45,9.5,106.0,66.73,54.67
2016,1,5,9,0,124.0,99.0,2.5,10.0,130.0,78.95,65.8
2016,1,5,9,15,130.5,115.0,2.65,10.0,152.5,90.5,76.28
2016,1,5,9,30,137.0,131.0,2.8,10.0,175.0,108.63,85.13
2016,1,5,9,45,144.0,145.0,2.95,10.5,195.0,129.56,100.04
2016,1,5,10,0,151.0,159.0,3.1,11.0,215.0,151.08,116.77
2016,1,5,10,15,75.5,140.0,3.25,11.0,168.0,136.05,107.41
2016,1,5,10,30,0.0,121.0,3.4,11.0,121.0,110.49,89.01
2016,1,5,10,45,0.0,135.0,3.6,11.5,135.0,123.29,99.56
2016,1,5,11,0,0.0,149.0,3.8,12.0,149.0,136.23,110.1
2016,1,5,11,15,0.0,84.5,3.85,12.0,84.5,78.65,61.52
2016,1,5,11,30,0.0,20.0,3.9,12.0,20.0,18.57,10.29
2016,1,5,11,45,0.0,68.5,4.0,12.0,68.5,63.74,48.87
2016,1,5,12,0,0.0,117.0,4.1,12.0,117.0,108.83,86.93
2016,1,5,12,15,0.0,128.5,4.1,11.5,128.5,119.73,96.22
2016,1,5,12,30,0.0,140.0,4.1,11.0,140.0,130.82,105.72
2016,1,5,12,45,2.0,150.5,4.15,11.0,151.5,142.18,115.31
2016,1,5,13,0,4.0,161.0,4.2,11.0,163.0,153.91,125.23
2016,1,5,13,15,8.0,162.5,4.1,11.0,166.5,158.29,129.03
2016,1,5,13,30,12.0,164.0,4.0,11.0,170.0,162.94,133.09
2016,1,5,13,45,43.0,170.0,3.9,11.0,188.5,192.93,158.75
2016,1,5,14,0,74.0,176.0,3.8,11.0,207.0,219.23,181.23
2016,1,5,14,15,49.5,158.5,3.6,10.5,178.5,189.06,156.24
2016,1,5,14,30,25.0,141.0,3.4,10.0,150.0,152.04,125.23
2016,1,5,14,45,21.0,128.0,3.25,10.0,135.5,137.67,113.17
2016,1,5,15,0,17.0,115.0,3.1,10.0,121.0,123.26,100.92
2016,1,5,15,15,12.0,100.5,2.85,9.5,104.5,106.62,86.77
2016,1,5,15,30,7.0,86.0,2.6,9.0,88.0,90.0,72.42
2016,1,5,15,45,3.5,70.0,2.35,8.5,71.0,72.34,56.98
2016,1,5,16,0,0.0,54.0,2.1,8.0,54.0,54.53,41.23
2016,1,5,16,15,0.0,38.0,2.0,7.5,38.0,37.97,26.38
2016,1,5,16,30,0.0,22.0,1.9,7.0,22.0,20.5,9.6
2016,1,5,16,45,0.0,11.0,1.8,7.0,11.0,10.48,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.35,8.5,6.0,5.55,0.0
2016,1,6,8,0,0.0,12.0,3.2,9.0,12.0,11.11,3.52
2016,1,6,8,15,0.0,21.5,3.2,9.0,21.5,19.94,12.01
2016,1,6,8,30,0.0,31.0,3.2,9.0,31.0,28.77,20.28
2016,1,6,8,45,0.0,41.5,3.25,9.5,41.5,38.55,29.32
2016,1,6,9,0,0.0,52.0,3.3,10.0,52.0,48.34,38.26
2016,1,6,9,15,0.0,61.5,3.3,10.0,61.5,56.97,46.14
2016,1,6,9,30,0.0,71.0,3.3,10.0,71.0,65.48,51.25
2016,1,6,9,45,0.0,80.0,3.35,10.0,80.0,73.63,58.22
2016,1,6,10,0,0.0,89.0,3.4,10.0,89.0,81.82,65.17
2016,1,6,10,15,8.5,123.0,3.4,10.0,126.5,112.9,91.22
2016,1,6,10,30,17.0,157.0,3.4,10.0,164.0,144.72,117.68
2016,1,6,10,45,8.5,140.0,3.4,10.0,143.5,129.81,105.29
2016,1,6,11,0,0.0,123.0,3.4,10.0,123.0,113.26,91.47
2016,1,6,11,15,0.0,70.5,3.35,9.5,70.5,65.61,50.96
2016,1,6,11,30,0.0,18.0,3.3,9.0,18.0,16.71,8.85
2016,1,6,11,45,3.5,94.5,3.25,9.0,96.0,89.32,71.33
2016,1,6,12,0,7.0,171.0,3.2,9.0,174.0,161.72,132.45
2016,1,6,12,15,77.5,197.0,3.2,9.0,235.0,220.94,181.72
2016,1,6,12,30,148.0,223.0,3.2,9.0,296.0,286.65,236.12
2016,1,6,12,45,343.0,187.5,3.2,9.0,353.0,359.37,296.7
2016,1,6,13,0,538.0,152.0,3.2,9.0,410.0,439.17,362.72
2016,1,6,13,15,324.0,176.5,3.1,9.0,330.5,355.23,294.44
2016,1,6,13,30,110.0,201.0,3.0,9.0,251.0,259.4,214.82
2016,1,6,13,45,77.0,185.5,2.95,9.0,219.5,228.17,189.24
2016,1,6,14,0,44.0,170.0,2.9,9.0,188.0,195.93,162.29
2016,1,6,14,15,214.5,151.0,2.7,9.0,231.0,287.2,240.77
2016,1,6,14,30,385.0,132.0,2.5,9.0,274.0,371.77,311.61
2016,1,6,14,45,374.5,124.5,2.35,9.0,252.0,358.6,300.42
2016,1,6,15,0,364.0,117.0,2.2,9.0,230.0,344.2,288.37
2016,1,6,15,15,337.5,104.5,2.05,8.5,198.5,314.54,263.84
2016,1,6,15,30,311.0,92.0,1.9,8.0,167.0,284.26,238.17
2016,1,6,15,45,293.5,76.0,1.75,7.5,136.5,254.02,211.78
2016,1,6,16,0,276.0,60.0,1.6,7.0,106.0,223.21,183.91
2016,1,6,16,15,212.5,45.5,1.55,6.5,75.0,173.14,138.83
2016,1,6,16,30,149.0,31.0,1.5,6.0,44.0,125.4,88.46
2016,1,6,16,45,74.5,15.5,1.45,6.0,22.0,59.69,0.0
2016,1,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,6.5,1.1,5.5,6.5,6.02,0.0
2016,1,7,8,0,0.0,13.0,1.2,6.0,13.0,12.04,4.43
2016,1,7,8,15,0.0,22.5,1.15,6.0,22.5,20.87,13.08
2016,1,7,8,30,0.0,32.0,1.1,6.0,32.0,29.71,21.46
2016,1,7,8,45,0.0,42.0,1.05,6.5,42.0,39.02,30.17
2016,1,7,9,0,0.0,52.0,1.0,7.0,52.0,48.34,38.79
2016,1,7,9,15,0.0,61.5,0.8,7.5,61.5,56.98,46.65
2016,1,7,9,30,0.0,71.0,0.6,8.0,71.0,65.49,51.68
2016,1,7,9,45,0.0,81.0,0.45,8.5,81.0,74.5,59.28
2016,1,7,10,0,0.0,91.0,0.3,9.0,91.0,83.55,66.79
2016,1,7,10,15,0.0,98.0,0.35,9.0,98.0,90.05,72.2
2016,1,7,10,30,0.0,105.0,0.4,9.0,105.0,96.57,77.61
2016,1,7,10,45,0.0,110.5,0.45,9.5,110.5,101.79,81.75
2016,1,7,11,0,0.0,116.0,0.5,10.0,116.0,107.02,85.89
2016,1,7,11,15,0.0,119.5,0.6,10.0,119.5,110.46,88.7
2016,1,7,11,30,0.0,123.0,0.7,10.0,123.0,113.91,91.54
2016,1,7,11,45,0.0,125.0,0.85,10.0,125.0,115.99,93.26
2016,1,7,12,0,0.0,127.0,1.0,10.0,127.0,118.08,95.01
2016,1,7,12,15,421.0,106.5,1.1,10.0,314.5,299.21,243.48
2016,1,7,12,30,842.0,86.0,1.2,10.0,502.0,496.17,398.08
2016,1,7,12,45,841.0,85.0,1.3,10.0,494.5,514.41,413.11
2016,1,7,13,0,840.0,84.0,1.4,10.0,487.0,530.01,427.4
2016,1,7,13,15,832.5,82.5,1.45,10.0,472.0,538.92,436.07
2016,1,7,13,30,825.0,81.0,1.5,10.0,457.0,544.9,442.32
2016,1,7,13,45,809.5,80.5,1.6,10.0,434.5,544.65,443.84
2016,1,7,14,0,794.0,80.0,1.7,10.0,412.0,541.48,442.9
2016,1,7,14,15,775.5,77.5,1.6,10.0,384.0,531.65,435.61
2016,1,7,14,30,757.0,75.0,1.5,10.0,356.0,519.12,425.99
2016,1,7,14,45,734.5,71.0,1.4,10.0,322.5,500.21,411.1
2016,1,7,15,0,712.0,67.0,1.3,10.0,289.0,481.62,395.95
2016,1,7,15,15,673.0,62.5,1.15,9.5,251.0,449.45,369.97
2016,1,7,15,30,634.0,58.0,1.0,9.0,213.0,416.05,342.16
2016,1,7,15,45,579.5,52.0,0.85,8.5,173.5,372.25,304.95
2016,1,7,16,0,525.0,46.0,0.7,8.0,134.0,328.65,266.54
2016,1,7,16,15,430.0,37.5,0.7,7.5,95.5,264.47,210.4
2016,1,7,16,30,335.0,29.0,0.7,7.0,57.0,204.11,147.01
2016,1,7,16,45,167.5,14.5,0.75,7.0,28.5,98.61,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,45,68.0,16.0,0.95,2.0,22.5,13.5,0.0
2016,1,8,8,0,136.0,32.0,1.0,2.0,45.0,24.94,15.54
2016,1,8,8,15,170.5,48.0,0.95,2.0,72.5,38.72,29.52
2016,1,8,8,30,205.0,64.0,0.9,2.0,100.0,50.78,41.21
2016,1,8,8,45,229.0,79.0,0.9,2.5,129.0,61.76,51.64
2016,1,8,9,0,253.0,94.0,0.9,3.0,158.0,72.42,61.59
2016,1,8,9,15,264.5,109.0,0.8,3.0,184.5,82.76,71.16
2016,1,8,9,30,276.0,124.0,0.7,3.0,211.0,104.48,80.43
2016,1,8,9,45,278.5,136.5,0.6,3.5,233.0,130.76,97.84
2016,1,8,10,0,281.0,149.0,0.5,4.0,255.0,157.08,118.19
2016,1,8,10,15,191.5,166.0,0.4,4.5,241.0,173.74,135.88
2016,1,8,10,30,102.0,183.0,0.3,5.0,227.0,181.36,145.92
2016,1,8,10,45,100.5,194.0,0.25,5.5,239.0,196.75,158.7
2016,1,8,11,0,99.0,205.0,0.2,6.0,251.0,211.94,171.14
2016,1,8,11,15,150.0,210.5,0.2,7.0,282.0,239.58,192.24
2016,1,8,11,30,201.0,216.0,0.2,8.0,313.0,271.41,216.75
2016,1,8,11,45,210.5,218.5,0.2,9.0,321.5,286.93,228.78
2016,1,8,12,0,220.0,221.0,0.2,10.0,330.0,302.48,240.82
2016,1,8,12,15,195.5,222.5,0.25,10.0,319.5,301.54,241.01
2016,1,8,12,30,171.0,224.0,0.3,10.0,309.0,298.84,239.75
2016,1,8,12,45,85.5,181.0,0.4,10.5,223.5,216.32,174.5
2016,1,8,13,0,0.0,138.0,0.5,11.0,138.0,129.61,103.72
2016,1,8,13,15,194.5,156.0,0.55,11.0,245.5,265.7,217.15
2016,1,8,13,30,389.0,174.0,0.6,11.0,353.0,395.63,320.44
2016,1,8,13,45,246.5,178.5,0.7,11.0,290.0,327.7,266.17
2016,1,8,14,0,104.0,183.0,0.8,11.0,227.0,243.61,198.74
2016,1,8,14,15,155.5,169.5,0.75,10.5,230.0,267.78,220.08
2016,1,8,14,30,207.0,156.0,0.7,10.0,233.0,284.47,234.67
2016,1,8,14,45,191.5,144.0,0.65,10.0,210.5,264.52,218.41
2016,1,8,15,0,176.0,132.0,0.6,10.0,188.0,244.13,201.78
2016,1,8,15,15,166.0,116.0,0.6,9.5,163.5,221.42,183.45
2016,1,8,15,30,156.0,100.0,0.6,9.0,139.0,198.22,164.19
2016,1,8,15,45,136.0,83.0,0.65,8.5,112.5,168.23,138.66
2016,1,8,16,0,116.0,66.0,0.7,8.0,86.0,138.23,112.45
2016,1,8,16,15,87.5,49.0,0.75,7.5,61.5,104.31,82.23
2016,1,8,16,30,59.0,32.0,0.8,7.0,37.0,70.54,49.42
2016,1,8,16,45,29.5,16.0,0.85,7.0,18.5,32.39,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,9,7,45,184.0,14.0,3.15,4.5,31.0,10.8,0.0
2016,1,9,8,0,368.0,28.0,3.3,5.0,62.0,22.23,13.03
2016,1,9,8,15,458.5,36.0,3.3,5.0,101.0,27.74,19.27
2016,1,9,8,30,549.0,44.0,3.3,5.0,140.0,33.1,24.6
2016,1,9,8,45,604.0,49.0,3.35,5.5,180.0,35.7,27.21
2016,1,9,9,0,659.0,54.0,3.4,6.0,220.0,42.0,33.08
2016,1,9,9,15,695.5,58.0,3.35,6.0,257.5,43.98,34.96
2016,1,9,9,30,732.0,62.0,3.3,6.0,295.0,71.26,40.41
2016,1,9,9,45,444.5,111.0,3.3,6.5,257.0,121.05,82.2
2016,1,9,10,0,157.0,160.0,3.3,7.0,219.0,152.69,119.63
2016,1,9,10,15,153.5,172.5,3.2,7.0,234.0,172.19,136.31
2016,1,9,10,30,150.0,185.0,3.1,7.0,249.0,191.27,153.02
2016,1,9,10,45,219.5,189.0,3.05,7.0,287.5,221.89,177.09
2016,1,9,11,0,289.0,193.0,3.0,7.0,326.0,256.67,205.34
2016,1,9,11,15,150.0,184.0,2.9,7.0,253.5,216.95,176.62
2016,1,9,11,30,11.0,175.0,2.8,7.0,181.0,164.91,135.74
2016,1,9,11,45,90.0,200.5,2.7,7.5,245.5,221.37,182.1
2016,1,9,12,0,169.0,226.0,2.6,8.0,310.0,285.28,234.17
2016,1,9,12,15,188.0,224.5,2.45,8.0,318.5,300.15,246.6
2016,1,9,12,30,207.0,223.0,2.3,8.0,327.0,315.37,259.49
2016,1,9,12,45,242.5,215.5,2.2,8.0,335.0,337.5,278.1
2016,1,9,13,0,278.0,208.0,2.1,8.0,343.0,356.42,294.11
2016,1,9,13,15,191.5,206.0,2.0,8.0,297.5,310.05,256.44
2016,1,9,13,30,105.0,204.0,1.9,8.0,252.0,259.94,215.19
2016,1,9,13,45,145.5,194.0,1.85,8.0,257.5,281.72,234.14
2016,1,9,14,0,186.0,184.0,1.8,8.0,263.0,297.57,247.94
2016,1,9,14,15,99.0,161.0,1.75,8.0,203.0,226.56,188.69
2016,1,9,14,30,12.0,138.0,1.7,8.0,143.0,141.18,116.24
2016,1,9,14,45,8.5,126.0,1.7,8.0,129.5,128.09,105.41
2016,1,9,15,0,5.0,114.0,1.7,8.0,116.0,115.0,94.3
2016,1,9,15,15,2.5,99.5,1.65,7.5,100.5,99.7,81.3
2016,1,9,15,30,0.0,85.0,1.6,7.0,85.0,84.36,68.07
2016,1,9,15,45,0.0,69.0,1.55,7.0,69.0,68.46,54.06
2016,1,9,16,0,0.0,53.0,1.5,7.0,53.0,52.29,39.65
2016,1,9,16,15,0.0,38.0,1.45,7.0,38.0,36.95,25.86
2016,1,9,16,30,0.0,23.0,1.4,7.0,23.0,21.36,11.37
2016,1,9,16,45,0.0,11.5,1.4,7.0,11.5,10.66,0.0
2016,1,9,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,168.5,16.0,1.75,5.5,31.5,12.6,0.0
2016,1,10,8,0,337.0,32.0,2.0,6.0,63.0,26.05,16.22
2016,1,10,8,15,430.0,41.0,1.95,6.5,102.5,32.3,23.24
2016,1,10,8,30,523.0,50.0,1.9,7.0,142.0,38.4,29.22
2016,1,10,8,45,588.0,55.0,1.9,7.5,183.5,40.76,31.61
2016,1,10,9,0,653.0,60.0,1.9,8.0,225.0,43.2,33.93
2016,1,10,9,15,691.0,64.5,1.85,8.5,263.0,45.19,35.73
2016,1,10,9,30,729.0,69.0,1.8,9.0,301.0,77.47,45.28
2016,1,10,9,45,364.5,68.0,1.8,9.5,184.0,79.52,48.76
2016,1,10,10,0,0.0,67.0,1.8,10.0,67.0,62.33,48.39
2016,1,10,10,15,0.0,72.0,1.7,10.0,72.0,67.0,52.35
2016,1,10,10,30,0.0,77.0,1.6,10.0,77.0,71.67,56.26
2016,1,10,10,45,0.0,84.0,1.55,10.5,84.0,78.11,61.54
2016,1,10,11,0,0.0,91.0,1.5,11.0,91.0,84.53,66.78
2016,1,10,11,15,0.0,110.0,1.4,11.0,110.0,101.89,81.34
2016,1,10,11,30,0.0,129.0,1.3,11.0,129.0,119.37,95.88
2016,1,10,11,45,0.0,82.0,1.25,11.5,82.0,76.36,59.5
2016,1,10,12,0,0.0,35.0,1.2,12.0,35.0,32.52,22.23
2016,1,10,12,15,0.0,35.0,1.15,12.0,35.0,32.52,22.26
2016,1,10,12,30,0.0,35.0,1.1,12.0,35.0,32.52,22.27
2016,1,10,12,45,0.0,34.5,1.1,12.5,34.5,32.05,21.83
2016,1,10,13,0,0.0,34.0,1.1,13.0,34.0,31.59,21.4
2016,1,10,13,15,0.0,33.0,1.1,13.0,33.0,30.65,20.62
2016,1,10,13,30,0.0,32.0,1.1,13.0,32.0,29.72,19.85
2016,1,10,13,45,429.0,49.5,1.15,13.0,232.5,301.51,250.39
2016,1,10,14,0,858.0,67.0,1.2,13.0,433.0,567.64,458.02
2016,1,10,14,15,840.5,65.0,1.15,12.5,404.0,559.06,450.24
2016,1,10,14,30,823.0,63.0,1.1,12.0,375.0,547.61,442.72
2016,1,10,14,45,800.0,60.5,1.1,12.0,341.0,529.82,429.57
2016,1,10,15,0,777.0,58.0,1.1,12.0,307.0,509.6,414.11
2016,1,10,15,15,741.5,54.5,1.0,11.5,268.5,479.26,390.3
2016,1,10,15,30,706.0,51.0,0.9,11.0,230.0,447.33,364.36
2016,1,10,15,45,652.5,46.0,0.85,10.5,189.0,403.24,328.01
2016,1,10,16,0,599.0,41.0,0.8,10.0,148.0,358.99,290.0
2016,1,10,16,15,512.0,34.0,0.85,9.5,108.0,297.36,236.68
2016,1,10,16,30,425.0,27.0,0.9,9.0,68.0,238.45,178.19
2016,1,10,16,45,212.5,13.5,1.0,8.5,34.0,118.81,7.63
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,45,92.0,16.0,1.0,5.5,24.5,12.53,0.0
2016,1,11,8,0,184.0,32.0,1.0,6.0,49.0,24.95,15.39
2016,1,11,8,15,229.0,47.0,1.1,6.5,79.5,36.14,26.71
2016,1,11,8,30,274.0,62.0,1.2,7.0,110.0,46.97,36.99
2016,1,11,8,45,303.0,75.5,1.35,7.5,141.5,56.26,45.69
2016,1,11,9,0,332.0,89.0,1.5,8.0,173.0,65.27,53.97
2016,1,11,9,15,347.5,102.0,1.45,8.0,202.5,73.61,61.61
2016,1,11,9,30,363.0,115.0,1.4,8.0,232.0,96.98,70.48
2016,1,11,9,45,379.0,124.5,1.4,8.5,258.0,126.51,88.58
2016,1,11,10,0,395.0,134.0,1.4,9.0,284.0,157.22,111.48
2016,1,11,10,15,241.0,159.0,1.45,9.0,252.5,174.42,132.87
2016,1,11,10,30,87.0,184.0,1.5,9.0,221.0,179.15,143.65
2016,1,11,10,45,52.5,179.5,1.55,9.5,202.0,172.8,139.58
2016,1,11,11,0,18.0,175.0,1.6,10.0,183.0,164.3,133.38
2016,1,11,11,15,48.5,194.5,1.65,10.5,218.0,192.37,155.75
2016,1,11,11,30,79.0,214.0,1.7,11.0,253.0,224.47,181.4
2016,1,11,11,45,129.0,220.5,1.75,11.5,285.0,256.42,206.77
2016,1,11,12,0,179.0,227.0,1.8,12.0,317.0,290.85,234.26
2016,1,11,12,15,236.5,221.0,1.8,12.0,339.5,319.59,257.71
2016,1,11,12,30,294.0,215.0,1.8,12.0,362.0,353.89,285.7
2016,1,11,12,45,333.5,204.5,1.85,12.5,369.5,373.34,301.56
2016,1,11,13,0,373.0,194.0,1.9,13.0,377.0,392.95,317.62
2016,1,11,13,15,337.0,193.5,1.9,13.0,355.5,381.85,309.48
2016,1,11,13,30,301.0,193.0,1.9,13.0,334.0,368.77,299.7
2016,1,11,13,45,207.0,190.0,1.9,13.0,285.0,312.22,254.64
2016,1,11,14,0,113.0,187.0,1.9,13.0,236.0,259.99,212.18
2016,1,11,14,15,173.5,172.0,1.8,13.0,241.5,281.27,230.75
2016,1,11,14,30,234.0,157.0,1.7,13.0,247.0,309.53,254.42
2016,1,11,14,45,228.0,144.0,1.6,13.0,225.0,293.74,241.7
2016,1,11,15,0,222.0,131.0,1.5,13.0,203.0,277.06,228.25
2016,1,11,15,15,455.5,91.0,1.35,12.0,215.5,366.58,302.94
2016,1,11,15,30,689.0,51.0,1.2,11.0,228.0,440.15,361.51
2016,1,11,15,45,640.0,46.0,1.05,10.5,188.0,398.59,325.7
2016,1,11,16,0,591.0,41.0,0.9,10.0,148.0,356.73,289.12
2016,1,11,16,15,506.5,34.0,0.95,9.5,108.5,296.28,236.74
2016,1,11,16,30,422.0,27.0,1.0,9.0,69.0,238.5,180.3
2016,1,11,16,45,211.0,13.5,1.05,8.5,34.5,119.33,24.09
2016,1,11,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
