Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.5,11.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,11.0,3.0,2.86,0.0
2016,1,22,7,45,0.0,12.5,3.5,11.5,12.5,11.59,0.87
2016,1,22,8,0,0.0,22.0,3.5,12.0,22.0,20.41,11.79
2016,1,22,8,15,0.0,34.0,3.4,12.0,34.0,31.58,22.28
2016,1,22,8,30,0.0,46.0,3.3,12.0,46.0,42.53,32.43
2016,1,22,8,45,0.0,59.0,3.25,12.0,59.0,54.05,42.99
2016,1,22,9,0,0.0,72.0,3.2,12.0,72.0,65.43,53.33
2016,1,22,9,15,0.0,84.0,3.15,12.0,84.0,75.89,62.71
2016,1,22,9,30,0.0,96.0,3.1,12.0,96.0,86.67,68.87
2016,1,22,9,45,20.5,129.0,3.1,12.5,137.5,116.42,92.95
2016,1,22,10,0,41.0,162.0,3.1,13.0,179.0,144.18,114.83
2016,1,22,10,15,39.5,172.5,3.05,13.0,189.5,156.7,125.16
2016,1,22,10,30,38.0,183.0,3.0,13.0,200.0,169.02,135.39
2016,1,22,10,45,36.0,190.5,3.0,13.0,207.0,178.62,143.38
2016,1,22,11,0,34.0,198.0,3.0,13.0,214.0,187.95,151.13
2016,1,22,11,15,17.0,171.5,3.0,13.0,179.5,163.13,131.04
2016,1,22,11,30,0.0,145.0,3.0,13.0,145.0,133.97,107.14
2016,1,22,11,45,47.0,193.0,3.05,13.5,218.5,198.31,159.59
2016,1,22,12,0,94.0,241.0,3.1,14.0,292.0,266.69,214.54
2016,1,22,12,15,47.0,126.0,3.2,13.5,151.5,141.3,112.99
2016,1,22,12,30,0.0,11.0,3.3,13.0,11.0,10.21,3.05
2016,1,22,12,45,71.5,126.0,3.4,13.0,163.5,161.09,130.66
2016,1,22,13,0,143.0,241.0,3.5,13.0,316.0,317.05,258.15
2016,1,22,13,15,71.5,172.0,3.35,13.0,209.5,207.06,168.29
2016,1,22,13,30,0.0,103.0,3.2,13.0,103.0,96.31,75.86
2016,1,22,13,45,0.0,102.5,3.05,13.0,102.5,95.96,75.77
2016,1,22,14,0,0.0,102.0,2.9,13.0,102.0,95.66,75.63
2016,1,22,14,15,0.0,93.0,2.85,13.0,93.0,87.09,68.53
2016,1,22,14,30,0.0,84.0,2.8,13.0,84.0,78.49,61.39
2016,1,22,14,45,0.0,92.0,2.75,13.0,92.0,86.72,68.48
2016,1,22,15,0,0.0,100.0,2.7,13.0,100.0,95.57,76.08
2016,1,22,15,15,0.0,89.0,2.6,12.5,89.0,85.07,67.39
2016,1,22,15,30,0.0,78.0,2.5,12.0,78.0,74.54,58.57
2016,1,22,15,45,0.0,65.5,2.45,12.0,65.5,62.35,48.07
2016,1,22,16,0,0.0,53.0,2.4,12.0,53.0,50.06,37.38
2016,1,22,16,15,0.0,41.0,2.4,11.5,41.0,38.21,27.0
2016,1,22,16,30,0.0,29.0,2.4,11.0,29.0,26.93,17.01
2016,1,22,16,45,0.0,18.0,2.4,11.0,18.0,16.7,7.4
2016,1,22,17,0,0.0,7.0,2.4,11.0,7.0,6.48,0.0
2016,1,22,17,15,0.0,3.5,2.45,11.0,3.5,3.34,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,2.7,8.5,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,3.0,9.0,8.0,7.63,0.0
2016,1,23,7,45,24.0,25.5,3.3,9.5,28.0,22.58,8.01
2016,1,23,8,0,48.0,43.0,3.6,10.0,48.0,35.96,25.34
2016,1,23,8,15,80.0,62.0,3.8,10.0,75.5,50.74,39.48
2016,1,23,8,30,112.0,81.0,4.0,10.0,103.0,65.15,52.96
2016,1,23,8,45,121.5,100.5,4.2,10.5,129.5,79.45,66.05
2016,1,23,9,0,131.0,120.0,4.4,11.0,156.0,93.34,78.54
2016,1,23,9,15,167.0,130.5,4.5,11.0,183.5,101.37,85.74
2016,1,23,9,30,203.0,141.0,4.6,11.0,211.0,121.78,93.27
2016,1,23,9,45,416.0,129.0,4.7,11.0,291.5,138.55,95.62
2016,1,23,10,0,629.0,117.0,4.8,11.0,372.0,183.42,122.54
2016,1,23,10,15,317.0,137.0,4.7,11.0,266.0,175.27,130.24
2016,1,23,10,30,5.0,157.0,4.6,11.0,160.0,142.92,115.98
2016,1,23,10,45,363.0,140.5,4.6,11.0,320.5,221.81,171.16
2016,1,23,11,0,721.0,124.0,4.6,11.0,481.0,339.78,261.82
2016,1,23,11,15,360.5,77.5,4.6,11.0,256.0,199.66,157.18
2016,1,23,11,30,0.0,31.0,4.6,11.0,31.0,28.8,19.04
2016,1,23,11,45,0.0,64.0,4.7,11.5,64.0,59.56,45.22
2016,1,23,12,0,0.0,97.0,4.8,12.0,97.0,90.33,71.1
2016,1,23,12,15,177.5,160.0,4.8,12.0,256.0,241.32,197.39
2016,1,23,12,30,355.0,223.0,4.8,12.0,415.0,399.77,326.76
2016,1,23,12,45,197.0,220.0,4.85,12.0,326.5,319.82,261.89
2016,1,23,13,0,39.0,217.0,4.9,12.0,238.0,231.2,188.47
2016,1,23,13,15,417.0,160.5,4.9,12.0,371.5,409.39,338.86
2016,1,23,13,30,795.0,104.0,4.9,12.0,505.0,582.31,480.56
2016,1,23,13,45,498.0,155.5,4.9,12.0,403.5,468.03,387.39
2016,1,23,14,0,201.0,207.0,4.9,12.0,302.0,336.2,278.01
2016,1,23,14,15,100.5,118.0,4.75,11.5,165.5,182.85,151.44
2016,1,23,14,30,0.0,29.0,4.6,11.0,29.0,26.92,17.6
2016,1,23,14,45,2.5,79.0,4.45,11.0,80.0,75.25,59.32
2016,1,23,15,0,5.0,129.0,4.3,11.0,131.0,129.23,105.46
2016,1,23,15,15,2.5,115.0,4.05,10.5,116.0,114.45,93.08
2016,1,23,15,30,0.0,101.0,3.8,10.0,101.0,99.67,80.6
2016,1,23,15,45,277.5,81.0,3.55,10.0,142.5,263.93,222.96
2016,1,23,16,0,555.0,61.0,3.3,10.0,184.0,387.33,324.03
2016,1,23,16,15,476.0,53.0,3.1,9.5,142.0,326.52,270.37
2016,1,23,16,30,397.0,45.0,2.9,9.0,100.0,267.79,217.48
2016,1,23,16,45,277.5,33.0,2.75,8.5,64.5,190.09,143.69
2016,1,23,17,0,158.0,21.0,2.6,8.0,29.0,107.27,0.0
2016,1,23,17,15,79.0,10.5,2.5,7.5,14.5,41.03,0.0
2016,1,23,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,5.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,5.0,8.0,7.63,0.0
2016,1,24,7,45,29.0,24.5,1.5,5.5,27.5,21.2,8.14
2016,1,24,8,0,58.0,41.0,1.7,6.0,47.0,34.61,24.73
2016,1,24,8,15,78.5,59.5,1.65,6.0,72.5,49.1,38.73
2016,1,24,8,30,99.0,78.0,1.6,6.0,98.0,63.22,52.1
2016,1,24,8,45,112.0,96.0,1.55,6.5,123.5,76.62,64.5
2016,1,24,9,0,125.0,114.0,1.5,7.0,149.0,89.65,76.32
2016,1,24,9,15,138.0,129.5,1.45,7.0,173.0,100.74,86.34
2016,1,24,9,30,151.0,145.0,1.4,7.0,197.0,122.43,96.35
2016,1,24,9,45,297.5,142.0,1.35,7.5,258.5,141.79,104.18
2016,1,24,10,0,444.0,139.0,1.3,8.0,320.0,174.63,124.01
2016,1,24,10,15,405.0,158.5,1.25,8.0,333.0,207.07,153.63
2016,1,24,10,30,366.0,178.0,1.2,8.0,346.0,237.83,182.21
2016,1,24,10,45,344.0,192.5,1.2,8.5,356.5,262.77,204.84
2016,1,24,11,0,322.0,207.0,1.2,9.0,367.0,285.55,225.23
2016,1,24,11,15,408.5,195.0,1.25,9.5,405.0,322.16,254.49
2016,1,24,11,30,495.0,183.0,1.3,10.0,443.0,364.42,288.56
2016,1,24,11,45,683.5,134.0,1.4,10.5,499.5,422.42,334.7
2016,1,24,12,0,872.0,85.0,1.5,11.0,556.0,487.56,386.74
2016,1,24,12,15,558.0,164.5,1.55,11.0,466.0,435.18,348.55
2016,1,24,12,30,244.0,244.0,1.6,11.0,376.0,360.23,290.44
2016,1,24,12,45,568.0,160.0,1.7,11.5,463.0,469.74,379.37
2016,1,24,13,0,892.0,76.0,1.8,12.0,550.0,580.31,466.73
2016,1,24,13,15,886.0,75.5,1.95,12.0,536.0,592.44,477.48
2016,1,24,13,30,880.0,75.0,2.1,12.0,522.0,601.55,486.53
2016,1,24,13,45,864.0,75.5,2.25,12.5,499.5,605.43,490.43
2016,1,24,14,0,848.0,76.0,2.4,13.0,477.0,603.93,490.12
2016,1,24,14,15,833.5,74.0,2.3,12.5,449.0,597.51,486.69
2016,1,24,14,30,819.0,72.0,2.2,12.0,421.0,588.15,480.84
2016,1,24,14,45,793.5,70.5,2.15,12.0,386.5,569.97,467.26
2016,1,24,15,0,768.0,69.0,2.1,12.0,352.0,549.29,451.45
2016,1,24,15,15,737.5,65.5,1.85,11.5,313.0,521.17,429.38
2016,1,24,15,30,707.0,62.0,1.6,11.0,274.0,491.19,405.18
2016,1,24,15,45,669.5,56.0,1.35,10.5,233.0,452.98,373.62
2016,1,24,16,0,632.0,50.0,1.1,10.0,192.0,413.85,340.12
2016,1,24,16,15,562.0,43.5,1.1,9.0,149.5,361.13,295.77
2016,1,24,16,30,492.0,37.0,1.1,8.0,107.0,306.74,247.92
2016,1,24,16,45,374.0,28.0,1.15,7.5,69.5,230.19,175.93
2016,1,24,17,0,256.0,19.0,1.2,7.0,32.0,148.72,21.44
2016,1,24,17,15,128.0,9.5,1.2,6.5,16.0,59.73,0.0
2016,1,24,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,80.5,5.5,0.8,6.5,7.5,0.0,0.0
2016,1,25,7,30,161.0,11.0,0.9,7.0,15.0,10.48,0.0
2016,1,25,7,45,304.5,21.5,1.0,7.5,49.5,17.04,5.9
2016,1,25,8,0,448.0,32.0,1.1,8.0,84.0,24.98,16.23
2016,1,25,8,15,528.5,39.0,1.2,8.0,126.0,29.42,20.87
2016,1,25,8,30,609.0,46.0,1.3,8.0,168.0,36.94,28.01
2016,1,25,8,45,660.0,50.5,1.45,8.5,210.5,39.3,30.29
2016,1,25,9,0,711.0,55.0,1.6,9.0,253.0,41.69,32.48
2016,1,25,9,15,743.5,58.5,1.65,9.5,293.5,43.19,33.78
2016,1,25,9,30,776.0,62.0,1.7,10.0,334.0,85.2,44.66
2016,1,25,9,45,759.5,75.0,1.8,10.5,363.5,134.62,77.39
2016,1,25,10,0,743.0,88.0,1.9,11.0,393.0,177.7,112.14
2016,1,25,10,15,371.5,107.0,1.95,11.5,259.5,159.28,113.97
2016,1,25,10,30,0.0,126.0,2.0,12.0,126.0,115.29,92.28
2016,1,25,10,45,8.5,156.0,2.05,12.5,160.5,144.4,116.01
2016,1,25,11,0,17.0,186.0,2.1,13.0,195.0,174.45,140.18
2016,1,25,11,15,104.5,213.5,2.15,13.0,269.0,230.5,184.39
2016,1,25,11,30,192.0,241.0,2.2,13.0,343.0,295.48,235.98
2016,1,25,11,45,121.5,236.5,2.25,13.0,301.5,270.93,217.34
2016,1,25,12,0,51.0,232.0,2.3,13.0,260.0,239.3,192.49
2016,1,25,12,15,50.5,233.0,2.3,13.0,260.5,243.6,196.22
2016,1,25,12,30,50.0,234.0,2.3,13.0,261.0,247.73,199.71
2016,1,25,12,45,254.5,218.0,2.35,13.5,354.5,354.2,286.41
2016,1,25,13,0,459.0,202.0,2.4,14.0,448.0,466.34,375.43
2016,1,25,13,15,466.5,192.0,2.4,14.0,436.5,472.08,380.45
2016,1,25,13,30,474.0,182.0,2.4,14.0,425.0,476.16,384.76
2016,1,25,13,45,646.0,133.5,2.4,14.0,450.0,540.72,437.54
2016,1,25,14,0,818.0,85.0,2.4,14.0,475.0,598.51,484.38
2016,1,25,14,15,802.5,83.0,2.35,13.5,447.0,591.48,480.27
2016,1,25,14,30,787.0,81.0,2.3,13.0,419.0,581.6,474.24
2016,1,25,14,45,557.0,111.0,2.25,13.0,341.0,477.02,391.52
2016,1,25,15,0,327.0,141.0,2.2,13.0,263.0,358.62,296.0
2016,1,25,15,15,308.5,129.0,1.9,12.5,234.0,333.75,276.64
2016,1,25,15,30,290.0,117.0,1.6,12.0,205.0,308.23,255.84
2016,1,25,15,45,273.0,101.0,1.3,11.5,174.5,278.05,230.74
2016,1,25,16,0,256.0,85.0,1.0,11.0,144.0,247.36,204.51
2016,1,25,16,15,227.0,68.5,1.0,10.5,112.5,209.47,171.9
2016,1,25,16,30,198.0,52.0,1.0,10.0,81.0,181.49,146.27
2016,1,25,16,45,139.5,36.0,1.05,9.5,53.0,122.2,92.63
2016,1,25,17,0,81.0,20.0,1.1,9.0,25.0,67.34,16.4
2016,1,25,17,15,40.5,10.0,1.1,9.0,12.5,25.69,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.0,0.25,5.0,8.0,0.0,0.0
2016,1,26,7,30,0.0,16.0,0.3,5.0,16.0,15.25,0.0
2016,1,26,7,45,216.5,25.5,0.35,5.5,51.0,20.72,9.13
2016,1,26,8,0,433.0,35.0,0.4,6.0,86.0,27.64,18.85
2016,1,26,8,15,516.0,43.0,0.5,6.0,129.0,32.84,24.22
2016,1,26,8,30,599.0,51.0,0.6,6.0,172.0,37.92,29.2
2016,1,26,8,45,652.5,56.0,0.7,6.5,216.0,40.28,31.49
2016,1,26,9,0,706.0,61.0,0.8,7.0,260.0,46.87,37.53
2016,1,26,9,15,740.5,65.0,0.9,7.5,301.0,48.61,39.03
2016,1,26,9,30,775.0,69.0,1.0,8.0,342.0,92.62,50.83
2016,1,26,9,45,790.5,74.0,1.1,8.5,377.5,138.41,79.54
2016,1,26,10,0,806.0,79.0,1.2,9.0,413.0,184.85,115.91
2016,1,26,10,15,823.0,81.5,1.2,9.5,443.5,229.79,154.46
2016,1,26,10,30,840.0,84.0,1.2,10.0,474.0,275.03,194.69
2016,1,26,10,45,855.5,84.0,1.3,10.5,499.0,317.63,233.27
2016,1,26,11,0,871.0,84.0,1.4,11.0,524.0,359.84,271.27
2016,1,26,11,15,878.5,85.0,1.45,11.0,540.5,399.43,307.16
2016,1,26,11,30,886.0,86.0,1.5,11.0,557.0,437.59,341.2
2016,1,26,11,45,890.0,86.5,1.55,11.5,566.5,472.11,371.07
2016,1,26,12,0,894.0,87.0,1.6,12.0,576.0,504.57,398.59
2016,1,26,12,15,894.5,87.0,1.65,12.0,577.5,532.59,422.85
2016,1,26,12,30,895.0,87.0,1.7,12.0,579.0,558.07,444.71
2016,1,26,12,45,884.5,89.5,1.75,12.5,571.0,577.49,460.72
2016,1,26,13,0,874.0,92.0,1.8,13.0,563.0,593.78,474.02
2016,1,26,13,15,867.5,91.0,1.8,13.0,548.5,605.62,484.41
2016,1,26,13,30,861.0,90.0,1.8,13.0,534.0,614.39,492.34
2016,1,26,13,45,709.5,117.5,1.85,13.0,474.0,564.49,454.82
2016,1,26,14,0,558.0,145.0,1.9,13.0,414.0,504.62,409.16
2016,1,26,14,15,552.5,137.0,1.85,13.0,390.0,497.34,404.73
2016,1,26,14,30,547.0,129.0,1.8,13.0,366.0,487.93,398.14
2016,1,26,14,45,528.5,121.0,1.75,13.0,335.5,468.55,383.55
2016,1,26,15,0,510.0,113.0,1.7,13.0,305.0,447.39,367.35
2016,1,26,15,15,478.0,107.0,1.5,12.0,272.0,419.04,345.74
2016,1,26,15,30,446.0,101.0,1.3,11.0,239.0,389.83,322.84
2016,1,26,15,45,536.5,78.5,1.1,10.5,220.5,412.38,340.77
2016,1,26,16,0,627.0,56.0,0.9,10.0,202.0,426.64,350.13
2016,1,26,16,15,557.0,49.5,0.95,9.5,158.5,369.94,302.45
2016,1,26,16,30,487.0,43.0,1.0,9.0,115.0,314.86,254.42
2016,1,26,16,45,366.5,32.5,1.05,8.5,76.0,234.42,181.81
2016,1,26,17,0,246.0,22.0,1.1,8.0,37.0,151.6,60.31
2016,1,26,17,15,123.0,11.0,1.1,7.5,18.5,59.98,0.0
2016,1,26,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.45,5.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.6,6.0,14.0,13.34,0.0
2016,1,27,7,45,127.5,28.0,1.8,6.5,43.5,22.0,10.48
2016,1,27,8,0,255.0,42.0,2.0,7.0,73.0,32.55,23.06
2016,1,27,8,15,313.0,56.0,2.05,7.0,109.5,42.68,32.92
2016,1,27,8,30,371.0,70.0,2.1,7.0,146.0,52.46,42.24
2016,1,27,8,45,413.0,81.0,2.15,7.5,183.5,59.59,48.89
2016,1,27,9,0,455.0,92.0,2.2,8.0,221.0,66.5,55.17
2016,1,27,9,15,500.0,95.0,2.15,8.5,256.5,68.4,56.78
2016,1,27,9,30,545.0,98.0,2.1,9.0,292.0,101.32,64.81
2016,1,27,9,45,669.0,88.0,2.1,9.5,350.5,135.03,81.53
2016,1,27,10,0,793.0,78.0,2.1,10.0,409.0,183.75,115.49
2016,1,27,10,15,810.5,80.5,2.05,10.5,439.5,228.29,153.9
2016,1,27,10,30,828.0,83.0,2.0,11.0,470.0,273.2,194.02
2016,1,27,10,45,844.5,83.0,1.95,11.5,495.0,315.67,232.44
2016,1,27,11,0,861.0,83.0,1.9,12.0,520.0,357.86,270.24
2016,1,27,11,15,868.5,84.0,1.8,12.0,537.0,397.15,305.62
2016,1,27,11,30,876.0,85.0,1.7,12.0,554.0,435.02,339.01
2016,1,27,11,45,883.0,84.5,1.6,12.5,563.5,469.61,368.33
2016,1,27,12,0,890.0,84.0,1.5,13.0,573.0,502.96,395.75
2016,1,27,12,15,890.5,84.0,1.45,13.0,575.0,530.35,418.89
2016,1,27,12,30,891.0,84.0,1.4,13.0,577.0,555.22,439.57
2016,1,27,12,45,893.5,82.0,1.4,13.5,571.5,576.5,456.63
2016,1,27,13,0,896.0,80.0,1.4,14.0,566.0,595.07,471.31
2016,1,27,13,15,890.5,79.0,1.35,14.0,552.0,607.24,481.45
2016,1,27,13,30,885.0,78.0,1.3,14.0,538.0,616.34,489.15
2016,1,27,13,45,877.5,76.0,1.3,14.0,517.0,620.08,493.16
2016,1,27,14,0,870.0,74.0,1.3,14.0,496.0,620.73,494.8
2016,1,27,14,15,857.0,72.5,1.25,14.0,468.0,618.89,493.97
2016,1,27,14,30,844.0,71.0,1.2,14.0,440.0,610.99,488.6
2016,1,27,14,45,827.0,68.0,1.2,14.0,406.5,596.03,478.26
2016,1,27,15,0,810.0,65.0,1.2,14.0,373.0,578.37,465.65
2016,1,27,15,15,782.0,62.0,1.05,13.5,333.5,551.64,445.46
2016,1,27,15,30,754.0,59.0,0.9,13.0,294.0,522.89,423.12
2016,1,27,15,45,715.5,54.5,0.8,12.5,252.0,484.72,393.09
2016,1,27,16,0,677.0,50.0,0.7,12.0,210.0,445.53,361.07
2016,1,27,16,15,612.5,44.0,0.75,11.5,166.0,390.41,315.95
2016,1,27,16,30,548.0,38.0,0.8,11.0,122.0,336.33,269.44
2016,1,27,16,45,439.5,29.5,0.9,10.5,82.0,260.95,202.02
2016,1,27,17,0,331.0,21.0,1.0,10.0,42.0,189.98,91.87
2016,1,27,17,15,165.5,10.5,1.0,9.5,21.0,77.16,0.0
2016,1,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.7,6.5,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.7,7.0,6.0,5.72,0.0
2016,1,28,7,45,0.0,17.0,0.75,7.5,17.0,15.77,6.25
2016,1,28,8,0,0.0,28.0,0.8,8.0,28.0,26.0,17.32
2016,1,28,8,15,0.0,41.5,0.95,8.0,41.5,38.28,28.92
2016,1,28,8,30,0.0,55.0,1.1,8.0,55.0,50.24,40.12
2016,1,28,8,45,0.0,68.5,1.25,8.5,68.5,62.09,50.98
2016,1,28,9,0,0.0,82.0,1.4,9.0,82.0,73.81,61.55
2016,1,28,9,15,0.0,95.0,1.3,9.0,95.0,85.05,71.63
2016,1,28,9,30,0.0,108.0,1.2,9.0,108.0,96.81,78.23
2016,1,28,9,45,11.5,134.5,1.2,9.5,139.5,120.71,97.7
2016,1,28,10,0,23.0,161.0,1.2,10.0,171.0,145.97,117.94
2016,1,28,10,15,108.0,185.0,1.2,10.5,235.5,178.28,140.83
2016,1,28,10,30,193.0,209.0,1.2,11.0,300.0,226.23,177.13
2016,1,28,10,45,514.0,146.0,1.3,11.5,405.0,274.41,207.94
2016,1,28,11,0,835.0,83.0,1.4,12.0,510.0,351.55,265.39
2016,1,28,11,15,431.0,147.5,1.55,12.5,368.0,292.79,229.04
2016,1,28,11,30,27.0,212.0,1.7,13.0,226.0,205.18,164.28
2016,1,28,11,45,27.0,215.5,1.9,13.5,230.0,210.36,168.6
2016,1,28,12,0,27.0,219.0,2.1,14.0,234.0,215.47,172.55
2016,1,28,12,15,165.5,231.0,2.05,14.0,323.0,302.29,242.68
2016,1,28,12,30,304.0,243.0,2.0,14.0,412.0,397.24,317.99
2016,1,28,12,45,155.5,213.5,2.0,14.5,300.0,293.55,235.58
2016,1,28,13,0,7.0,184.0,2.0,15.0,188.0,177.21,140.94
2016,1,28,13,15,61.5,211.0,1.85,15.0,243.5,241.25,193.77
2016,1,28,13,30,116.0,238.0,1.7,15.0,299.0,310.82,249.63
2016,1,28,13,45,93.5,225.0,1.6,15.0,273.0,281.24,225.94
2016,1,28,14,0,71.0,212.0,1.5,15.0,247.0,256.94,206.66
2016,1,28,14,15,38.0,182.5,1.4,15.0,201.0,207.43,166.76
2016,1,28,14,30,5.0,153.0,1.3,15.0,155.0,150.86,120.49
2016,1,28,14,45,2.5,109.5,1.25,15.0,110.5,105.59,83.44
2016,1,28,15,0,0.0,66.0,1.2,15.0,66.0,61.39,46.58
2016,1,28,15,15,0.0,59.0,1.05,14.5,59.0,54.86,41.28
2016,1,28,15,30,0.0,52.0,0.9,14.0,52.0,48.33,35.85
2016,1,28,15,45,0.0,44.5,0.75,13.5,44.5,41.33,29.95
2016,1,28,16,0,0.0,37.0,0.6,13.0,37.0,34.35,23.96
2016,1,28,16,15,0.0,29.0,0.65,12.5,29.0,26.9,17.47
2016,1,28,16,30,0.0,21.0,0.7,12.0,21.0,19.47,10.92
2016,1,28,16,45,0.0,14.0,0.8,12.0,14.0,12.97,5.04
2016,1,28,17,0,0.0,7.0,0.9,12.0,7.0,6.48,0.0
2016,1,28,17,15,0.0,3.5,0.9,11.5,3.5,3.34,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,61.0,7.0,2.85,12.0,9.0,6.67,0.0
2016,1,29,7,30,122.0,14.0,3.0,12.0,18.0,13.34,0.0
2016,1,29,7,45,253.5,25.5,3.2,12.5,51.5,20.37,9.78
2016,1,29,8,0,385.0,37.0,3.4,13.0,85.0,29.06,19.54
2016,1,29,8,15,465.0,44.5,3.5,13.0,126.0,33.71,24.24
2016,1,29,8,30,545.0,52.0,3.6,13.0,167.0,38.26,28.61
2016,1,29,8,45,272.5,28.5,3.7,13.5,86.0,18.3,10.81
2016,1,29,9,0,0.0,5.0,3.8,14.0,5.0,4.63,0.0
2016,1,29,9,15,0.0,5.5,3.8,14.0,5.5,5.09,0.0
2016,1,29,9,30,0.0,6.0,3.8,14.0,6.0,5.56,0.0
2016,1,29,9,45,57.0,95.0,3.85,14.5,119.5,91.2,69.45
2016,1,29,10,0,114.0,184.0,3.9,15.0,233.0,169.94,132.02
2016,1,29,10,15,80.5,190.5,3.9,15.0,226.5,180.38,142.01
2016,1,29,10,30,47.0,197.0,3.9,15.0,220.0,183.75,146.12
2016,1,29,10,45,23.5,176.5,3.9,15.0,188.0,166.74,132.91
2016,1,29,11,0,0.0,156.0,3.9,15.0,156.0,142.94,113.83
2016,1,29,11,15,0.0,112.0,3.9,15.0,112.0,103.88,81.47
2016,1,29,11,30,0.0,68.0,3.9,15.0,68.0,63.3,47.63
2016,1,29,11,45,0.0,69.5,3.95,15.0,69.5,64.7,48.8
2016,1,29,12,0,0.0,71.0,4.0,15.0,71.0,66.1,49.94
2016,1,29,12,15,0.0,72.5,4.05,15.0,72.5,67.51,51.1
2016,1,29,12,30,0.0,74.0,4.1,15.0,74.0,68.91,52.27
2016,1,29,12,45,0.0,73.0,4.2,15.0,73.0,67.97,51.5
2016,1,29,13,0,0.0,72.0,4.3,15.0,72.0,67.04,50.75
2016,1,29,13,15,4.5,127.5,4.3,15.0,130.0,122.14,96.72
2016,1,29,13,30,9.0,183.0,4.3,15.0,188.0,179.18,143.77
2016,1,29,13,45,4.5,145.0,4.3,15.0,147.5,139.86,111.48
2016,1,29,14,0,0.0,107.0,4.3,15.0,107.0,100.37,78.82
2016,1,29,14,15,62.0,151.5,4.2,14.5,179.0,189.15,154.19
2016,1,29,14,30,124.0,196.0,4.1,14.0,251.0,286.9,235.65
2016,1,29,14,45,80.5,175.0,4.1,14.0,210.0,230.98,189.42
2016,1,29,15,0,37.0,154.0,4.1,14.0,169.0,182.88,149.29
2016,1,29,15,15,33.5,139.0,4.05,13.5,151.0,166.26,135.96
2016,1,29,15,30,30.0,124.0,4.0,13.0,133.0,149.52,122.26
2016,1,29,15,45,332.5,87.5,3.95,13.0,169.5,308.88,259.07
2016,1,29,16,0,635.0,51.0,3.9,13.0,206.0,428.68,357.21
2016,1,29,16,15,572.0,45.5,3.9,13.0,163.5,379.12,313.24
2016,1,29,16,30,509.0,40.0,3.9,13.0,121.0,327.89,267.01
2016,1,29,16,45,405.5,31.0,3.95,13.0,82.5,255.22,200.91
2016,1,29,17,0,302.0,22.0,4.0,13.0,44.0,183.15,109.62
2016,1,29,17,15,151.0,11.0,4.0,12.5,22.0,72.78,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,94.5,7.0,1.8,7.5,10.5,6.67,0.0
2016,1,30,7,30,189.0,14.0,2.1,8.0,21.0,13.34,0.0
2016,1,30,7,45,327.5,24.0,2.45,8.5,57.5,18.89,9.21
2016,1,30,8,0,466.0,34.0,2.8,9.0,94.0,26.25,17.5
2016,1,30,8,15,543.0,41.0,2.8,9.0,137.5,30.62,21.93
2016,1,30,8,30,620.0,48.0,2.8,9.0,181.0,38.18,29.06
2016,1,30,8,45,558.5,66.5,2.85,9.5,206.0,48.31,38.35
2016,1,30,9,0,497.0,85.0,2.9,10.0,231.0,61.51,50.25
2016,1,30,9,15,522.5,93.0,2.85,10.0,266.5,70.6,58.42
2016,1,30,9,30,548.0,101.0,2.8,10.0,302.0,107.58,68.51
2016,1,30,9,45,699.0,82.0,2.8,10.5,364.0,138.06,81.99
2016,1,30,10,0,850.0,63.0,2.8,11.0,426.0,190.13,118.17
2016,1,30,10,15,866.0,65.0,2.8,11.0,457.0,236.41,158.99
2016,1,30,10,30,882.0,67.0,2.8,11.0,488.0,282.73,201.35
2016,1,30,10,45,894.5,67.5,2.8,11.5,513.0,326.51,241.61
2016,1,30,11,0,907.0,68.0,2.8,12.0,538.0,369.52,280.78
2016,1,30,11,15,698.0,132.0,2.8,12.0,500.5,382.5,298.89
2016,1,30,11,30,489.0,196.0,2.8,12.0,463.0,381.82,303.4
2016,1,30,11,45,708.5,133.5,2.8,12.5,527.5,444.74,353.86
2016,1,30,12,0,928.0,71.0,2.8,13.0,592.0,516.67,411.53
2016,1,30,12,15,928.5,71.0,2.8,13.0,594.0,545.14,436.04
2016,1,30,12,30,929.0,71.0,2.8,13.0,596.0,570.97,458.23
2016,1,30,12,45,917.5,74.5,2.85,13.0,588.0,590.99,475.65
2016,1,30,13,0,906.0,78.0,2.9,13.0,580.0,607.78,490.29
2016,1,30,13,15,465.5,142.5,2.85,13.0,400.5,429.24,349.86
2016,1,30,13,30,25.0,207.0,2.8,13.0,221.0,212.56,171.36
2016,1,30,13,45,185.5,204.5,2.8,13.0,297.5,323.63,264.95
2016,1,30,14,0,346.0,202.0,2.8,13.0,374.0,432.79,354.09
2016,1,30,14,15,362.0,186.5,2.75,12.5,357.5,430.64,353.55
2016,1,30,14,30,378.0,171.0,2.7,12.0,341.0,426.87,352.24
2016,1,30,14,45,366.0,160.5,2.7,12.0,315.0,409.59,339.08
2016,1,30,15,0,354.0,150.0,2.7,12.0,289.0,391.06,324.76
2016,1,30,15,15,345.5,135.0,2.45,11.5,259.5,368.2,306.99
2016,1,30,15,30,337.0,120.0,2.2,11.0,230.0,344.12,287.79
2016,1,30,15,45,320.0,105.0,2.0,10.5,197.5,323.76,270.92
2016,1,30,16,0,303.0,90.0,1.8,10.0,165.0,293.07,245.0
2016,1,30,16,15,272.0,74.5,1.7,9.0,131.5,253.83,211.55
2016,1,30,16,30,241.0,59.0,1.6,8.0,98.0,215.09,177.31
2016,1,30,16,45,188.0,42.5,1.55,7.5,67.0,165.36,131.96
2016,1,30,17,0,135.0,26.0,1.5,7.0,36.0,114.03,72.81
2016,1,30,17,15,67.5,13.0,1.55,7.0,18.0,40.48,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,1.3,4.0,6.5,6.2,0.0
2016,1,31,7,30,0.0,13.0,1.6,4.0,13.0,12.39,0.0
2016,1,31,7,45,27.0,30.0,1.9,4.5,33.5,26.62,15.99
2016,1,31,8,0,54.0,47.0,2.2,5.0,54.0,39.45,29.67
2016,1,31,8,15,68.0,66.0,2.35,5.0,78.5,54.2,43.78
2016,1,31,8,30,82.0,85.0,2.5,5.0,103.0,68.54,57.34
2016,1,31,8,45,91.0,104.0,2.65,5.5,127.5,82.47,70.2
2016,1,31,9,0,100.0,123.0,2.8,6.0,152.0,96.0,82.45
2016,1,31,9,15,107.5,139.5,2.95,6.5,175.5,109.58,89.2
2016,1,31,9,30,115.0,156.0,3.1,7.0,199.0,131.28,104.44
2016,1,31,9,45,248.5,158.5,3.3,7.5,262.5,153.8,116.22
2016,1,31,10,0,382.0,161.0,3.5,8.0,326.0,189.58,139.97
2016,1,31,10,15,244.0,188.0,3.6,8.0,296.0,206.91,161.36
2016,1,31,10,30,106.0,215.0,3.7,8.0,266.0,213.41,172.67
2016,1,31,10,45,291.0,201.0,3.85,8.5,351.0,260.56,207.09
2016,1,31,11,0,476.0,187.0,4.0,9.0,436.0,325.9,258.35
2016,1,31,11,15,704.5,131.0,4.1,9.0,512.0,386.13,306.95
2016,1,31,11,30,933.0,75.0,4.2,9.0,588.0,461.35,369.2
2016,1,31,11,45,941.5,74.0,4.3,9.5,599.0,497.77,401.58
2016,1,31,12,0,950.0,73.0,4.4,10.0,610.0,532.22,431.8
2016,1,31,12,15,951.0,73.0,4.45,10.0,612.5,561.7,458.15
2016,1,31,12,30,952.0,73.0,4.5,10.0,615.0,588.48,481.89
2016,1,31,12,45,947.0,74.5,4.55,10.5,608.5,610.65,500.64
2016,1,31,13,0,942.0,76.0,4.6,11.0,602.0,629.73,516.59
2016,1,31,13,15,700.0,137.0,4.6,10.5,523.0,568.93,468.91
2016,1,31,13,30,458.0,198.0,4.6,10.0,444.0,492.5,407.48
2016,1,31,13,45,685.0,135.5,4.65,10.0,486.5,580.84,482.3
2016,1,31,14,0,912.0,73.0,4.7,10.0,529.0,658.51,547.54
2016,1,31,14,15,536.0,137.0,4.65,10.0,401.5,496.96,415.49
2016,1,31,14,30,160.0,201.0,4.6,10.0,274.0,315.77,263.19
2016,1,31,14,45,502.5,133.5,4.55,10.0,337.0,475.99,400.78
2016,1,31,15,0,845.0,66.0,4.5,10.0,400.0,613.52,515.13
2016,1,31,15,15,817.5,63.0,4.3,9.5,359.5,586.42,493.28
2016,1,31,15,30,790.0,60.0,4.1,9.0,319.0,557.14,469.88
2016,1,31,15,45,750.0,56.0,3.9,8.5,275.0,517.56,437.4
2016,1,31,16,0,710.0,52.0,3.7,8.0,231.0,476.89,402.94
2016,1,31,16,15,648.0,46.5,3.75,7.5,185.5,421.96,355.61
2016,1,31,16,30,586.0,41.0,3.8,7.0,140.0,367.79,306.86
2016,1,31,16,45,476.0,33.0,3.9,6.5,97.0,294.73,239.77
2016,1,31,17,0,366.0,25.0,4.0,6.0,54.0,220.54,152.43
2016,1,31,17,15,183.0,12.5,4.35,6.0,27.0,88.74,0.0
2016,1,31,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,7,15,171.0,7.5,3.15,1.5,14.5,7.15,0.0
2016,2,1,7,30,342.0,15.0,3.4,2.0,29.0,13.06,0.0
2016,2,1,7,45,475.0,23.0,3.7,3.0,71.0,19.45,10.49
2016,2,1,8,0,608.0,31.0,4.0,4.0,113.0,25.61,17.42
2016,2,1,8,15,678.0,36.5,4.2,4.5,160.0,29.18,21.09
2016,2,1,8,30,748.0,42.0,4.4,5.0,207.0,32.72,24.54
2016,2,1,8,45,791.5,45.5,4.65,5.5,253.5,38.28,29.73
2016,2,1,9,0,835.0,49.0,4.9,6.0,300.0,40.9,32.12
2016,2,1,9,15,863.5,52.0,5.0,6.5,343.0,54.74,33.31
2016,2,1,9,30,892.0,55.0,5.1,7.0,386.0,104.45,53.37
2016,2,1,9,45,900.5,60.5,5.2,7.5,423.0,155.76,88.98
2016,2,1,10,0,909.0,66.0,5.3,8.0,460.0,206.87,131.67
2016,2,1,10,15,923.0,67.5,5.2,8.0,492.0,255.35,175.66
2016,2,1,10,30,937.0,69.0,5.1,8.0,524.0,303.58,220.92
2016,2,1,10,45,945.5,71.0,5.0,8.5,549.0,350.13,264.72
2016,2,1,11,0,954.0,73.0,4.9,9.0,574.0,395.54,306.94
2016,2,1,11,15,959.0,73.5,4.8,9.0,591.5,436.87,345.65
2016,2,1,11,30,964.0,74.0,4.7,9.0,609.0,476.34,381.96
2016,2,1,11,45,968.5,74.0,4.65,9.5,618.5,513.05,414.55
2016,2,1,12,0,973.0,74.0,4.6,10.0,628.0,547.5,444.45
2016,2,1,12,15,973.0,74.0,4.5,10.0,629.5,577.22,470.56
2016,2,1,12,30,973.0,74.0,4.4,10.0,631.0,604.12,493.85
2016,2,1,12,45,965.5,75.5,4.35,10.0,623.5,625.43,512.43
2016,2,1,13,0,958.0,77.0,4.3,10.0,616.0,643.48,528.1
2016,2,1,13,15,952.0,76.0,4.1,10.0,601.0,656.51,538.98
2016,2,1,13,30,946.0,75.0,3.9,10.0,586.0,666.23,547.33
2016,2,1,13,45,937.5,74.0,3.75,10.0,563.5,671.1,551.96
2016,2,1,14,0,929.0,73.0,3.6,10.0,541.0,672.67,553.9
2016,2,1,14,15,915.0,71.0,3.4,10.0,511.0,666.38,549.48
2016,2,1,14,30,901.0,69.0,3.2,10.0,481.0,656.9,542.47
2016,2,1,14,45,788.5,77.5,3.0,10.0,418.5,598.3,496.21
2016,2,1,15,0,676.0,86.0,2.8,10.0,356.0,536.76,447.19
