Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,742.5,72.0,2.35,9.5,341.5,553.98,461.56
2016,2,1,15,30,809.0,58.0,1.9,9.0,327.0,569.29,472.81
2016,2,1,15,45,770.5,54.5,1.5,8.5,282.5,530.73,440.35
2016,2,1,16,0,732.0,51.0,1.1,8.0,238.0,490.97,406.09
2016,2,1,16,15,672.0,45.5,1.1,7.5,191.5,436.43,360.94
2016,2,1,16,30,612.0,40.0,1.1,7.0,145.0,382.58,314.22
2016,2,1,16,45,514.5,32.0,1.1,6.5,101.5,309.13,248.95
2016,2,1,17,0,417.0,24.0,1.1,6.0,58.0,239.49,169.91
2016,2,1,17,15,208.5,12.0,1.15,5.5,29.0,99.72,0.0
2016,2,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,7,15,53.0,9.5,1.6,4.0,12.0,9.05,0.0
2016,2,2,7,30,106.0,19.0,1.7,4.0,24.0,15.07,0.0
2016,2,2,7,45,223.0,33.5,1.85,4.5,59.5,26.26,16.35
2016,2,2,8,0,340.0,48.0,2.0,5.0,95.0,37.07,27.69
2016,2,2,8,15,420.5,58.0,2.05,5.0,137.5,45.39,35.87
2016,2,2,8,30,501.0,68.0,2.1,5.0,180.0,51.69,42.01
2016,2,2,8,45,560.5,74.0,2.15,5.5,224.0,54.22,44.42
2016,2,2,9,0,620.0,80.0,2.2,6.0,268.0,56.8,46.74
2016,2,2,9,15,657.0,85.0,2.2,6.0,309.5,70.1,47.74
2016,2,2,9,30,694.0,90.0,2.2,6.0,351.0,112.49,67.04
2016,2,2,9,45,347.0,65.0,2.25,6.0,195.5,88.27,55.8
2016,2,2,10,0,0.0,40.0,2.3,6.0,40.0,37.16,27.0
2016,2,2,10,15,0.0,72.5,2.2,6.0,72.5,67.47,53.37
2016,2,2,10,30,0.0,105.0,2.1,6.0,105.0,97.08,78.75
2016,2,2,10,45,93.0,173.5,2.05,6.5,223.0,181.89,147.88
2016,2,2,11,0,186.0,242.0,2.0,7.0,341.0,277.58,224.99
2016,2,2,11,15,122.5,242.5,1.9,7.0,308.5,264.57,215.6
2016,2,2,11,30,59.0,243.0,1.8,7.0,276.0,246.01,201.28
2016,2,2,11,45,42.0,233.5,1.7,7.5,257.5,234.21,191.45
2016,2,2,12,0,25.0,224.0,1.6,8.0,239.0,219.59,179.17
2016,2,2,12,15,74.5,246.5,1.4,8.0,289.5,269.83,220.29
2016,2,2,12,30,124.0,269.0,1.2,8.0,340.0,325.71,265.08
2016,2,2,12,45,125.0,267.5,1.0,8.0,339.0,331.21,268.97
2016,2,2,13,0,126.0,266.0,0.8,8.0,338.0,336.35,272.76
2016,2,2,13,15,126.0,259.5,0.9,8.0,330.0,335.51,272.87
2016,2,2,13,30,126.0,253.0,1.0,8.0,322.0,334.12,272.58
2016,2,2,13,45,63.0,136.5,1.15,8.5,171.0,172.11,141.17
2016,2,2,14,0,0.0,20.0,1.3,9.0,20.0,18.57,10.42
2016,2,2,14,15,0.0,19.0,1.45,9.0,19.0,17.64,9.69
2016,2,2,14,30,0.0,18.0,1.6,9.0,18.0,16.7,8.9
2016,2,2,14,45,0.0,16.5,1.75,9.0,16.5,15.31,7.71
2016,2,2,15,0,0.0,15.0,1.9,9.0,15.0,13.91,6.51
2016,2,2,15,15,360.0,44.0,1.85,8.5,165.0,286.76,246.31
2016,2,2,15,30,720.0,73.0,1.8,8.0,315.0,539.17,451.88
2016,2,2,15,45,659.0,71.5,1.75,8.0,270.0,491.5,410.92
2016,2,2,16,0,598.0,70.0,1.7,8.0,225.0,443.57,371.02
2016,2,2,16,15,533.5,62.0,1.65,7.5,181.0,386.73,323.27
2016,2,2,16,30,469.0,54.0,1.6,7.0,137.0,331.08,274.67
2016,2,2,16,45,368.5,43.0,1.55,6.5,96.0,256.58,208.6
2016,2,2,17,0,268.0,32.0,1.5,6.0,55.0,187.27,136.76
2016,2,2,17,15,134.0,16.0,1.5,5.5,27.5,72.48,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,3,7,15,103.5,9.0,0.5,1.0,14.0,8.58,0.0
2016,2,3,7,30,207.0,18.0,0.5,1.0,28.0,14.6,0.0
2016,2,3,7,45,325.5,29.5,0.55,1.5,65.5,23.53,14.58
2016,2,3,8,0,444.0,41.0,0.6,2.0,103.0,32.06,23.62
2016,2,3,8,15,518.0,48.5,0.75,2.5,147.0,36.57,28.22
2016,2,3,8,30,592.0,56.0,0.9,3.0,191.0,40.99,32.52
2016,2,3,8,45,636.0,62.5,1.05,3.5,234.5,44.39,35.73
2016,2,3,9,0,680.0,69.0,1.2,4.0,278.0,47.72,38.75
2016,2,3,9,15,713.5,73.0,1.3,4.5,319.0,63.42,40.02
2016,2,3,9,30,747.0,77.0,1.4,5.0,360.0,112.12,64.39
2016,2,3,9,45,763.0,82.0,1.5,6.0,396.0,157.46,96.32
2016,2,3,10,0,779.0,87.0,1.6,7.0,432.0,203.57,134.34
2016,2,3,10,15,796.5,89.5,1.65,7.5,463.0,248.33,173.95
2016,2,3,10,30,814.0,92.0,1.7,8.0,494.0,293.51,214.86
2016,2,3,10,45,829.0,93.0,1.75,8.5,519.0,336.74,254.22
2016,2,3,11,0,844.0,94.0,1.8,9.0,544.0,379.64,292.8
2016,2,3,11,15,852.0,95.0,1.75,9.5,562.0,419.26,327.85
2016,2,3,11,30,860.0,96.0,1.7,10.0,580.0,457.55,360.87
2016,2,3,11,45,670.5,154.5,1.7,10.5,535.5,456.23,362.89
2016,2,3,12,0,481.0,213.0,1.7,11.0,491.0,440.43,352.0
2016,2,3,12,15,476.0,217.0,1.65,11.0,493.0,459.79,368.38
2016,2,3,12,30,471.0,221.0,1.6,11.0,495.0,477.56,382.97
2016,2,3,12,45,262.5,233.5,1.6,11.5,386.0,381.43,307.28
2016,2,3,13,0,54.0,246.0,1.6,12.0,277.0,269.47,216.74
2016,2,3,13,15,81.5,248.0,1.5,12.0,293.5,291.54,235.43
2016,2,3,13,30,109.0,250.0,1.4,12.0,310.0,314.47,254.17
2016,2,3,13,45,54.5,204.5,1.35,12.0,234.5,236.43,191.28
2016,2,3,14,0,0.0,159.0,1.3,12.0,159.0,151.31,121.38
2016,2,3,14,15,14.0,170.5,1.2,11.5,177.5,172.84,140.11
2016,2,3,14,30,28.0,182.0,1.1,11.0,196.0,202.81,165.42
2016,2,3,14,45,123.5,177.0,1.0,11.0,228.5,269.61,221.92
2016,2,3,15,0,219.0,172.0,0.9,11.0,261.0,327.1,269.54
2016,2,3,15,15,203.5,158.0,0.85,10.5,234.5,302.76,250.19
2016,2,3,15,30,188.0,144.0,0.8,10.0,208.0,278.09,230.76
2016,2,3,15,45,176.5,125.5,0.75,10.0,179.5,249.87,207.7
2016,2,3,16,0,165.0,107.0,0.7,10.0,151.0,221.21,183.74
2016,2,3,16,15,146.0,88.0,0.75,9.5,121.5,187.4,155.21
2016,2,3,16,30,127.0,69.0,0.8,9.0,92.0,153.61,125.83
2016,2,3,16,45,95.0,50.5,0.85,8.5,64.5,114.17,90.78
2016,2,3,17,0,63.0,32.0,0.9,8.0,37.0,75.14,53.15
2016,2,3,17,15,31.5,16.0,0.9,8.0,18.5,34.51,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,2.3,3.0,15.5,14.77,0.0
2016,2,4,7,30,0.0,31.0,2.5,3.0,31.0,26.12,0.0
2016,2,4,7,45,244.5,35.0,2.75,3.5,70.0,27.37,17.85
2016,2,4,8,0,489.0,39.0,3.0,4.0,109.0,30.1,21.61
2016,2,4,8,15,562.0,46.0,2.95,4.5,154.0,34.28,25.85
2016,2,4,8,30,635.0,53.0,2.9,5.0,199.0,38.38,29.81
2016,2,4,8,45,678.5,58.5,2.9,5.5,243.5,45.1,36.05
2016,2,4,9,0,722.0,64.0,2.9,6.0,288.0,48.09,38.75
2016,2,4,9,15,753.5,67.5,2.85,6.0,330.0,66.4,40.44
2016,2,4,9,30,785.0,71.0,2.8,6.0,372.0,111.86,61.95
2016,2,4,9,45,587.0,118.5,2.8,6.5,355.5,164.21,109.92
2016,2,4,10,0,389.0,166.0,2.8,7.0,339.0,199.3,148.3
2016,2,4,10,15,616.0,126.0,2.7,7.0,422.5,238.77,174.15
2016,2,4,10,30,843.0,86.0,2.6,7.0,506.0,298.38,219.97
2016,2,4,10,45,853.0,88.0,2.55,7.5,530.5,342.29,260.48
2016,2,4,11,0,863.0,90.0,2.5,8.0,555.0,385.4,299.72
2016,2,4,11,15,665.0,149.5,2.45,8.5,514.5,396.58,314.9
2016,2,4,11,30,467.0,209.0,2.4,9.0,474.0,392.06,314.95
2016,2,4,11,45,465.0,215.5,2.35,9.5,483.0,417.39,336.3
2016,2,4,12,0,463.0,222.0,2.3,10.0,492.0,441.52,356.03
2016,2,4,12,15,679.5,156.0,2.2,10.0,553.0,513.01,414.07
2016,2,4,12,30,896.0,90.0,2.1,10.0,614.0,588.28,474.52
2016,2,4,12,45,893.0,90.0,2.05,10.5,608.0,609.18,490.72
2016,2,4,13,0,890.0,90.0,2.0,11.0,602.0,628.86,505.94
2016,2,4,13,15,884.5,89.0,2.0,11.0,588.0,641.82,517.09
2016,2,4,13,30,879.0,88.0,2.0,11.0,574.0,651.66,525.78
2016,2,4,13,45,869.5,87.0,2.05,11.5,552.5,655.85,529.44
2016,2,4,14,0,860.0,86.0,2.1,12.0,531.0,656.87,530.67
2016,2,4,14,15,688.5,118.5,2.05,11.5,462.5,588.72,478.78
2016,2,4,14,30,517.0,151.0,2.0,11.0,394.0,511.35,419.0
2016,2,4,14,45,557.5,129.5,2.0,11.0,374.5,514.79,423.86
2016,2,4,15,0,598.0,108.0,2.0,11.0,355.0,520.1,429.36
2016,2,4,15,15,567.5,104.5,1.7,10.5,320.5,493.05,407.9
2016,2,4,15,30,537.0,101.0,1.4,10.0,286.0,464.43,384.92
2016,2,4,15,45,514.0,90.0,1.15,10.0,248.0,431.13,357.39
2016,2,4,16,0,491.0,79.0,0.9,10.0,210.0,396.69,328.17
2016,2,4,16,15,526.0,63.0,0.9,9.5,180.0,388.15,320.51
2016,2,4,16,30,561.0,47.0,0.9,9.0,150.0,375.74,307.67
2016,2,4,16,45,469.0,38.0,0.95,8.5,107.0,304.57,245.65
2016,2,4,17,0,377.0,29.0,1.0,8.0,64.0,238.11,179.17
2016,2,4,17,15,188.5,14.5,1.0,7.5,32.0,114.99,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,10.5,0.95,2.5,15.5,10.01,0.0
2016,2,5,7,30,200.0,21.0,1.1,3.0,31.0,17.26,0.0
2016,2,5,7,45,320.5,33.0,1.25,4.0,70.0,26.56,17.35
2016,2,5,8,0,441.0,45.0,1.4,5.0,109.0,35.43,26.41
2016,2,5,8,15,516.5,53.0,1.5,5.5,154.0,40.23,31.22
2016,2,5,8,30,592.0,61.0,1.6,6.0,199.0,44.92,35.72
2016,2,5,8,45,642.5,66.5,1.7,6.5,244.0,47.34,37.98
2016,2,5,9,0,693.0,72.0,1.8,7.0,289.0,49.76,40.14
2016,2,5,9,15,726.5,76.0,1.9,8.0,331.5,70.11,42.49
2016,2,5,9,30,760.0,80.0,2.0,9.0,374.0,119.96,68.51
2016,2,5,9,45,785.0,82.5,2.1,10.0,411.5,165.13,100.22
2016,2,5,10,0,810.0,85.0,2.2,11.0,449.0,211.92,138.43
2016,2,5,10,15,827.0,87.5,2.2,11.0,481.0,258.26,179.59
2016,2,5,10,30,844.0,90.0,2.2,11.0,513.0,304.92,221.95
2016,2,5,10,45,856.5,91.5,2.2,11.5,538.5,349.34,262.14
2016,2,5,11,0,869.0,93.0,2.2,12.0,564.0,393.17,301.2
2016,2,5,11,15,876.5,94.0,2.15,12.0,582.0,433.76,337.4
2016,2,5,11,30,884.0,95.0,2.1,12.0,600.0,472.9,371.61
2016,2,5,11,45,887.0,96.5,2.1,12.5,609.5,508.8,401.92
2016,2,5,12,0,890.0,98.0,2.1,13.0,619.0,542.6,429.79
2016,2,5,12,15,890.0,98.0,1.95,13.0,620.5,571.09,453.13
2016,2,5,12,30,890.0,98.0,1.8,13.0,622.0,596.99,473.86
2016,2,5,12,45,776.5,124.5,1.7,13.5,578.5,581.34,461.62
2016,2,5,13,0,663.0,151.0,1.6,14.0,535.0,559.01,444.08
2016,2,5,13,15,763.5,124.5,1.55,14.0,557.0,608.52,483.23
2016,2,5,13,30,864.0,98.0,1.5,14.0,579.0,656.35,520.12
2016,2,5,13,45,856.5,95.5,1.45,14.0,557.5,660.18,523.34
2016,2,5,14,0,849.0,93.0,1.4,14.0,536.0,660.86,524.59
2016,2,5,14,15,644.0,131.5,1.5,14.0,457.5,576.47,461.43
2016,2,5,14,30,439.0,170.0,1.6,14.0,379.0,483.26,390.06
2016,2,5,14,45,621.5,123.5,1.75,14.0,395.5,556.35,450.8
2016,2,5,15,0,804.0,77.0,1.9,14.0,412.0,616.92,500.16
2016,2,5,15,15,778.5,73.5,1.7,13.0,372.5,590.47,480.66
2016,2,5,15,30,753.0,70.0,1.5,12.0,333.0,561.84,459.59
2016,2,5,15,45,718.5,65.0,1.35,11.5,289.5,524.2,430.26
2016,2,5,16,0,684.0,60.0,1.2,11.0,246.0,488.96,401.7
2016,2,5,16,15,626.5,54.0,1.2,10.0,200.5,435.78,359.13
2016,2,5,16,30,569.0,48.0,1.2,9.0,155.0,383.44,315.14
2016,2,5,16,45,462.5,40.0,1.2,8.5,110.5,305.5,247.71
2016,2,5,17,0,356.0,32.0,1.2,8.0,66.0,232.76,177.86
2016,2,5,17,15,178.0,16.0,1.2,7.5,33.0,114.06,0.0
2016,2,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,7,15,127.5,10.0,1.6,3.5,17.5,9.53,0.0
2016,2,6,7,30,255.0,20.0,1.8,4.0,35.0,16.15,0.43
2016,2,6,7,45,374.5,30.5,2.05,5.0,75.0,24.04,15.23
2016,2,6,8,0,494.0,41.0,2.3,6.0,115.0,31.59,22.87
2016,2,6,8,15,564.0,48.0,2.2,6.5,160.0,35.69,26.98
2016,2,6,8,30,634.0,55.0,2.1,7.0,205.0,39.71,30.82
2016,2,6,8,45,683.5,59.0,2.05,7.5,250.0,45.2,35.87
2016,2,6,9,0,733.0,63.0,2.0,8.0,295.0,46.89,37.36
2016,2,6,9,15,762.5,66.5,1.95,8.5,337.0,70.12,40.44
2016,2,6,9,30,792.0,70.0,1.9,9.0,379.0,116.19,63.47
2016,2,6,9,45,808.0,74.0,1.9,10.0,415.0,163.19,97.42
2016,2,6,10,0,824.0,78.0,1.9,11.0,451.0,210.87,137.02
2016,2,6,10,15,839.0,80.0,1.85,11.0,482.5,257.04,178.22
2016,2,6,10,30,854.0,82.0,1.8,11.0,514.0,303.29,220.29
2016,2,6,10,45,865.0,83.5,1.8,11.5,538.5,347.68,260.45
2016,2,6,11,0,876.0,85.0,1.8,12.0,563.0,391.33,299.28
2016,2,6,11,15,882.5,86.0,1.95,12.0,580.5,434.01,337.46
2016,2,6,11,30,889.0,87.0,2.1,12.0,598.0,472.37,371.56
2016,2,6,11,45,897.0,85.5,2.3,12.5,608.0,507.32,401.83
2016,2,6,12,0,905.0,84.0,2.5,13.0,618.0,540.37,429.99
2016,2,6,12,15,758.0,128.5,2.55,13.0,577.0,533.36,426.45
2016,2,6,12,30,611.0,173.0,2.6,13.0,536.0,517.79,415.4
2016,2,6,12,45,502.5,205.0,2.65,13.5,502.0,501.17,402.36
2016,2,6,13,0,394.0,237.0,2.7,14.0,468.0,476.03,382.17
2016,2,6,13,15,638.5,161.0,2.7,14.0,524.0,571.18,459.57
2016,2,6,13,30,883.0,85.0,2.7,14.0,580.0,655.34,527.24
2016,2,6,13,45,874.0,83.5,2.7,14.0,558.5,661.89,532.73
2016,2,6,14,0,865.0,82.0,2.7,14.0,537.0,662.64,534.43
2016,2,6,14,15,852.0,80.5,2.55,14.0,508.5,657.66,531.05
2016,2,6,14,30,839.0,79.0,2.4,14.0,480.0,649.63,525.28
2016,2,6,14,45,703.0,99.0,2.3,14.0,418.5,585.19,475.39
2016,2,6,15,0,567.0,119.0,2.2,14.0,357.0,517.0,422.1
2016,2,6,15,15,543.5,112.0,1.9,13.5,322.5,490.69,402.21
2016,2,6,15,30,520.0,105.0,1.6,13.0,288.0,459.14,377.54
2016,2,6,15,45,502.5,92.5,1.35,12.5,251.0,427.66,352.6
2016,2,6,16,0,485.0,80.0,1.1,12.0,214.0,398.54,328.58
2016,2,6,16,15,442.5,69.5,1.1,11.0,174.5,352.77,291.6
2016,2,6,16,30,400.0,59.0,1.1,10.0,135.0,307.45,253.36
2016,2,6,16,45,341.5,45.5,1.1,9.5,98.0,252.01,204.61
2016,2,6,17,0,283.0,32.0,1.1,9.0,61.0,199.55,153.62
2016,2,6,17,15,141.5,16.0,1.1,8.5,30.5,99.54,17.22
2016,2,6,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,7,7,15,168.0,9.5,2.45,5.5,19.5,9.05,0.0
2016,2,7,7,30,336.0,19.0,2.8,6.0,39.0,16.46,2.23
2016,2,7,7,45,455.0,27.5,3.15,7.0,81.0,23.12,14.41
2016,2,7,8,0,574.0,36.0,3.5,8.0,123.0,29.56,20.88
2016,2,7,8,15,639.5,41.0,3.55,8.5,169.5,32.47,23.83
2016,2,7,8,30,705.0,46.0,3.6,9.0,216.0,35.39,26.63
2016,2,7,8,45,749.0,49.5,3.7,9.5,262.0,36.97,28.09
2016,2,7,9,0,793.0,53.0,3.8,10.0,308.0,38.58,29.49
2016,2,7,9,15,821.0,56.0,3.7,10.5,350.5,71.14,38.46
2016,2,7,9,30,849.0,59.0,3.6,11.0,393.0,119.58,63.13
2016,2,7,9,45,861.5,63.5,3.55,11.5,430.0,169.07,99.57
2016,2,7,10,0,874.0,68.0,3.5,12.0,467.0,218.77,141.6
2016,2,7,10,15,888.5,69.5,3.45,12.5,499.0,266.39,184.22
2016,2,7,10,30,903.0,71.0,3.4,13.0,531.0,313.87,227.46
2016,2,7,10,45,913.5,72.0,3.35,13.5,556.5,359.28,268.87
2016,2,7,11,0,924.0,73.0,3.3,14.0,582.0,403.74,308.78
2016,2,7,11,15,930.0,74.0,3.3,14.5,599.5,445.23,345.53
2016,2,7,11,30,936.0,75.0,3.3,15.0,617.0,485.02,379.96
2016,2,7,11,45,939.0,75.5,3.35,15.5,626.5,521.02,410.66
2016,2,7,12,0,942.0,76.0,3.4,16.0,636.0,554.73,438.81
2016,2,7,12,15,942.0,76.0,3.4,16.0,637.5,583.92,463.59
2016,2,7,12,30,942.0,76.0,3.4,16.0,639.0,610.37,485.8
2016,2,7,12,45,941.0,75.0,3.4,16.5,633.0,632.35,503.34
2016,2,7,13,0,940.0,74.0,3.4,17.0,627.0,651.32,518.28
2016,2,7,13,15,934.5,73.0,3.3,17.0,612.0,664.41,529.18
2016,2,7,13,30,929.0,72.0,3.2,17.0,597.0,674.24,537.48
2016,2,7,13,45,920.5,71.0,3.15,17.0,575.0,678.87,541.97
2016,2,7,14,0,912.0,70.0,3.1,17.0,553.0,680.22,543.95
2016,2,7,14,15,899.5,68.5,2.9,17.0,524.5,675.16,540.44
2016,2,7,14,30,887.0,67.0,2.7,17.0,496.0,666.95,534.47
2016,2,7,14,45,869.5,65.0,2.55,17.0,460.5,651.86,523.47
2016,2,7,15,0,852.0,63.0,2.4,17.0,425.0,633.97,510.19
2016,2,7,15,15,828.0,60.5,2.05,16.5,385.0,613.2,494.26
2016,2,7,15,30,804.0,58.0,1.7,16.0,345.0,585.83,472.88
2016,2,7,15,45,768.5,55.0,1.35,15.5,300.5,548.84,443.43
2016,2,7,16,0,733.0,52.0,1.0,15.0,256.0,510.58,411.97
2016,2,7,16,15,680.0,47.0,1.05,14.0,210.0,459.1,372.27
2016,2,7,16,30,627.0,42.0,1.1,13.0,164.0,408.01,330.63
2016,2,7,16,45,537.5,35.5,1.15,12.5,119.5,337.43,270.53
2016,2,7,17,0,448.0,29.0,1.2,12.0,75.0,270.43,207.78
2016,2,7,17,15,224.0,14.5,1.2,11.5,37.5,135.47,43.36
2016,2,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,7,15,141.5,11.0,1.35,8.0,20.0,10.48,0.0
2016,2,8,7,30,283.0,22.0,1.4,9.0,40.0,17.8,4.28
2016,2,8,7,45,400.5,32.0,1.5,10.0,81.5,25.13,16.07
2016,2,8,8,0,518.0,42.0,1.6,11.0,123.0,32.17,22.99
2016,2,8,8,15,588.0,48.5,1.7,11.5,169.5,35.82,26.58
2016,2,8,8,30,658.0,55.0,1.8,12.0,216.0,43.24,33.38
2016,2,8,8,45,701.0,60.0,1.95,13.0,261.5,45.76,35.58
2016,2,8,9,0,744.0,65.0,2.1,14.0,307.0,48.27,37.66
2016,2,8,9,15,774.0,68.5,2.1,14.5,349.5,76.85,42.35
2016,2,8,9,30,804.0,72.0,2.1,15.0,392.0,123.86,66.88
2016,2,8,9,45,830.5,73.0,2.1,15.5,430.5,170.58,100.37
2016,2,8,10,0,857.0,74.0,2.1,16.0,469.0,218.94,140.07
2016,2,8,10,15,871.5,76.0,2.1,16.0,501.0,266.74,182.31
2016,2,8,10,30,886.0,78.0,2.1,16.0,533.0,318.35,228.24
2016,2,8,10,45,894.0,80.0,2.15,16.5,557.5,363.3,268.41
2016,2,8,11,0,902.0,82.0,2.2,17.0,582.0,407.16,306.98
2016,2,8,11,15,908.5,83.0,2.2,17.0,600.0,448.22,343.01
2016,2,8,11,30,915.0,84.0,2.2,17.0,618.0,487.65,376.94
2016,2,8,11,45,917.5,85.0,2.2,17.5,627.5,523.36,406.5
2016,2,8,12,0,920.0,86.0,2.2,18.0,637.0,556.82,433.56
2016,2,8,12,15,920.5,86.0,2.15,18.0,639.0,585.85,457.29
2016,2,8,12,30,921.0,86.0,2.1,18.0,641.0,612.22,478.53
2016,2,8,12,45,928.0,82.0,2.05,18.5,636.5,635.59,496.33
2016,2,8,13,0,935.0,78.0,2.0,19.0,632.0,656.23,511.76
2016,2,8,13,15,930.0,77.5,1.9,19.0,618.0,670.16,522.58
2016,2,8,13,30,925.0,77.0,1.8,19.0,604.0,680.87,530.89
2016,2,8,13,45,915.5,76.5,1.75,19.0,582.0,685.43,534.97
2016,2,8,14,0,906.0,76.0,1.7,19.0,560.0,686.73,536.65
2016,2,8,14,15,894.0,74.0,1.55,18.5,531.0,681.48,533.83
2016,2,8,14,30,882.0,72.0,1.4,18.0,502.0,673.09,528.62
2016,2,8,14,45,863.5,70.5,1.3,18.0,467.0,662.18,520.7
2016,2,8,15,0,845.0,69.0,1.2,18.0,432.0,644.46,507.8
2016,2,8,15,15,821.0,66.0,1.1,17.5,391.5,618.78,489.84
2016,2,8,15,30,797.0,63.0,1.0,17.0,351.0,590.82,469.74
2016,2,8,15,45,761.0,59.5,0.9,16.5,306.5,552.87,441.52
2016,2,8,16,0,725.0,56.0,0.8,16.0,262.0,513.65,411.37
2016,2,8,16,15,671.0,51.0,0.85,15.5,215.5,461.47,371.06
2016,2,8,16,30,617.0,46.0,0.9,15.0,169.0,409.63,328.92
2016,2,8,16,45,528.5,38.5,1.0,14.5,124.0,343.14,273.04
2016,2,8,17,0,440.0,31.0,1.1,14.0,79.0,276.64,212.32
2016,2,8,17,15,220.0,15.5,1.1,13.5,39.5,136.99,57.65
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,15,157.5,11.0,1.55,8.0,22.0,10.48,0.0
2016,2,9,7,30,315.0,22.0,1.7,9.0,44.0,17.66,5.39
2016,2,9,7,45,430.0,31.5,1.9,10.0,86.5,24.53,15.65
2016,2,9,8,0,545.0,41.0,2.1,11.0,129.0,31.13,22.1
2016,2,9,8,15,613.0,47.5,2.2,11.5,176.0,38.15,28.68
2016,2,9,8,30,681.0,54.0,2.3,12.0,223.0,42.18,32.43
2016,2,9,8,45,723.5,58.5,2.4,12.5,269.0,44.3,34.34
2016,2,9,9,0,766.0,63.0,2.5,13.0,315.0,46.45,36.18
2016,2,9,9,15,795.5,66.5,2.5,13.0,358.5,78.47,42.21
2016,2,9,9,30,825.0,70.0,2.5,13.0,402.0,126.69,68.45
2016,2,9,9,45,847.0,72.0,2.5,13.5,440.5,174.82,103.96
2016,2,9,10,0,869.0,74.0,2.5,14.0,479.0,224.14,145.26
2016,2,9,10,15,883.5,76.0,2.45,14.5,511.0,276.87,191.65
2016,2,9,10,30,898.0,78.0,2.4,15.0,543.0,324.9,234.64
2016,2,9,10,45,769.5,113.5,2.35,15.5,525.5,349.49,261.85
2016,2,9,11,0,641.0,149.0,2.3,16.0,508.0,369.21,283.04
2016,2,9,11,15,583.5,174.5,2.15,16.5,508.5,396.34,306.96
2016,2,9,11,30,526.0,200.0,2.0,17.0,509.0,419.08,326.13
2016,2,9,11,45,580.0,185.0,1.9,17.5,531.0,453.87,353.69
2016,2,9,12,0,634.0,170.0,1.8,18.0,553.0,492.17,383.43
2016,2,9,12,15,639.0,169.0,1.65,18.0,556.0,516.48,402.54
2016,2,9,12,30,644.0,168.0,1.5,18.0,559.0,539.17,420.04
2016,2,9,12,45,789.5,124.5,1.4,18.5,599.0,601.42,466.9
2016,2,9,13,0,935.0,81.0,1.3,19.0,639.0,663.15,512.16
2016,2,9,13,15,929.0,80.5,1.2,19.0,624.5,676.51,521.6
2016,2,9,13,30,923.0,80.0,1.1,19.0,610.0,686.62,528.96
2016,2,9,13,45,780.5,111.5,1.0,19.5,548.0,641.36,494.37
2016,2,9,14,0,638.0,143.0,0.9,20.0,486.0,590.3,455.73
2016,2,9,14,15,653.5,129.5,0.9,19.5,465.5,591.62,459.47
2016,2,9,14,30,669.0,116.0,0.9,19.0,445.0,590.17,460.63
2016,2,9,14,45,523.5,139.0,0.9,19.0,385.5,514.39,404.34
2016,2,9,15,0,378.0,162.0,0.9,19.0,326.0,433.73,343.56
2016,2,9,15,15,396.5,143.0,0.9,18.0,300.5,433.61,346.33
2016,2,9,15,30,415.0,124.0,0.9,17.0,275.0,421.2,339.0
2016,2,9,15,45,385.0,113.0,0.9,16.5,240.0,385.72,312.18
2016,2,9,16,0,355.0,102.0,0.9,16.0,205.0,349.95,284.42
2016,2,9,16,15,325.0,87.0,0.95,15.0,168.5,309.39,252.52
2016,2,9,16,30,295.0,72.0,1.0,14.0,132.0,269.12,219.38
2016,2,9,16,45,250.0,55.5,1.05,13.5,97.0,219.77,176.91
2016,2,9,17,0,205.0,39.0,1.1,13.0,62.0,172.33,133.58
2016,2,9,17,15,102.5,19.5,1.1,12.5,31.0,87.98,42.58
2016,2,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.5,1.0,8.5,10.5,10.01,0.0
2016,2,10,7,30,0.0,21.0,1.0,9.0,21.0,19.4,7.54
2016,2,10,7,45,6.0,39.5,1.0,9.5,40.5,35.46,25.32
2016,2,10,8,0,12.0,58.0,1.0,10.0,60.0,51.3,40.21
2016,2,10,8,15,20.5,77.0,1.05,10.5,81.5,65.24,53.11
2016,2,10,8,30,29.0,96.0,1.1,11.0,103.0,80.14,66.61
2016,2,10,8,45,35.5,113.5,1.2,11.5,124.0,93.73,78.66
2016,2,10,9,0,42.0,131.0,1.3,12.0,145.0,107.02,90.2
2016,2,10,9,15,21.0,127.0,1.3,12.0,134.0,112.59,90.01
2016,2,10,9,30,0.0,123.0,1.3,12.0,123.0,110.33,88.46
2016,2,10,9,45,166.5,155.5,1.35,12.5,234.0,153.59,116.67
2016,2,10,10,0,333.0,188.0,1.4,13.0,345.0,217.43,161.94
2016,2,10,10,15,402.5,187.0,1.4,13.5,389.0,249.95,186.8
2016,2,10,10,30,472.0,186.0,1.4,14.0,433.0,291.49,219.88
2016,2,10,10,45,579.0,161.5,1.4,14.5,478.0,330.77,250.95
2016,2,10,11,0,686.0,137.0,1.4,15.0,523.0,377.63,288.6
2016,2,10,11,15,789.0,114.5,1.4,15.0,571.5,432.71,333.3
2016,2,10,11,30,892.0,92.0,1.4,15.0,620.0,491.72,380.77
2016,2,10,11,45,766.5,131.0,1.4,15.5,589.5,498.32,387.91
2016,2,10,12,0,641.0,170.0,1.4,16.0,559.0,498.34,389.09
2016,2,10,12,15,598.5,184.5,1.4,16.0,549.5,511.53,400.4
2016,2,10,12,30,556.0,199.0,1.4,16.0,540.0,518.54,406.57
2016,2,10,12,45,727.5,145.0,1.45,16.0,586.0,588.13,461.44
2016,2,10,13,0,899.0,91.0,1.5,16.0,632.0,655.04,513.54
2016,2,10,13,15,894.0,90.5,1.55,16.0,618.0,668.58,524.55
2016,2,10,13,30,889.0,90.0,1.6,16.0,604.0,681.81,535.62
2016,2,10,13,45,883.5,87.5,1.7,16.5,583.0,687.06,540.34
2016,2,10,14,0,878.0,85.0,1.8,17.0,562.0,689.09,542.7
2016,2,10,14,15,741.0,110.5,1.8,17.0,499.0,632.51,500.75
2016,2,10,14,30,604.0,136.0,1.8,17.0,436.0,570.92,454.67
2016,2,10,14,45,635.5,117.5,1.8,17.0,413.5,572.66,458.05
2016,2,10,15,0,667.0,99.0,1.8,17.0,391.0,570.95,458.27
2016,2,10,15,15,629.5,96.5,1.6,16.5,352.0,539.16,434.42
2016,2,10,15,30,592.0,94.0,1.4,16.0,313.0,505.88,409.19
2016,2,10,15,45,551.5,89.5,1.2,15.5,273.5,467.36,379.33
2016,2,10,16,0,511.0,85.0,1.0,15.0,234.0,428.11,348.11
2016,2,10,16,15,467.5,75.0,1.0,14.0,193.0,380.94,311.22
2016,2,10,16,30,424.0,65.0,1.0,13.0,152.0,332.3,271.49
2016,2,10,16,45,360.0,51.5,1.05,12.5,112.5,272.55,220.58
2016,2,10,17,0,296.0,38.0,1.1,12.0,73.0,216.87,170.11
2016,2,10,17,15,148.0,24.5,1.1,11.5,42.0,118.55,66.54
2016,2,10,17,30,0.0,11.0,1.1,11.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.1,11.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,53.5,13.0,0.75,8.5,17.0,12.39,0.0
2016,2,11,7,30,107.0,26.0,0.8,9.0,34.0,21.54,9.92
2016,2,11,7,45,151.5,44.0,0.85,10.0,64.5,35.63,25.53
2016,2,11,8,0,196.0,62.0,0.9,11.0,95.0,49.27,38.32
2016,2,11,8,15,221.0,79.5,0.9,11.5,128.0,62.1,50.15
2016,2,11,8,30,246.0,97.0,0.9,12.0,161.0,74.49,61.35
2016,2,11,8,45,263.5,113.0,0.95,12.5,192.5,85.43,71.0
2016,2,11,9,0,281.0,129.0,1.0,13.0,224.0,96.01,80.13
2016,2,11,9,15,317.5,142.0,1.0,13.5,262.0,121.85,89.04
2016,2,11,9,30,354.0,155.0,1.0,14.0,300.0,155.05,109.99
2016,2,11,9,45,472.0,143.5,1.0,14.5,356.0,180.3,123.9
2016,2,11,10,0,590.0,132.0,1.0,15.0,412.0,221.06,152.99
2016,2,11,10,15,543.0,157.0,1.0,15.0,428.0,261.17,189.56
2016,2,11,10,30,496.0,182.0,1.0,15.0,444.0,296.91,222.11
2016,2,11,10,45,553.5,172.0,1.0,15.5,476.5,333.42,251.83
2016,2,11,11,0,611.0,162.0,1.0,16.0,509.0,374.41,285.05
2016,2,11,11,15,424.5,219.0,1.05,16.0,463.5,373.77,288.88
2016,2,11,11,30,238.0,276.0,1.1,16.0,418.0,358.85,279.79
2016,2,11,11,45,233.0,283.0,1.15,16.0,424.0,374.71,292.96
2016,2,11,12,0,228.0,290.0,1.2,16.0,430.0,389.76,305.14
2016,2,11,12,15,287.0,278.5,1.2,16.0,455.0,425.01,332.88
2016,2,11,12,30,346.0,267.0,1.2,16.0,480.0,460.26,360.49
2016,2,11,12,45,435.0,238.0,1.3,16.0,503.0,502.68,394.36
2016,2,11,13,0,524.0,209.0,1.4,16.0,526.0,543.14,426.81
2016,2,11,13,15,459.5,223.0,1.4,16.0,496.5,528.76,415.87
2016,2,11,13,30,395.0,237.0,1.4,16.0,467.0,504.41,397.81
2016,2,11,13,45,417.5,222.0,1.45,16.5,457.5,519.11,409.67
2016,2,11,14,0,440.0,207.0,1.5,17.0,448.0,525.67,415.29
2016,2,11,14,15,491.0,182.0,1.4,16.5,438.0,539.11,427.46
2016,2,11,14,30,542.0,157.0,1.3,16.0,428.0,550.0,437.64
2016,2,11,14,45,516.0,150.5,1.25,16.0,394.5,526.62,420.42
2016,2,11,15,0,490.0,144.0,1.2,16.0,361.0,501.53,402.01
2016,2,11,15,15,563.0,122.0,1.1,15.5,349.5,522.22,419.81
2016,2,11,15,30,636.0,100.0,1.0,15.0,338.0,543.41,437.04
2016,2,11,15,45,595.5,93.5,0.9,15.0,294.5,501.7,404.43
2016,2,11,16,0,555.0,87.0,0.8,15.0,251.0,459.16,370.97
2016,2,11,16,15,497.0,78.0,0.85,14.5,206.5,403.34,327.57
2016,2,11,16,30,439.0,69.0,0.9,14.0,162.0,347.44,282.28
2016,2,11,16,45,354.5,56.5,0.95,14.0,119.0,277.72,223.5
2016,2,11,17,0,270.0,44.0,1.0,14.0,76.0,212.66,166.12
2016,2,11,17,15,135.0,27.5,1.0,13.5,43.5,118.89,71.73
2016,2,11,17,30,0.0,11.0,1.0,13.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
