Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,118.0,14.5,1.0,9.5,23.5,13.82,0.0
2016,2,12,7,30,236.0,29.0,1.1,10.0,47.0,23.9,12.35
2016,2,12,7,45,343.0,41.0,1.2,10.5,88.5,32.81,23.1
2016,2,12,8,0,450.0,53.0,1.3,11.0,130.0,41.33,31.31
2016,2,12,8,15,518.5,61.0,1.2,11.0,176.0,45.82,35.72
2016,2,12,8,30,587.0,69.0,1.1,11.0,222.0,50.21,39.86
2016,2,12,8,45,586.5,77.0,1.05,11.5,253.5,54.3,43.5
2016,2,12,9,0,586.0,85.0,1.0,12.0,285.0,58.22,46.89
2016,2,12,9,15,487.5,118.0,0.95,12.5,298.5,108.27,72.68
2016,2,12,9,30,389.0,151.0,0.9,13.0,312.0,152.18,106.36
2016,2,12,9,45,425.5,159.0,0.9,13.5,350.0,187.27,132.03
2016,2,12,10,0,462.0,167.0,0.9,14.0,388.0,225.61,162.32
2016,2,12,10,15,643.0,133.0,0.95,14.0,462.5,268.27,192.72
2016,2,12,10,30,824.0,99.0,1.0,14.0,537.0,327.95,238.98
2016,2,12,10,45,719.0,131.0,1.05,14.5,525.5,356.53,267.77
2016,2,12,11,0,614.0,163.0,1.1,15.0,514.0,378.82,289.87
2016,2,12,11,15,732.5,135.5,1.15,15.0,567.0,431.9,332.7
2016,2,12,11,30,851.0,108.0,1.2,15.0,620.0,493.49,381.8
2016,2,12,11,45,851.0,110.5,1.25,15.0,629.0,528.31,410.7
2016,2,12,12,0,851.0,113.0,1.3,15.0,638.0,560.94,437.52
2016,2,12,12,15,851.5,113.0,1.3,15.0,640.0,589.09,460.24
2016,2,12,12,30,852.0,113.0,1.3,15.0,642.0,614.76,480.72
2016,2,12,12,45,715.5,152.0,1.3,15.0,593.0,593.93,465.47
2016,2,12,13,0,579.0,191.0,1.3,15.0,544.0,562.12,441.87
2016,2,12,13,15,573.0,188.0,1.25,15.0,531.0,568.95,447.92
2016,2,12,13,30,567.0,185.0,1.2,15.0,518.0,573.56,451.88
2016,2,12,13,45,524.5,191.5,1.2,15.0,491.0,561.39,443.2
2016,2,12,14,0,482.0,198.0,1.2,15.0,464.0,546.71,432.67
2016,2,12,14,15,278.0,209.0,1.05,15.0,360.5,416.26,331.77
2016,2,12,14,30,74.0,220.0,0.9,15.0,257.0,275.45,219.72
2016,2,12,14,45,150.5,205.5,0.8,15.0,274.5,323.28,260.02
2016,2,12,15,0,227.0,191.0,0.7,15.0,292.0,360.79,290.6
2016,2,12,15,15,316.0,161.0,0.7,14.5,288.0,395.85,320.22
2016,2,12,15,30,405.0,131.0,0.7,14.0,284.0,428.01,347.21
2016,2,12,15,45,368.5,122.0,0.75,14.0,248.0,390.59,318.03
2016,2,12,16,0,332.0,113.0,0.8,14.0,212.0,343.15,280.9
2016,2,12,16,15,300.0,96.5,0.85,13.5,175.0,300.04,246.57
2016,2,12,16,30,268.0,80.0,0.9,13.0,138.0,257.41,211.23
2016,2,12,16,45,217.5,63.0,0.95,13.0,102.5,205.05,166.17
2016,2,12,17,0,167.0,46.0,1.0,13.0,67.0,154.96,121.58
2016,2,12,17,15,83.5,29.0,1.0,12.5,39.5,89.34,56.28
2016,2,12,17,30,0.0,12.0,1.0,12.0,12.0,11.44,0.0
2016,2,12,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,159.5,13.5,2.05,7.5,26.5,12.87,0.0
2016,2,13,7,30,319.0,27.0,2.1,8.0,53.0,21.76,11.43
2016,2,13,7,45,433.0,36.0,2.2,8.5,97.0,27.95,19.08
2016,2,13,8,0,547.0,45.0,2.3,9.0,141.0,33.94,24.96
2016,2,13,8,15,612.0,51.5,2.15,9.5,189.0,37.51,28.43
2016,2,13,8,30,677.0,58.0,2.0,10.0,237.0,45.01,35.31
2016,2,13,8,45,726.0,61.0,1.9,10.5,284.5,45.72,35.92
2016,2,13,9,0,775.0,64.0,1.8,11.0,332.0,46.56,36.57
2016,2,13,9,15,803.5,67.5,1.9,11.5,375.5,90.57,47.68
2016,2,13,9,30,832.0,71.0,2.0,12.0,419.0,139.73,77.58
2016,2,13,9,45,864.5,69.5,2.15,13.0,460.0,192.52,118.02
2016,2,13,10,0,897.0,68.0,2.3,14.0,501.0,242.12,159.75
2016,2,13,10,15,911.0,70.0,2.3,14.5,534.0,291.76,204.09
2016,2,13,10,30,925.0,72.0,2.3,15.0,567.0,341.21,248.44
2016,2,13,10,45,939.0,71.5,2.35,15.5,594.0,388.01,290.21
2016,2,13,11,0,953.0,71.0,2.4,16.0,621.0,434.06,330.54
2016,2,13,11,15,959.0,72.0,2.45,16.5,639.5,477.13,367.64
2016,2,13,11,30,965.0,73.0,2.5,17.0,658.0,518.41,402.34
2016,2,13,11,45,972.0,71.5,2.6,17.5,668.5,555.81,433.37
2016,2,13,12,0,979.0,70.0,2.7,18.0,679.0,591.02,462.02
2016,2,13,12,15,979.5,70.5,2.7,18.0,681.5,622.23,487.54
2016,2,13,12,30,980.0,71.0,2.7,18.0,684.0,650.61,510.48
2016,2,13,12,45,973.0,73.5,2.7,18.0,677.0,673.54,528.95
2016,2,13,13,0,966.0,76.0,2.7,18.0,670.0,693.18,544.73
2016,2,13,13,15,960.5,75.5,2.75,18.0,655.5,707.3,556.64
2016,2,13,13,30,955.0,75.0,2.8,18.0,641.0,718.06,566.0
2016,2,13,13,45,945.0,74.5,2.85,18.0,618.0,722.43,570.4
2016,2,13,14,0,935.0,74.0,2.9,18.0,595.0,723.41,572.14
2016,2,13,14,15,923.0,72.5,2.9,18.0,565.0,718.56,569.52
2016,2,13,14,30,911.0,71.0,2.9,18.0,535.0,710.45,564.65
2016,2,13,14,45,894.0,69.0,2.95,18.0,498.5,695.22,554.84
2016,2,13,15,0,877.0,67.0,3.0,18.0,462.0,677.07,542.86
2016,2,13,15,15,854.0,64.5,2.65,17.0,420.5,651.63,525.47
2016,2,13,15,30,831.0,62.0,2.3,16.0,379.0,628.57,508.8
2016,2,13,15,45,794.0,59.5,1.95,15.5,333.0,589.81,478.64
2016,2,13,16,0,757.0,57.0,1.6,15.0,287.0,549.72,446.59
2016,2,13,16,15,707.0,52.0,1.55,14.0,239.0,497.99,406.69
2016,2,13,16,30,657.0,47.0,1.5,13.0,191.0,446.38,364.91
2016,2,13,16,45,569.0,41.0,1.45,12.5,143.5,373.84,303.64
2016,2,13,17,0,481.0,35.0,1.4,12.0,96.0,310.61,246.72
2016,2,13,17,15,240.5,27.0,1.4,11.5,57.5,171.78,117.4
2016,2,13,17,30,0.0,19.0,1.4,11.0,19.0,18.11,0.0
2016,2,13,17,45,0.0,9.5,1.45,11.0,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,14,7,15,144.0,13.0,1.8,8.5,25.5,12.39,0.0
2016,2,14,7,30,288.0,26.0,2.0,9.0,51.0,20.58,10.89
2016,2,14,7,45,347.0,39.5,2.25,10.0,88.5,30.88,21.6
2016,2,14,8,0,406.0,53.0,2.5,11.0,126.0,40.72,30.82
2016,2,14,8,15,449.0,64.0,2.5,11.5,166.5,47.83,37.46
2016,2,14,8,30,492.0,75.0,2.5,12.0,207.0,54.64,43.66
2016,2,14,8,45,516.5,85.5,2.55,13.0,246.0,60.7,48.93
2016,2,14,9,0,541.0,96.0,2.6,14.0,285.0,66.65,53.97
2016,2,14,9,15,324.5,139.0,2.75,14.5,256.5,124.15,89.25
2016,2,14,9,30,108.0,182.0,2.9,15.0,228.0,157.36,121.83
2016,2,14,9,45,285.0,176.5,3.05,16.0,312.0,186.28,136.9
2016,2,14,10,0,462.0,171.0,3.2,17.0,396.0,232.44,167.64
2016,2,14,10,15,438.5,189.5,3.45,17.5,414.0,267.47,198.68
2016,2,14,10,30,415.0,208.0,3.7,18.0,432.0,300.04,227.47
2016,2,14,10,45,383.0,226.5,4.0,18.5,441.0,328.87,252.85
2016,2,14,11,0,351.0,245.0,4.3,19.0,450.0,352.22,273.21
2016,2,14,11,15,369.0,249.0,4.4,19.0,470.0,381.6,297.7
2016,2,14,11,30,387.0,253.0,4.5,19.0,490.0,411.54,322.46
2016,2,14,11,45,652.5,167.0,4.6,19.0,573.5,487.27,383.39
2016,2,14,12,0,918.0,81.0,4.7,19.0,657.0,573.28,452.81
2016,2,14,12,15,920.5,81.0,4.7,19.0,660.0,603.52,477.84
2016,2,14,12,30,923.0,81.0,4.7,19.0,663.0,631.2,500.7
2016,2,14,12,45,919.5,82.5,4.7,19.5,657.5,654.03,518.52
2016,2,14,13,0,916.0,84.0,4.7,20.0,652.0,673.87,533.76
2016,2,14,13,15,912.5,83.0,4.65,20.0,638.5,688.03,545.46
2016,2,14,13,30,909.0,82.0,4.6,20.0,625.0,699.03,554.7
2016,2,14,13,45,899.0,82.0,4.55,20.0,603.0,703.55,558.94
2016,2,14,14,0,889.0,82.0,4.5,20.0,581.0,704.83,560.44
2016,2,14,14,15,673.0,133.5,4.35,19.5,500.5,623.7,498.14
2016,2,14,14,30,457.0,185.0,4.2,19.0,420.0,528.83,424.16
2016,2,14,14,45,497.0,162.0,4.1,19.0,402.0,533.02,429.45
2016,2,14,15,0,537.0,139.0,4.0,19.0,384.0,534.15,431.89
2016,2,14,15,15,525.0,127.0,3.85,18.5,348.5,509.77,414.35
2016,2,14,15,30,513.0,115.0,3.7,18.0,313.0,483.57,395.13
2016,2,14,15,45,479.5,107.0,3.55,17.5,275.0,446.82,366.74
2016,2,14,16,0,446.0,99.0,3.4,17.0,237.0,409.68,337.32
2016,2,14,16,15,412.0,86.5,3.2,16.5,197.5,366.74,302.32
2016,2,14,16,30,378.0,74.0,3.0,16.0,158.0,324.13,266.38
2016,2,14,16,45,404.5,56.0,2.8,15.5,126.5,309.17,251.61
2016,2,14,17,0,431.0,38.0,2.6,15.0,95.0,290.63,231.03
2016,2,14,17,15,291.0,26.5,2.55,14.5,57.5,197.74,139.06
2016,2,14,17,30,151.0,15.0,2.5,14.0,20.0,80.34,0.0
2016,2,14,17,45,75.5,7.5,2.5,14.0,10.0,7.15,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,7,15,219.0,13.0,2.45,10.5,32.5,10.96,0.0
2016,2,15,7,30,438.0,26.0,2.6,11.0,65.0,22.41,12.6
2016,2,15,7,45,536.0,33.0,2.8,11.5,111.0,27.3,18.37
2016,2,15,8,0,634.0,40.0,3.0,12.0,157.0,32.1,23.06
2016,2,15,8,15,690.5,45.0,3.05,12.5,205.5,34.93,25.78
2016,2,15,8,30,747.0,50.0,3.1,13.0,254.0,37.74,28.35
2016,2,15,8,45,785.0,53.5,3.2,13.5,301.0,39.21,29.63
2016,2,15,9,0,823.0,57.0,3.3,14.0,348.0,44.05,33.85
2016,2,15,9,15,847.5,59.5,3.25,14.5,391.5,98.24,49.99
2016,2,15,9,30,872.0,62.0,3.2,15.0,435.0,148.46,81.65
2016,2,15,9,45,890.0,63.5,3.2,15.5,473.5,198.35,121.0
2016,2,15,10,0,908.0,65.0,3.2,16.0,512.0,248.86,164.61
2016,2,15,10,15,920.0,66.5,3.2,16.0,544.0,298.22,209.32
2016,2,15,10,30,932.0,68.0,3.2,16.0,576.0,347.17,253.92
2016,2,15,10,45,941.0,69.0,3.25,16.5,601.0,394.0,295.92
2016,2,15,11,0,950.0,70.0,3.3,17.0,626.0,439.71,336.1
2016,2,15,11,15,955.0,70.5,3.3,17.5,644.0,481.87,372.47
2016,2,15,11,30,960.0,71.0,3.3,18.0,662.0,522.16,406.36
2016,2,15,11,45,963.0,71.0,3.35,18.5,671.5,558.9,436.75
2016,2,15,12,0,966.0,71.0,3.4,19.0,681.0,593.26,464.57
2016,2,15,12,15,966.5,71.5,3.4,19.0,683.0,624.16,489.9
2016,2,15,12,30,967.0,72.0,3.4,19.0,685.0,652.27,512.68
2016,2,15,12,45,958.5,75.0,3.4,19.5,678.0,674.47,529.63
2016,2,15,13,0,950.0,78.0,3.4,20.0,671.0,693.36,543.82
2016,2,15,13,15,945.5,77.5,3.35,20.0,656.5,707.88,555.56
2016,2,15,13,30,941.0,77.0,3.3,20.0,642.0,719.11,564.77
2016,2,15,13,45,932.5,76.0,3.3,20.0,620.0,723.76,568.76
2016,2,15,14,0,924.0,75.0,3.3,20.0,598.0,725.06,570.49
2016,2,15,14,15,912.5,73.5,3.15,20.0,568.5,720.42,567.36
2016,2,15,14,30,901.0,72.0,3.0,20.0,539.0,712.55,562.01
2016,2,15,14,45,884.5,70.5,2.9,20.0,503.5,698.12,552.18
2016,2,15,15,0,868.0,69.0,2.8,20.0,468.0,680.81,540.29
2016,2,15,15,15,845.5,66.5,2.45,19.5,426.5,660.34,525.83
2016,2,15,15,30,823.0,64.0,2.1,19.0,385.0,632.82,505.26
2016,2,15,15,45,790.5,61.0,1.8,18.5,339.5,596.12,477.42
2016,2,15,16,0,758.0,58.0,1.5,18.0,294.0,557.92,447.61
2016,2,15,16,15,710.0,53.0,1.4,17.0,246.5,506.9,408.8
2016,2,15,16,30,662.0,48.0,1.3,16.0,199.0,455.9,368.19
2016,2,15,16,45,587.0,41.5,1.25,15.5,151.5,388.99,312.56
2016,2,15,17,0,512.0,35.0,1.2,15.0,104.0,324.65,256.23
2016,2,15,17,15,373.5,25.0,1.2,14.5,64.0,236.72,169.91
2016,2,15,17,30,235.0,15.0,1.2,14.0,24.0,117.94,0.0
2016,2,15,17,45,117.5,7.5,1.25,14.0,12.0,7.15,0.0
2016,2,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,7,15,200.0,14.0,1.6,9.5,33.0,10.91,0.0
2016,2,16,7,30,400.0,28.0,1.9,10.0,66.0,22.19,12.79
2016,2,16,7,45,498.5,36.5,2.2,11.0,111.5,27.91,19.02
2016,2,16,8,0,597.0,45.0,2.5,12.0,157.0,36.6,27.1
2016,2,16,8,15,654.5,50.5,2.45,12.5,205.0,39.64,30.03
2016,2,16,8,30,712.0,56.0,2.4,13.0,253.0,42.67,32.8
2016,2,16,8,45,750.0,60.0,2.35,13.5,300.0,44.34,34.23
2016,2,16,9,0,788.0,64.0,2.3,14.0,347.0,52.38,41.28
2016,2,16,9,15,814.0,67.0,2.35,14.5,390.0,99.74,51.28
2016,2,16,9,30,840.0,70.0,2.4,15.0,433.0,149.21,83.27
2016,2,16,9,45,862.5,71.0,2.45,16.0,472.0,203.42,126.03
2016,2,16,10,0,885.0,72.0,2.5,17.0,511.0,253.39,168.53
2016,2,16,10,15,897.5,73.5,2.5,17.0,543.0,302.0,212.18
2016,2,16,10,30,910.0,75.0,2.5,17.0,575.0,350.28,255.68
2016,2,16,10,45,917.0,77.0,2.5,17.5,599.5,396.52,296.59
2016,2,16,11,0,924.0,79.0,2.5,18.0,624.0,441.52,335.53
2016,2,16,11,15,778.5,128.0,2.5,18.0,596.5,457.26,352.59
2016,2,16,11,30,633.0,177.0,2.5,18.0,569.0,465.89,362.3
2016,2,16,11,45,785.0,130.0,2.5,18.5,623.5,525.91,409.65
2016,2,16,12,0,937.0,83.0,2.5,19.0,678.0,593.37,461.95
2016,2,16,12,15,937.5,83.0,2.5,19.0,680.0,623.14,485.8
2016,2,16,12,30,938.0,83.0,2.5,19.0,682.0,650.17,507.42
2016,2,16,12,45,938.0,81.5,2.55,19.5,676.0,672.53,524.57
2016,2,16,13,0,938.0,80.0,2.6,20.0,670.0,691.87,539.27
2016,2,16,13,15,933.5,79.0,2.6,20.0,655.5,705.67,550.52
2016,2,16,13,30,929.0,78.0,2.6,20.0,641.0,716.2,559.17
2016,2,16,13,45,921.0,77.5,2.65,20.0,619.0,721.6,563.91
2016,2,16,14,0,913.0,77.0,2.7,20.0,597.0,723.7,566.46
2016,2,16,14,15,902.0,75.5,2.65,20.0,568.0,719.35,563.95
2016,2,16,14,30,891.0,74.0,2.6,20.0,539.0,711.79,559.29
2016,2,16,14,45,816.5,81.0,2.55,20.0,485.5,671.49,530.77
2016,2,16,15,0,742.0,88.0,2.5,20.0,432.0,624.64,496.74
2016,2,16,15,15,705.0,86.5,2.2,19.5,390.5,594.94,474.96
2016,2,16,15,30,668.0,85.0,1.9,19.0,349.0,561.25,449.66
2016,2,16,15,45,632.5,81.5,1.65,18.5,308.0,524.89,422.09
2016,2,16,16,0,597.0,78.0,1.4,18.0,267.0,487.58,393.02
2016,2,16,16,15,560.5,69.0,1.3,17.0,224.0,442.63,358.6
2016,2,16,16,30,524.0,60.0,1.2,16.0,181.0,397.58,322.54
2016,2,16,16,45,456.0,51.0,1.15,15.5,138.0,335.61,270.82
2016,2,16,17,0,388.0,42.0,1.1,15.0,95.0,276.41,219.15
2016,2,16,17,15,194.0,32.5,1.05,14.5,59.0,160.01,116.3
2016,2,16,17,30,0.0,23.0,1.0,14.0,23.0,27.12,0.0
2016,2,16,17,45,0.0,11.5,1.0,14.0,11.5,10.96,0.0
2016,2,16,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.35,13.5,6.5,6.02,0.0
2016,2,17,7,30,0.0,13.0,3.5,14.0,13.0,12.04,4.34
2016,2,17,7,45,0.0,22.5,3.7,14.5,22.5,20.87,12.6
2016,2,17,8,0,0.0,32.0,3.9,15.0,32.0,29.7,20.67
2016,2,17,8,15,0.0,42.0,4.0,15.0,42.0,39.01,29.15
2016,2,17,8,30,0.0,52.0,4.1,15.0,52.0,48.33,37.54
2016,2,17,8,45,0.0,62.0,4.25,15.5,62.0,57.66,45.74
2016,2,17,9,0,0.0,72.0,4.4,16.0,72.0,66.88,51.13
2016,2,17,9,15,0.0,108.0,4.5,16.0,108.0,97.72,76.88
2016,2,17,9,30,0.0,144.0,4.6,16.0,144.0,128.24,102.06
2016,2,17,9,45,63.5,185.0,4.75,16.5,217.0,168.34,131.85
2016,2,17,10,0,127.0,226.0,4.9,17.0,290.0,215.32,167.38
2016,2,17,10,15,236.0,229.5,5.1,17.0,357.0,257.5,198.57
2016,2,17,10,30,345.0,233.0,5.3,17.0,424.0,306.21,236.4
2016,2,17,10,45,604.0,165.0,5.5,17.5,517.0,359.91,276.68
2016,2,17,11,0,863.0,97.0,5.7,18.0,610.0,434.49,335.9
2016,2,17,11,15,601.5,185.5,5.85,18.0,548.0,434.54,341.22
2016,2,17,11,30,340.0,274.0,6.0,18.0,486.0,412.69,326.42
2016,2,17,11,45,231.0,290.0,6.2,18.0,435.5,386.34,306.71
2016,2,17,12,0,122.0,306.0,6.4,18.0,385.0,352.52,279.96
2016,2,17,12,15,270.5,285.5,6.45,18.0,459.5,429.67,342.86
2016,2,17,12,30,419.0,265.0,6.5,18.0,534.0,511.59,409.21
2016,2,17,12,45,451.5,251.0,6.6,18.0,539.0,537.2,430.48
2016,2,17,13,0,484.0,237.0,6.7,18.0,544.0,558.63,448.73
2016,2,17,13,15,372.5,259.0,6.65,17.5,492.5,512.76,412.88
2016,2,17,13,30,261.0,281.0,6.6,17.0,441.0,468.75,377.75
2016,2,17,13,45,393.5,237.5,6.6,17.0,468.5,522.09,423.39
2016,2,17,14,0,526.0,194.0,6.6,17.0,496.0,584.13,475.24
2016,2,17,14,15,621.0,163.5,6.35,16.5,503.0,627.66,512.12
2016,2,17,14,30,716.0,133.0,6.1,16.0,510.0,665.32,544.42
2016,2,17,14,45,591.0,147.5,5.9,16.0,445.0,593.42,486.98
2016,2,17,15,0,466.0,162.0,5.7,16.0,380.0,517.81,426.22
2016,2,17,15,15,474.0,144.5,5.5,15.5,349.5,501.81,415.38
2016,2,17,15,30,482.0,127.0,5.3,15.0,319.0,483.43,402.18
2016,2,17,15,45,524.0,110.5,5.1,15.0,297.0,485.95,404.97
2016,2,17,16,0,566.0,94.0,4.9,15.0,275.0,488.48,407.01
2016,2,17,16,15,511.0,85.5,4.8,14.5,229.5,433.18,361.68
2016,2,17,16,30,456.0,77.0,4.7,14.0,184.0,377.5,314.78
2016,2,17,16,45,384.5,64.5,4.6,14.0,140.0,312.22,257.87
2016,2,17,17,0,313.0,52.0,4.5,14.0,96.0,250.57,202.48
2016,2,17,17,15,156.5,37.5,4.65,13.5,59.5,149.8,111.63
2016,2,17,17,30,0.0,23.0,4.8,13.0,23.0,26.46,0.0
2016,2,17,17,45,0.0,11.5,4.95,13.0,11.5,10.96,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,15,88.0,21.5,3.75,9.0,30.5,17.87,0.0
2016,2,18,7,30,176.0,43.0,3.8,9.0,61.0,33.77,23.13
2016,2,18,7,45,289.0,56.0,3.9,9.5,105.0,43.06,32.68
2016,2,18,8,0,402.0,69.0,4.0,10.0,149.0,52.05,41.25
2016,2,18,8,15,470.5,78.5,4.1,10.0,195.5,57.96,46.9
2016,2,18,8,30,539.0,88.0,4.2,10.0,242.0,64.97,53.36
2016,2,18,8,45,300.5,119.0,4.35,10.5,207.5,89.41,75.2
2016,2,18,9,0,62.0,150.0,4.5,11.0,173.0,122.66,98.97
2016,2,18,9,15,394.0,127.0,4.55,11.0,299.0,119.96,82.71
2016,2,18,9,30,726.0,104.0,4.6,11.0,425.0,165.41,102.97
2016,2,18,9,45,403.0,163.0,4.7,11.5,343.5,196.89,143.38
2016,2,18,10,0,80.0,222.0,4.8,12.0,262.0,206.81,165.25
2016,2,18,10,15,51.5,218.5,4.8,12.0,245.0,203.67,163.76
2016,2,18,10,30,23.0,215.0,4.8,12.0,228.0,200.59,161.96
2016,2,18,10,45,11.5,177.0,4.8,12.5,183.5,165.91,133.24
2016,2,18,11,0,0.0,139.0,4.8,13.0,139.0,128.47,102.1
2016,2,18,11,15,415.0,133.5,4.75,13.0,394.5,306.55,246.62
2016,2,18,11,30,830.0,128.0,4.7,13.0,650.0,523.49,419.44
2016,2,18,11,45,829.5,130.5,4.7,13.0,659.0,557.74,448.24
2016,2,18,12,0,829.0,133.0,4.7,13.0,668.0,589.81,475.44
2016,2,18,12,15,554.5,216.0,4.7,13.0,574.5,534.25,431.56
2016,2,18,12,30,280.0,299.0,4.7,13.0,481.0,461.29,372.13
2016,2,18,12,45,233.5,302.0,4.7,13.0,453.0,441.43,356.8
2016,2,18,13,0,187.0,305.0,4.7,13.0,425.0,422.71,341.85
2016,2,18,13,15,518.5,209.5,4.6,13.0,531.0,569.44,463.57
2016,2,18,13,30,850.0,114.0,4.5,13.0,637.0,711.62,578.24
2016,2,18,13,45,842.0,112.5,4.45,13.0,615.0,716.0,581.7
2016,2,18,14,0,834.0,111.0,4.4,13.0,593.0,717.23,583.5
2016,2,18,14,15,820.5,108.5,4.25,13.0,564.0,710.4,578.64
2016,2,18,14,30,807.0,106.0,4.1,13.0,535.0,700.5,571.55
2016,2,18,14,45,789.0,103.0,3.95,13.0,499.0,683.93,559.49
2016,2,18,15,0,771.0,100.0,3.8,13.0,463.0,667.81,547.58
2016,2,18,15,15,745.0,96.0,3.5,12.5,422.0,639.75,526.84
2016,2,18,15,30,719.0,92.0,3.2,12.0,381.0,609.59,504.13
2016,2,18,15,45,689.5,85.5,2.9,12.0,337.0,572.42,474.56
2016,2,18,16,0,660.0,79.0,2.6,12.0,293.0,533.87,443.26
2016,2,18,16,15,608.0,72.5,2.3,11.0,245.5,480.53,400.65
2016,2,18,16,30,556.0,66.0,2.0,10.0,198.0,427.62,356.82
2016,2,18,16,45,479.5,56.5,1.7,9.5,152.0,358.67,297.56
2016,2,18,17,0,403.0,47.0,1.4,9.0,106.0,292.75,238.87
2016,2,18,17,15,274.0,34.0,1.35,8.5,67.0,201.93,155.39
2016,2,18,17,30,145.0,21.0,1.3,8.0,28.0,107.77,0.0
2016,2,18,17,45,72.5,10.5,1.3,8.0,14.0,40.2,0.0
2016,2,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,19,7,15,193.5,16.0,2.95,7.5,37.0,12.35,0.0
2016,2,19,7,30,387.0,32.0,3.2,8.0,74.0,25.32,16.22
2016,2,19,7,45,473.0,41.5,3.45,8.5,118.5,31.76,22.82
2016,2,19,8,0,559.0,51.0,3.7,9.0,163.0,37.94,28.75
2016,2,19,8,15,615.5,57.0,3.95,9.5,210.5,40.88,31.56
2016,2,19,8,30,672.0,63.0,4.2,10.0,258.0,43.76,34.19
2016,2,19,8,45,703.0,69.0,4.45,11.0,303.5,46.49,36.49
2016,2,19,9,0,734.0,75.0,4.7,12.0,349.0,69.49,43.23
2016,2,19,9,15,684.0,92.0,4.75,12.0,370.5,115.27,67.11
2016,2,19,9,30,634.0,109.0,4.8,12.0,392.0,160.82,102.68
2016,2,19,9,45,625.0,123.0,4.9,12.5,421.5,205.85,140.94
2016,2,19,10,0,616.0,137.0,5.0,13.0,451.0,249.57,180.05
2016,2,19,10,15,605.0,151.0,4.9,13.0,475.0,291.34,218.31
2016,2,19,10,30,594.0,165.0,4.8,13.0,499.0,331.42,254.88
2016,2,19,10,45,569.0,182.5,4.75,13.0,514.0,366.5,287.0
2016,2,19,11,0,544.0,200.0,4.7,13.0,529.0,399.44,316.48
2016,2,19,11,15,487.0,227.0,4.55,13.0,528.0,423.51,337.97
2016,2,19,11,30,430.0,254.0,4.4,13.0,527.0,442.57,354.47
2016,2,19,11,45,459.5,247.5,4.25,13.0,543.0,472.28,379.06
2016,2,19,12,0,489.0,241.0,4.1,13.0,559.0,502.53,403.79
2016,2,19,12,15,481.0,245.0,3.95,12.5,558.5,520.81,419.49
2016,2,19,12,30,473.0,249.0,3.8,12.0,558.0,537.28,433.61
2016,2,19,12,45,259.0,261.5,3.7,12.0,430.5,424.18,343.48
2016,2,19,13,0,45.0,274.0,3.6,12.0,303.0,294.09,236.99
2016,2,19,13,15,22.5,211.5,3.6,11.5,226.0,215.03,173.77
2016,2,19,13,30,0.0,149.0,3.6,11.0,149.0,140.08,112.18
2016,2,19,13,45,59.0,210.0,3.65,11.0,244.0,247.65,202.59
2016,2,19,14,0,118.0,271.0,3.7,11.0,339.0,364.52,298.17
2016,2,19,14,15,59.0,204.0,3.6,11.0,238.0,245.86,201.27
2016,2,19,14,30,0.0,137.0,3.5,11.0,137.0,129.85,104.32
2016,2,19,14,45,0.0,98.0,3.45,11.0,98.0,91.75,72.65
2016,2,19,15,0,0.0,59.0,3.4,11.0,59.0,54.88,41.49
2016,2,19,15,15,25.5,112.5,3.15,11.0,123.0,129.92,106.19
2016,2,19,15,30,51.0,166.0,2.9,11.0,187.0,210.33,174.2
2016,2,19,15,45,45.5,148.5,2.65,11.0,165.5,189.01,156.36
2016,2,19,16,0,40.0,131.0,2.4,11.0,144.0,167.65,138.52
2016,2,19,16,15,33.0,111.0,2.15,10.5,121.0,142.08,117.02
2016,2,19,16,30,26.0,91.0,1.9,10.0,98.0,116.39,95.02
2016,2,19,16,45,16.0,71.5,1.65,9.5,75.5,83.33,66.26
2016,2,19,17,0,6.0,52.0,1.4,9.0,53.0,57.49,43.4
2016,2,19,17,15,3.0,33.0,1.3,8.5,33.5,35.41,23.32
2016,2,19,17,30,0.0,14.0,1.2,8.0,14.0,12.99,0.0
2016,2,19,17,45,0.0,7.0,1.15,8.0,7.0,6.67,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,20,7,15,113.5,19.5,1.7,3.5,32.5,15.25,2.54
2016,2,20,7,30,227.0,39.0,1.7,4.0,65.0,30.3,21.09
2016,2,20,7,45,284.5,55.5,1.75,4.5,103.5,42.38,32.93
2016,2,20,8,0,342.0,72.0,1.8,5.0,142.0,53.98,43.96
2016,2,20,8,15,380.5,85.5,1.85,6.0,182.5,62.77,52.1
2016,2,20,8,30,419.0,99.0,1.9,7.0,223.0,71.21,59.68
2016,2,20,8,45,455.5,107.0,1.95,8.0,261.5,75.29,63.1
2016,2,20,9,0,492.0,115.0,2.0,9.0,300.0,92.82,66.16
2016,2,20,9,15,556.0,114.5,2.0,9.5,347.0,126.43,81.38
2016,2,20,9,30,620.0,114.0,2.0,10.0,394.0,165.75,107.71
2016,2,20,9,45,523.0,153.0,2.05,10.5,402.5,214.33,152.67
2016,2,20,10,0,426.0,192.0,2.1,11.0,411.0,252.73,189.76
2016,2,20,10,15,650.0,145.0,2.0,11.0,502.5,301.29,224.99
2016,2,20,10,30,874.0,98.0,1.9,11.0,594.0,370.23,279.15
2016,2,20,10,45,875.5,102.5,1.85,11.5,618.0,416.17,319.7
2016,2,20,11,0,877.0,107.0,1.8,12.0,642.0,460.59,357.93
2016,2,20,11,15,882.5,108.5,1.75,12.0,659.5,502.37,393.64
2016,2,20,11,30,888.0,110.0,1.7,12.0,677.0,542.54,427.12
2016,2,20,11,45,737.0,158.5,1.65,12.0,634.0,541.12,427.77
2016,2,20,12,0,586.0,207.0,1.6,12.0,591.0,527.84,418.39
2016,2,20,12,15,476.0,246.0,1.6,12.0,558.5,521.04,413.46
2016,2,20,12,30,366.0,285.0,1.6,12.0,526.0,503.71,399.86
2016,2,20,12,45,445.5,255.5,1.65,12.5,546.0,544.01,431.92
2016,2,20,13,0,525.0,226.0,1.7,13.0,566.0,581.81,461.59
2016,2,20,13,15,544.0,213.5,1.7,13.0,559.0,595.58,472.9
2016,2,20,13,30,563.0,201.0,1.7,13.0,552.0,607.64,483.14
2016,2,20,13,45,727.5,146.5,1.75,13.0,584.0,680.79,541.22
2016,2,20,14,0,892.0,92.0,1.8,13.0,616.0,745.41,590.98
2016,2,20,14,15,881.0,90.0,1.8,13.0,586.5,740.75,587.92
2016,2,20,14,30,870.0,88.0,1.8,13.0,557.0,732.88,583.34
2016,2,20,14,45,854.5,85.0,1.8,13.0,521.5,717.54,573.41
2016,2,20,15,0,839.0,82.0,1.8,13.0,486.0,699.25,561.39
2016,2,20,15,15,817.5,79.0,1.65,12.5,444.5,674.03,544.05
2016,2,20,15,30,796.0,76.0,1.5,12.0,403.0,646.4,524.56
2016,2,20,15,45,770.5,71.0,1.35,12.0,358.0,611.62,497.86
2016,2,20,16,0,745.0,66.0,1.2,12.0,313.0,575.08,469.2
2016,2,20,16,15,700.0,60.5,1.15,11.0,265.0,524.41,430.95
2016,2,20,16,30,655.0,55.0,1.1,10.0,217.0,473.58,390.82
2016,2,20,16,45,589.0,47.5,1.1,9.5,169.0,413.72,340.78
2016,2,20,17,0,523.0,40.0,1.1,9.0,121.0,352.18,286.91
2016,2,20,17,15,399.0,30.0,1.1,8.5,78.0,262.17,205.2
2016,2,20,17,30,275.0,20.0,1.1,8.0,35.0,170.22,55.04
2016,2,20,17,45,137.5,10.0,1.1,8.0,17.5,67.72,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,7,15,221.0,17.0,1.3,5.5,42.5,13.01,2.47
2016,2,21,7,30,442.0,34.0,1.5,6.0,85.0,26.81,18.0
2016,2,21,7,45,534.0,42.0,1.7,7.0,133.5,31.86,23.19
2016,2,21,8,0,626.0,50.0,1.9,8.0,182.0,36.76,27.89
2016,2,21,8,15,680.5,55.5,1.9,8.5,231.5,43.18,33.85
2016,2,21,8,30,735.0,61.0,1.9,9.0,281.0,46.06,36.45
2016,2,21,8,45,775.0,64.5,1.9,10.0,330.0,47.17,37.28
2016,2,21,9,0,815.0,68.0,1.9,11.0,379.0,72.02,40.35
2016,2,21,9,15,840.0,71.0,1.9,11.5,423.5,121.49,64.87
2016,2,21,9,30,865.0,74.0,1.9,12.0,468.0,172.95,101.92
2016,2,21,9,45,884.5,76.0,1.95,12.5,508.0,224.29,144.74
2016,2,21,10,0,904.0,78.0,2.0,13.0,548.0,281.36,194.66
2016,2,21,10,15,916.5,79.5,2.0,13.0,581.0,331.42,240.12
2016,2,21,10,30,929.0,81.0,2.0,13.0,614.0,381.12,285.04
2016,2,21,10,45,939.0,82.0,2.0,13.5,640.0,428.85,327.07
2016,2,21,11,0,949.0,83.0,2.0,14.0,666.0,475.53,367.14
2016,2,21,11,15,954.5,84.0,2.0,14.0,684.0,518.88,404.27
2016,2,21,11,30,960.0,85.0,2.0,14.0,702.0,560.39,439.04
2016,2,21,11,45,963.0,85.5,2.05,14.5,712.5,598.06,469.46
2016,2,21,12,0,966.0,86.0,2.1,15.0,723.0,633.36,497.34
2016,2,21,12,15,966.0,86.0,2.15,15.0,724.5,663.84,522.02
2016,2,21,12,30,966.0,86.0,2.2,15.0,726.0,691.45,544.2
2016,2,21,12,45,963.5,86.0,2.25,15.0,719.0,714.48,562.73
2016,2,21,13,0,961.0,86.0,2.3,15.0,712.0,734.34,578.76
2016,2,21,13,15,956.0,85.5,2.35,15.0,697.5,748.73,590.3
2016,2,21,13,30,951.0,85.0,2.4,15.0,683.0,759.76,599.04
2016,2,21,13,45,941.0,84.5,2.45,15.0,659.5,763.87,602.96
2016,2,21,14,0,931.0,84.0,2.5,15.0,636.0,764.56,604.6
2016,2,21,14,15,919.5,82.5,2.5,15.0,606.0,759.7,602.06
2016,2,21,14,30,908.0,81.0,2.5,15.0,576.0,751.57,597.3
2016,2,21,14,45,891.0,79.5,2.5,15.0,538.5,736.33,587.45
2016,2,21,15,0,874.0,78.0,2.5,15.0,501.0,723.1,579.16
2016,2,21,15,15,851.5,75.0,2.25,14.5,458.5,696.66,560.59
2016,2,21,15,30,829.0,72.0,2.0,14.0,416.0,667.75,540.01
2016,2,21,15,45,798.0,68.5,1.75,13.5,369.5,630.34,512.19
2016,2,21,16,0,767.0,65.0,1.5,13.0,323.0,591.31,482.06
2016,2,21,16,15,721.0,60.0,1.45,12.0,273.5,539.88,443.38
2016,2,21,16,30,675.0,55.0,1.4,11.0,224.0,488.28,402.79
2016,2,21,16,45,603.5,48.0,1.35,10.5,174.5,424.91,349.83
2016,2,21,17,0,532.0,41.0,1.3,10.0,125.0,360.26,293.48
2016,2,21,17,15,407.5,31.0,1.3,9.5,81.5,269.09,211.63
2016,2,21,17,30,283.0,21.0,1.3,9.0,38.0,177.32,75.88
2016,2,21,17,45,141.5,10.5,1.35,8.5,19.0,70.36,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.35,5.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.4,6.0,14.0,13.34,0.0
2016,2,22,7,15,244.5,23.0,1.65,6.5,52.5,18.39,7.02
2016,2,22,7,30,489.0,32.0,1.9,7.0,91.0,27.09,18.26
2016,2,22,7,45,570.5,39.5,2.15,8.0,139.0,32.25,23.47
2016,2,22,8,0,652.0,47.0,2.4,9.0,187.0,37.28,28.26
2016,2,22,8,15,704.0,52.5,2.6,9.5,237.0,40.32,31.11
2016,2,22,8,30,756.0,58.0,2.8,10.0,287.0,43.31,33.8
2016,2,22,8,45,787.5,62.0,3.0,10.5,335.0,44.93,35.16
2016,2,22,9,0,819.0,66.0,3.2,11.0,383.0,73.92,40.0
2016,2,22,9,15,843.5,69.0,3.35,11.5,427.5,123.69,65.94
2016,2,22,9,30,868.0,72.0,3.5,12.0,472.0,175.39,104.01
2016,2,22,9,45,884.0,75.0,3.65,12.5,511.0,232.36,152.27
2016,2,22,10,0,900.0,78.0,3.8,13.0,550.0,284.34,198.74
2016,2,22,10,15,912.5,80.0,3.8,13.5,583.0,334.71,244.58
2016,2,22,10,30,925.0,82.0,3.8,14.0,616.0,384.75,289.74
2016,2,22,10,45,933.0,83.5,3.85,14.5,642.0,432.07,332.0
2016,2,22,11,0,941.0,85.0,3.9,15.0,668.0,478.19,372.25
