Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,15,947.0,86.0,3.95,15.0,686.5,521.52,410.04
2016,2,22,11,30,953.0,87.0,4.0,15.0,705.0,563.06,445.58
2016,2,22,11,45,956.0,87.5,4.05,15.5,715.0,600.55,476.38
2016,2,22,12,0,959.0,88.0,4.1,16.0,725.0,635.67,504.62
2016,2,22,12,15,959.5,88.0,4.1,16.0,727.0,666.28,529.7
2016,2,22,12,30,960.0,88.0,4.1,16.0,729.0,694.07,552.25
2016,2,22,12,45,958.0,88.0,4.15,16.5,722.5,717.3,570.16
2016,2,22,13,0,956.0,88.0,4.2,17.0,716.0,737.4,585.47
2016,2,22,13,15,952.5,87.5,4.15,17.0,701.5,752.74,597.3
2016,2,22,13,30,949.0,87.0,4.1,17.0,687.0,764.77,606.44
2016,2,22,13,45,942.0,86.0,4.1,17.0,665.0,770.43,611.24
2016,2,22,14,0,935.0,85.0,4.1,17.0,643.0,772.7,613.74
2016,2,22,14,15,925.5,83.5,3.95,16.5,613.5,769.25,612.75
2016,2,22,14,30,916.0,82.0,3.8,16.0,584.0,762.49,609.46
2016,2,22,14,45,807.5,94.0,3.65,16.0,516.0,701.44,564.62
2016,2,22,15,0,699.0,106.0,3.5,16.0,448.0,636.96,516.3
2016,2,22,15,15,773.0,89.0,3.15,15.5,437.5,661.3,536.87
2016,2,22,15,30,847.0,72.0,2.8,15.0,427.0,683.72,554.52
2016,2,22,15,45,817.0,68.5,2.45,14.5,380.0,646.5,526.54
2016,2,22,16,0,787.0,65.0,2.1,14.0,333.0,607.58,496.27
2016,2,22,16,15,744.0,60.5,1.95,13.0,283.5,557.93,458.49
2016,2,22,16,30,701.0,56.0,1.8,12.0,234.0,507.86,418.71
2016,2,22,16,45,630.5,49.5,1.7,11.0,183.5,439.79,362.74
2016,2,22,17,0,560.0,43.0,1.6,10.0,133.0,379.88,310.43
2016,2,22,17,15,436.5,33.0,1.6,9.5,88.0,287.61,227.84
2016,2,22,17,30,313.0,23.0,1.6,9.0,43.0,195.77,99.97
2016,2,22,17,45,156.5,11.5,1.6,9.0,21.5,78.23,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,6,45,80.0,6.0,1.4,4.5,8.0,0.0,0.0
2016,2,23,7,0,160.0,12.0,1.5,5.0,16.0,11.44,0.0
2016,2,23,7,15,316.5,24.0,1.6,5.0,55.5,19.19,8.61
2016,2,23,7,30,473.0,36.0,1.7,5.0,95.0,28.25,19.57
2016,2,23,7,45,558.5,44.0,1.8,5.5,144.5,33.23,24.68
2016,2,23,8,0,644.0,52.0,1.9,6.0,194.0,38.06,29.36
2016,2,23,8,15,697.0,58.0,1.75,6.5,245.0,45.02,35.84
2016,2,23,8,30,750.0,64.0,1.6,7.0,296.0,48.26,38.77
2016,2,23,8,45,787.5,67.5,1.45,7.5,345.0,49.27,39.57
2016,2,23,9,0,825.0,71.0,1.3,8.0,394.0,81.69,45.25
2016,2,23,9,15,849.5,74.0,1.3,8.5,439.0,131.95,72.66
2016,2,23,9,30,874.0,77.0,1.3,9.0,484.0,184.15,111.73
2016,2,23,9,45,892.5,79.0,1.35,10.0,524.0,236.02,155.6
2016,2,23,10,0,911.0,81.0,1.4,11.0,564.0,293.49,205.88
2016,2,23,10,15,923.0,83.0,1.4,11.5,597.0,344.38,251.56
2016,2,23,10,30,935.0,85.0,1.4,12.0,630.0,394.87,296.3
2016,2,23,10,45,943.5,86.5,1.45,12.5,655.5,442.93,338.31
2016,2,23,11,0,952.0,88.0,1.5,13.0,681.0,489.82,378.26
2016,2,23,11,15,957.0,88.5,1.45,13.5,699.5,532.76,413.62
2016,2,23,11,30,962.0,89.0,1.4,14.0,718.0,573.8,446.36
2016,2,23,11,45,963.0,90.0,1.35,14.5,727.5,611.05,475.23
2016,2,23,12,0,964.0,91.0,1.3,15.0,737.0,645.8,501.35
2016,2,23,12,15,964.5,91.5,1.25,15.5,738.5,677.1,524.22
2016,2,23,12,30,965.0,92.0,1.2,16.0,740.0,705.58,544.47
2016,2,23,12,45,957.5,93.5,1.15,16.5,732.0,726.89,559.12
2016,2,23,13,0,950.0,95.0,1.1,17.0,724.0,744.87,571.13
2016,2,23,13,15,945.0,94.5,1.1,17.0,708.5,759.15,581.62
2016,2,23,13,30,940.0,94.0,1.1,17.0,693.0,770.1,589.57
2016,2,23,13,45,930.0,93.5,1.1,17.0,669.5,774.12,592.91
2016,2,23,14,0,920.0,93.0,1.1,17.0,646.0,774.75,594.13
2016,2,23,14,15,909.0,91.0,1.05,17.0,616.0,769.67,590.94
2016,2,23,14,30,898.0,89.0,1.0,17.0,586.0,766.04,588.94
2016,2,23,14,45,881.5,87.0,0.95,17.0,548.5,750.75,578.91
2016,2,23,15,0,865.0,85.0,0.9,17.0,511.0,732.43,566.95
2016,2,23,15,15,843.0,82.0,0.85,16.5,468.5,706.23,550.45
2016,2,23,15,30,821.0,79.0,0.8,16.0,426.0,677.53,532.03
2016,2,23,15,45,790.0,75.0,0.8,15.5,379.0,639.33,506.59
2016,2,23,16,0,759.0,71.0,0.8,15.0,332.0,599.48,478.72
2016,2,23,16,15,713.0,65.5,0.85,14.5,282.0,547.13,440.69
2016,2,23,16,30,667.0,60.0,0.9,14.0,232.0,499.23,404.08
2016,2,23,16,45,591.5,53.5,1.0,13.5,182.0,429.64,348.73
2016,2,23,17,0,516.0,47.0,1.1,13.0,132.0,362.84,292.69
2016,2,23,17,15,395.0,36.0,1.1,12.5,87.5,271.5,213.14
2016,2,23,17,30,274.0,25.0,1.1,12.0,43.0,181.83,102.37
2016,2,23,17,45,137.0,12.5,1.1,12.0,21.5,71.26,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,56.0,6.5,0.3,8.0,8.0,0.0,0.0
2016,2,24,7,0,112.0,13.0,0.3,8.0,16.0,12.39,0.0
2016,2,24,7,15,249.5,26.5,0.35,8.0,53.0,21.32,10.88
2016,2,24,7,30,387.0,40.0,0.4,8.0,90.0,31.67,22.5
2016,2,24,7,45,472.0,49.5,0.45,8.5,137.0,37.78,28.56
2016,2,24,8,0,557.0,59.0,0.5,9.0,184.0,43.66,34.16
2016,2,24,8,15,611.0,66.0,0.55,9.5,232.5,47.14,37.38
2016,2,24,8,30,665.0,73.0,0.6,10.0,281.0,50.51,40.38
2016,2,24,8,45,707.5,76.5,0.7,10.5,329.0,51.03,40.7
2016,2,24,9,0,750.0,80.0,0.8,11.0,377.0,89.55,51.64
2016,2,24,9,15,776.0,84.0,0.85,11.5,420.5,136.96,78.36
2016,2,24,9,30,802.0,88.0,0.9,12.0,464.0,186.59,115.45
2016,2,24,9,45,826.0,89.0,0.95,13.0,503.5,235.21,155.83
2016,2,24,10,0,850.0,90.0,1.0,14.0,543.0,285.29,199.03
2016,2,24,10,15,862.5,92.0,0.95,14.5,575.5,333.99,241.82
2016,2,24,10,30,875.0,94.0,0.9,15.0,608.0,382.5,283.71
2016,2,24,10,45,885.5,95.0,0.85,15.5,633.5,428.92,322.89
2016,2,24,11,0,896.0,96.0,0.8,16.0,659.0,477.12,362.03
2016,2,24,11,15,901.5,97.0,0.75,16.0,677.0,518.64,395.72
2016,2,24,11,30,907.0,98.0,0.7,16.0,695.0,558.44,427.13
2016,2,24,11,45,909.0,99.0,0.65,16.5,704.5,594.44,454.01
2016,2,24,12,0,911.0,100.0,0.6,17.0,714.0,628.13,478.36
2016,2,24,12,15,911.5,100.0,0.65,17.0,715.5,657.51,501.15
2016,2,24,12,30,912.0,100.0,0.7,17.0,717.0,684.2,521.74
2016,2,24,12,45,907.0,101.0,0.8,17.5,709.5,705.47,537.92
2016,2,24,13,0,902.0,102.0,0.9,18.0,702.0,723.66,551.77
2016,2,24,13,15,897.0,101.0,1.0,18.0,687.5,736.67,562.74
2016,2,24,13,30,892.0,100.0,1.1,18.0,673.0,746.5,571.13
2016,2,24,13,45,885.0,98.0,1.2,18.0,650.5,754.47,578.39
2016,2,24,14,0,878.0,96.0,1.3,18.0,628.0,755.72,581.11
2016,2,24,14,15,866.0,94.5,1.35,18.0,598.5,750.61,579.01
2016,2,24,14,30,854.0,93.0,1.4,18.0,569.0,742.32,574.84
2016,2,24,14,45,838.0,90.5,1.45,18.0,533.0,726.91,565.72
2016,2,24,15,0,822.0,88.0,1.5,18.0,497.0,708.6,554.57
2016,2,24,15,15,799.5,84.5,1.4,17.5,455.0,681.81,536.94
2016,2,24,15,30,777.0,81.0,1.3,17.0,413.0,652.66,517.44
2016,2,24,15,45,744.5,77.0,1.25,16.5,367.0,614.02,490.58
2016,2,24,16,0,712.0,73.0,1.2,16.0,321.0,577.56,464.21
2016,2,24,16,15,667.0,67.5,1.15,15.0,273.0,527.21,427.14
2016,2,24,16,30,622.0,62.0,1.1,14.0,225.0,476.96,388.53
2016,2,24,16,45,553.5,54.0,1.05,13.5,176.5,410.57,334.59
2016,2,24,17,0,485.0,46.0,1.0,13.0,128.0,346.8,280.42
2016,2,24,17,15,373.0,35.0,1.0,12.5,85.5,260.7,205.59
2016,2,24,17,30,261.0,24.0,1.0,12.0,43.0,177.33,108.17
2016,2,24,17,45,130.5,12.0,1.05,12.0,21.5,68.41,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,56.5,7.0,0.7,9.0,9.0,0.0,0.0
2016,2,25,7,0,113.0,14.0,0.7,9.0,18.0,13.34,0.0
2016,2,25,7,15,245.0,28.0,0.8,9.5,55.0,22.53,12.31
2016,2,25,7,30,377.0,42.0,0.9,10.0,92.0,33.28,23.76
2016,2,25,7,45,453.5,52.5,1.0,10.5,138.0,40.2,30.49
2016,2,25,8,0,530.0,63.0,1.1,11.0,184.0,46.84,36.71
2016,2,25,8,15,584.0,70.5,1.1,11.5,232.5,50.58,40.14
2016,2,25,8,30,638.0,78.0,1.1,12.0,281.0,54.2,43.32
2016,2,25,8,45,667.5,85.5,1.1,13.0,326.5,57.62,46.12
2016,2,25,9,0,697.0,93.0,1.1,14.0,372.0,95.4,55.96
2016,2,25,9,15,723.5,97.0,1.15,14.5,415.0,140.7,82.28
2016,2,25,9,30,750.0,101.0,1.2,15.0,458.0,188.31,117.98
2016,2,25,9,45,769.5,104.5,1.3,15.5,496.0,236.15,157.98
2016,2,25,10,0,789.0,108.0,1.4,16.0,534.0,289.29,203.69
2016,2,25,10,15,803.0,110.5,1.35,16.5,565.5,336.15,244.52
2016,2,25,10,30,817.0,113.0,1.3,17.0,597.0,383.12,284.78
2016,2,25,10,45,698.0,156.0,1.3,17.5,581.5,410.27,310.63
2016,2,25,11,0,579.0,199.0,1.3,18.0,566.0,428.9,327.96
2016,2,25,11,15,720.5,156.5,1.25,18.0,625.5,486.72,373.21
2016,2,25,11,30,862.0,114.0,1.2,18.0,685.0,553.09,424.28
2016,2,25,11,45,869.0,113.0,1.2,18.5,695.5,589.24,451.67
2016,2,25,12,0,876.0,112.0,1.2,19.0,706.0,623.49,477.23
2016,2,25,12,15,876.5,112.0,1.15,19.0,708.0,652.65,499.03
2016,2,25,12,30,877.0,112.0,1.1,19.0,710.0,679.21,518.55
2016,2,25,12,45,884.5,107.5,1.05,19.5,705.5,703.16,535.02
2016,2,25,13,0,892.0,103.0,1.0,20.0,701.0,721.95,547.67
2016,2,25,13,15,887.5,102.0,0.95,20.0,686.5,735.12,556.68
2016,2,25,13,30,883.0,101.0,0.9,20.0,672.0,745.14,563.27
2016,2,25,13,45,876.5,99.5,0.85,20.0,650.5,753.95,569.15
2016,2,25,14,0,870.0,98.0,0.8,20.0,629.0,756.02,570.54
2016,2,25,14,15,859.0,96.0,0.75,20.0,600.0,751.01,567.32
2016,2,25,14,30,848.0,94.0,0.7,20.0,571.0,742.83,562.14
2016,2,25,14,45,828.5,93.0,0.65,20.0,534.5,726.48,551.5
2016,2,25,15,0,809.0,92.0,0.6,20.0,498.0,707.31,539.05
2016,2,25,15,15,787.0,88.5,0.55,19.5,457.0,680.89,522.56
2016,2,25,15,30,765.0,85.0,0.5,19.0,416.0,652.14,504.29
2016,2,25,15,45,730.0,81.5,0.5,19.0,369.5,615.88,479.44
2016,2,25,16,0,695.0,78.0,0.5,19.0,323.0,575.37,450.73
2016,2,25,16,15,650.0,72.0,0.55,18.5,275.0,524.59,414.77
2016,2,25,16,30,605.0,66.0,0.6,18.0,227.0,473.9,377.18
2016,2,25,16,45,538.0,58.0,0.7,17.5,179.0,408.51,326.51
2016,2,25,17,0,471.0,50.0,0.8,17.0,131.0,345.55,274.98
2016,2,25,17,15,361.5,38.0,0.85,16.5,88.0,259.51,202.08
2016,2,25,17,30,252.0,26.0,0.9,16.0,45.0,177.43,112.92
2016,2,25,17,45,126.0,13.0,0.95,15.5,22.5,67.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.95,9.5,10.0,9.53,0.0
2016,2,26,7,0,0.0,20.0,0.9,10.0,20.0,17.77,0.0
2016,2,26,7,15,181.0,32.5,1.1,10.5,57.5,25.45,15.07
2016,2,26,7,30,362.0,45.0,1.3,11.0,95.0,35.85,25.97
2016,2,26,7,45,436.5,56.5,1.5,11.5,141.0,43.57,33.38
2016,2,26,8,0,511.0,68.0,1.7,12.0,187.0,50.96,40.25
2016,2,26,8,15,565.5,75.5,1.75,12.5,235.5,54.49,43.47
2016,2,26,8,30,620.0,83.0,1.8,13.0,284.0,57.94,46.47
2016,2,26,8,45,436.5,124.0,1.85,13.5,276.0,86.13,71.29
2016,2,26,9,0,253.0,165.0,1.9,14.0,268.0,135.98,101.76
2016,2,26,9,15,265.5,183.0,2.0,14.5,301.5,167.98,123.79
2016,2,26,9,30,278.0,201.0,2.1,15.0,335.0,201.38,149.42
2016,2,26,9,45,321.0,210.5,2.25,15.5,377.0,236.06,176.15
2016,2,26,10,0,364.0,220.0,2.4,16.0,419.0,274.7,206.95
2016,2,26,10,15,427.0,217.5,2.4,16.0,463.5,310.38,235.76
2016,2,26,10,30,490.0,215.0,2.4,16.0,508.0,354.79,271.97
2016,2,26,10,45,546.5,204.0,2.45,16.5,543.0,394.18,304.11
2016,2,26,11,0,603.0,193.0,2.5,17.0,578.0,437.99,339.55
2016,2,26,11,15,593.0,203.5,2.5,17.0,590.5,469.86,366.14
2016,2,26,11,30,583.0,214.0,2.5,17.0,603.0,500.78,391.37
2016,2,26,11,45,527.5,238.5,2.55,17.5,594.5,517.2,404.15
2016,2,26,12,0,472.0,263.0,2.6,18.0,586.0,528.95,412.83
2016,2,26,12,15,483.0,259.0,2.65,18.0,590.0,551.14,430.68
2016,2,26,12,30,494.0,255.0,2.7,18.0,594.0,572.35,447.6
2016,2,26,12,45,511.0,246.0,2.8,18.0,593.5,591.62,463.33
2016,2,26,13,0,528.0,237.0,2.9,18.0,593.0,609.64,478.14
2016,2,26,13,15,560.5,219.5,2.95,18.0,591.0,628.66,493.89
2016,2,26,13,30,593.0,202.0,3.0,18.0,589.0,646.1,508.49
2016,2,26,13,45,557.5,206.5,3.15,18.0,560.5,634.77,500.9
2016,2,26,14,0,522.0,211.0,3.3,18.0,532.0,620.88,491.45
2016,2,26,14,15,499.0,208.5,3.35,17.5,503.5,606.67,482.61
2016,2,26,14,30,476.0,206.0,3.4,17.0,475.0,590.44,472.13
2016,2,26,14,45,637.0,150.5,3.5,17.0,486.5,655.17,525.7
2016,2,26,15,0,798.0,95.0,3.6,17.0,498.0,706.19,567.17
2016,2,26,15,15,774.5,91.0,3.55,16.5,456.5,678.14,547.98
2016,2,26,15,30,751.0,87.0,3.5,16.0,415.0,647.8,527.31
2016,2,26,15,45,727.5,80.5,3.5,15.5,370.0,615.98,504.84
2016,2,26,16,0,704.0,74.0,3.5,15.0,325.0,579.33,477.73
2016,2,26,16,15,659.5,68.5,3.25,14.5,277.0,529.04,438.09
2016,2,26,16,30,615.0,63.0,3.0,14.0,229.0,478.85,397.23
2016,2,26,16,45,554.0,55.0,2.8,13.5,181.5,416.45,344.98
2016,2,26,17,0,493.0,47.0,2.6,13.0,134.0,356.21,292.42
2016,2,26,17,15,382.0,36.5,2.4,12.5,91.0,269.94,216.34
2016,2,26,17,30,271.0,26.0,2.2,12.0,48.0,189.15,128.74
2016,2,26,17,45,135.5,13.0,2.0,11.5,24.0,72.47,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,1.15,7.5,12.5,11.91,0.0
2016,2,27,7,0,0.0,25.0,1.2,8.0,25.0,21.63,0.0
2016,2,27,7,15,230.5,32.5,1.3,8.5,65.5,25.39,15.58
2016,2,27,7,30,461.0,40.0,1.4,9.0,106.0,30.96,21.95
2016,2,27,7,45,540.5,47.5,1.55,9.5,154.5,35.35,26.32
2016,2,27,8,0,620.0,55.0,1.7,10.0,203.0,39.62,30.37
2016,2,27,8,15,669.0,61.0,1.65,10.5,252.5,42.46,32.97
2016,2,27,8,30,718.0,67.0,1.6,11.0,302.0,49.78,39.5
2016,2,27,8,45,750.0,71.5,1.55,11.5,349.5,51.51,40.9
2016,2,27,9,0,782.0,76.0,1.5,12.0,397.0,97.82,53.3
2016,2,27,9,15,805.5,79.0,1.5,12.5,440.5,146.27,83.31
2016,2,27,9,30,829.0,82.0,1.5,13.0,484.0,196.61,122.56
2016,2,27,9,45,845.5,84.5,1.5,13.5,522.0,246.69,165.58
2016,2,27,10,0,862.0,87.0,1.5,14.0,560.0,297.42,210.43
2016,2,27,10,15,874.5,89.0,1.5,14.0,592.5,346.91,254.81
2016,2,27,10,30,887.0,91.0,1.5,14.0,625.0,399.97,301.29
2016,2,27,10,45,896.0,92.5,1.5,14.5,650.5,446.39,341.09
2016,2,27,11,0,905.0,94.0,1.5,15.0,676.0,491.76,378.93
2016,2,27,11,15,910.5,95.0,1.5,15.0,693.5,533.72,413.85
2016,2,27,11,30,916.0,96.0,1.5,15.0,711.0,573.92,446.56
2016,2,27,11,45,694.0,180.5,1.5,15.5,650.5,561.39,436.96
2016,2,27,12,0,472.0,265.0,1.5,16.0,590.0,533.09,414.45
2016,2,27,12,15,429.0,281.0,1.55,16.0,577.0,540.23,420.57
2016,2,27,12,30,386.0,297.0,1.6,16.0,564.0,540.41,421.06
2016,2,27,12,45,640.0,202.5,1.7,16.5,640.0,641.3,499.76
2016,2,27,13,0,894.0,108.0,1.8,17.0,716.0,736.57,572.51
2016,2,27,13,15,716.0,165.5,1.75,16.5,646.5,691.13,537.83
2016,2,27,13,30,538.0,223.0,1.7,16.0,577.0,630.41,492.66
2016,2,27,13,45,560.0,207.0,1.7,16.0,564.5,639.74,501.51
2016,2,27,14,0,582.0,191.0,1.7,16.0,552.0,646.87,508.19
2016,2,27,14,15,715.0,145.0,1.7,16.0,567.0,707.27,555.44
2016,2,27,14,30,848.0,99.0,1.7,16.0,582.0,755.99,591.65
2016,2,27,14,45,840.0,93.5,1.75,16.0,547.5,742.9,583.47
2016,2,27,15,0,832.0,88.0,1.8,16.0,513.0,726.74,573.71
2016,2,27,15,15,810.5,85.0,1.65,15.5,471.0,700.74,556.22
2016,2,27,15,30,789.0,82.0,1.5,15.0,429.0,672.33,536.86
2016,2,27,15,45,767.0,76.0,1.35,15.0,383.5,637.93,511.81
2016,2,27,16,0,745.0,70.0,1.2,15.0,338.0,601.65,484.45
2016,2,27,16,15,702.5,65.0,1.15,14.5,289.0,551.63,447.15
2016,2,27,16,30,660.0,60.0,1.1,14.0,240.0,505.48,411.28
2016,2,27,16,45,602.5,52.5,1.05,13.5,191.5,444.14,361.89
2016,2,27,17,0,545.0,45.0,1.0,13.0,143.0,384.7,311.65
2016,2,27,17,15,435.5,35.5,1.05,12.5,98.0,298.16,237.42
2016,2,27,17,30,326.0,26.0,1.1,12.0,53.0,218.42,153.21
2016,2,27,17,45,163.0,13.0,1.15,11.5,26.5,85.22,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,7.5,5.5,5.24,0.0
2016,2,28,7,0,0.0,11.0,1.7,8.0,11.0,10.2,0.0
2016,2,28,7,15,0.0,28.5,1.9,8.5,28.5,26.16,16.53
2016,2,28,7,30,0.0,46.0,2.1,9.0,46.0,41.48,31.34
2016,2,28,7,45,2.0,66.0,2.3,9.5,66.5,58.56,47.19
2016,2,28,8,0,4.0,86.0,2.5,10.0,87.0,75.43,62.62
2016,2,28,8,15,10.0,105.0,2.45,10.5,108.0,91.39,76.93
2016,2,28,8,30,16.0,124.0,2.4,11.0,129.0,107.16,90.78
2016,2,28,8,45,21.0,141.5,2.4,11.5,149.5,121.82,103.37
2016,2,28,9,0,26.0,159.0,2.4,12.0,170.0,139.29,111.94
2016,2,28,9,15,26.5,176.0,2.4,12.0,188.0,156.46,125.6
2016,2,28,9,30,27.0,193.0,2.4,12.0,206.0,173.73,139.47
2016,2,28,9,45,67.5,222.0,2.4,12.5,258.5,202.95,161.29
2016,2,28,10,0,108.0,251.0,2.4,13.0,311.0,242.74,191.93
2016,2,28,10,15,129.0,268.0,2.4,13.5,344.0,267.71,211.37
2016,2,28,10,30,150.0,285.0,2.4,14.0,377.0,299.18,236.05
2016,2,28,10,45,141.5,297.0,2.4,14.5,386.5,316.58,249.87
2016,2,28,11,0,133.0,309.0,2.4,15.0,396.0,333.13,262.77
2016,2,28,11,15,252.0,301.0,2.45,15.0,470.5,393.64,310.37
2016,2,28,11,30,371.0,293.0,2.5,15.0,545.0,463.96,365.49
2016,2,28,11,45,405.5,287.0,2.55,15.5,565.5,495.84,390.12
2016,2,28,12,0,440.0,281.0,2.6,16.0,586.0,530.86,417.08
2016,2,28,12,15,441.0,281.0,2.6,16.0,587.5,549.89,432.1
2016,2,28,12,30,442.0,281.0,2.6,16.0,589.0,567.61,446.09
2016,2,28,12,45,447.0,276.5,2.6,16.0,585.0,582.37,457.91
2016,2,28,13,0,452.0,272.0,2.6,16.0,581.0,595.7,468.63
2016,2,28,13,15,341.5,292.5,2.55,16.0,523.0,543.34,428.17
2016,2,28,13,30,231.0,313.0,2.5,16.0,465.0,485.27,383.0
2016,2,28,13,45,395.5,257.0,2.45,16.0,507.5,563.58,446.69
2016,2,28,14,0,560.0,201.0,2.4,16.0,550.0,643.67,509.81
2016,2,28,14,15,453.0,221.0,2.35,16.0,495.0,589.92,467.99
2016,2,28,14,30,346.0,241.0,2.3,16.0,440.0,525.07,418.28
2016,2,28,14,45,328.5,228.0,2.25,16.0,407.5,500.26,400.47
2016,2,28,15,0,311.0,215.0,2.2,16.0,375.0,474.22,381.28
2016,2,28,15,15,364.0,186.5,2.0,15.5,359.0,480.53,388.71
2016,2,28,15,30,417.0,158.0,1.8,15.0,343.0,495.2,401.94
2016,2,28,15,45,383.0,145.0,1.6,15.0,301.0,452.11,368.18
2016,2,28,16,0,349.0,132.0,1.4,15.0,259.0,397.21,325.25
2016,2,28,16,15,315.0,119.0,1.3,14.5,221.5,354.49,291.79
2016,2,28,16,30,281.0,106.0,1.2,14.0,184.0,312.68,257.96
2016,2,28,16,45,249.5,87.5,1.15,13.5,146.5,266.08,219.37
2016,2,28,17,0,218.0,69.0,1.1,13.0,109.0,220.49,180.27
2016,2,28,17,15,164.5,50.0,1.1,12.5,75.0,163.72,130.54
2016,2,28,17,30,111.0,31.0,1.1,12.0,41.0,109.54,77.25
2016,2,28,17,45,55.5,15.5,1.15,11.5,20.5,39.76,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,29,6,45,101.5,10.0,1.65,6.5,15.5,9.53,0.0
2016,2,29,7,0,203.0,20.0,1.8,7.0,31.0,16.05,1.15
2016,2,29,7,15,332.0,32.0,1.85,7.5,72.5,25.18,16.21
2016,2,29,7,30,461.0,44.0,1.9,8.0,114.0,33.84,24.8
2016,2,29,7,45,548.0,50.5,2.0,8.5,164.5,37.24,28.23
2016,2,29,8,0,635.0,57.0,2.1,9.0,215.0,40.6,31.42
2016,2,29,8,15,683.0,62.5,2.05,9.5,265.0,47.26,37.47
2016,2,29,8,30,731.0,68.0,2.0,10.0,315.0,49.91,39.75
2016,2,29,8,45,768.5,70.5,2.0,11.0,364.0,59.86,38.62
2016,2,29,9,0,806.0,73.0,2.0,12.0,413.0,107.7,57.25
2016,2,29,9,15,828.5,76.5,2.0,12.5,457.0,158.11,91.31
2016,2,29,9,30,851.0,80.0,2.0,13.0,501.0,210.27,133.52
2016,2,29,9,45,861.0,84.5,2.05,14.0,538.5,261.96,178.61
2016,2,29,10,0,871.0,89.0,2.1,15.0,576.0,313.68,224.41
2016,2,29,10,15,882.5,91.0,2.05,15.0,608.0,367.79,272.4
2016,2,29,10,30,894.0,93.0,2.0,15.0,640.0,416.8,315.58
2016,2,29,10,45,896.0,97.0,1.95,15.5,664.0,462.97,355.0
2016,2,29,11,0,898.0,101.0,1.9,16.0,688.0,507.54,391.88
2016,2,29,11,15,903.0,102.0,1.95,16.0,705.0,549.14,426.57
2016,2,29,11,30,908.0,103.0,2.0,16.0,722.0,588.96,459.11
2016,2,29,11,45,918.0,99.5,2.1,16.5,733.0,625.5,487.99
2016,2,29,12,0,928.0,96.0,2.2,17.0,744.0,660.09,514.84
2016,2,29,12,15,929.0,96.0,2.25,17.0,745.5,690.19,538.55
2016,2,29,12,30,930.0,96.0,2.3,17.0,747.0,717.57,559.95
2016,2,29,12,45,934.0,93.0,2.35,17.5,741.5,741.15,577.19
2016,2,29,13,0,938.0,90.0,2.4,18.0,736.0,761.79,591.23
2016,2,29,13,15,934.5,89.0,2.3,18.0,721.5,776.04,600.91
2016,2,29,13,30,931.0,88.0,2.2,18.0,707.0,786.99,608.35
2016,2,29,13,45,673.5,170.5,2.15,18.0,611.0,699.02,544.08
2016,2,29,14,0,416.0,253.0,2.1,18.0,515.0,593.87,463.64
2016,2,29,14,15,442.0,233.5,1.95,18.0,500.0,598.86,469.03
2016,2,29,14,30,468.0,214.0,1.8,18.0,485.0,601.64,471.96
2016,2,29,14,45,660.0,149.0,1.65,18.0,505.5,682.56,534.85
2016,2,29,15,0,852.0,84.0,1.5,18.0,526.0,747.87,581.97
2016,2,29,15,15,831.5,81.5,1.35,17.5,484.0,722.54,564.32
2016,2,29,15,30,811.0,79.0,1.2,17.0,442.0,694.74,545.67
2016,2,29,15,45,776.5,76.0,1.05,17.0,394.5,654.23,516.58
2016,2,29,16,0,742.0,73.0,0.9,17.0,347.0,612.29,485.96
2016,2,29,16,15,700.0,68.0,0.85,16.5,297.5,565.67,452.01
2016,2,29,16,30,658.0,63.0,0.8,16.0,248.0,515.73,414.31
2016,2,29,16,45,586.0,57.0,0.8,15.5,198.0,446.78,360.53
2016,2,29,17,0,514.0,51.0,0.8,15.0,148.0,380.52,306.39
2016,2,29,17,15,409.0,40.5,0.75,15.0,102.5,294.74,233.67
2016,2,29,17,30,304.0,30.0,0.7,15.0,57.0,216.16,158.95
2016,2,29,17,45,152.0,15.0,0.7,15.0,28.5,103.57,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,127.0,10.5,1.4,9.5,18.0,10.01,0.0
2016,3,1,7,0,254.0,21.0,1.4,10.0,36.0,16.83,3.58
2016,3,1,7,15,381.0,32.0,1.7,10.5,79.5,24.99,15.98
2016,3,1,7,30,508.0,43.0,2.0,11.0,123.0,32.75,23.56
2016,3,1,7,45,585.0,50.0,2.3,12.0,173.5,36.64,27.3
2016,3,1,8,0,662.0,57.0,2.6,13.0,224.0,40.43,30.75
2016,3,1,8,15,708.5,62.0,2.65,13.5,275.0,46.64,36.29
2016,3,1,8,30,755.0,67.0,2.7,14.0,326.0,48.89,38.18
2016,3,1,8,45,578.0,109.5,2.8,14.5,324.5,85.56,59.63
2016,3,1,9,0,401.0,152.0,2.9,15.0,323.0,138.78,96.34
2016,3,1,9,15,523.5,137.5,3.0,15.5,384.5,168.31,111.86
2016,3,1,9,30,646.0,123.0,3.1,16.0,446.0,208.37,139.58
2016,3,1,9,45,614.0,145.0,3.25,16.5,470.5,255.37,181.55
2016,3,1,10,0,582.0,167.0,3.4,17.0,495.0,298.64,220.51
2016,3,1,10,15,754.5,125.5,3.45,17.0,575.5,351.71,262.69
2016,3,1,10,30,927.0,84.0,3.5,17.0,656.0,425.67,322.68
2016,3,1,10,45,934.5,84.5,3.6,17.5,681.0,472.44,363.16
2016,3,1,11,0,942.0,85.0,3.7,18.0,706.0,517.91,401.64
2016,3,1,11,15,947.0,86.0,3.7,18.0,723.5,561.08,437.93
2016,3,1,11,30,952.0,87.0,3.7,18.0,741.0,602.36,471.91
2016,3,1,11,45,955.5,87.0,3.75,18.0,751.0,639.75,502.4
2016,3,1,12,0,959.0,87.0,3.8,18.0,761.0,674.76,530.55
2016,3,1,12,15,959.5,87.0,3.8,18.0,762.5,705.32,554.76
2016,3,1,12,30,960.0,87.0,3.8,18.0,764.0,733.01,576.51
2016,3,1,12,45,958.0,87.0,3.8,18.0,757.0,756.02,593.79
2016,3,1,13,0,956.0,87.0,3.8,18.0,750.0,775.85,608.33
2016,3,1,13,15,952.5,86.5,3.8,18.0,735.5,790.83,619.48
2016,3,1,13,30,949.0,86.0,3.8,18.0,721.0,802.47,628.36
2016,3,1,13,45,943.5,84.5,3.8,18.0,698.5,808.15,633.11
2016,3,1,14,0,938.0,83.0,3.8,18.0,676.0,810.41,635.58
2016,3,1,14,15,928.0,81.5,3.8,17.5,645.5,805.83,634.49
2016,3,1,14,30,918.0,80.0,3.8,17.0,615.0,797.91,631.15
2016,3,1,14,45,905.5,77.5,3.8,17.0,578.5,783.71,622.14
2016,3,1,15,0,893.0,75.0,3.8,17.0,542.0,766.41,610.95
2016,3,1,15,15,873.0,72.5,3.65,16.5,499.0,740.64,593.99
2016,3,1,15,30,853.0,70.0,3.5,16.0,456.0,717.85,579.17
2016,3,1,15,45,828.0,66.0,3.4,16.0,408.5,681.9,553.32
2016,3,1,16,0,803.0,62.0,3.3,16.0,361.0,644.08,525.66
2016,3,1,16,15,763.0,58.0,2.9,15.0,310.5,594.73,488.91
2016,3,1,16,30,723.0,54.0,2.5,14.0,260.0,544.95,449.66
2016,3,1,16,45,663.0,48.5,2.2,13.5,209.0,481.18,397.14
2016,3,1,17,0,603.0,43.0,1.9,13.0,158.0,419.11,343.84
2016,3,1,17,15,501.0,35.0,1.8,12.0,111.0,333.89,270.61
2016,3,1,17,30,399.0,27.0,1.7,11.0,64.0,261.29,199.13
2016,3,1,17,45,199.5,13.5,1.65,10.5,32.0,124.75,0.0
2016,3,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,43.0,11.0,1.0,10.5,14.0,10.48,0.0
2016,3,2,7,0,86.0,22.0,1.1,11.0,28.0,18.37,6.07
2016,3,2,7,15,142.0,40.0,1.25,11.5,59.0,32.59,22.62
2016,3,2,7,30,198.0,58.0,1.4,12.0,90.0,46.35,35.56
2016,3,2,7,45,224.5,77.0,1.55,12.5,125.5,60.33,48.4
2016,3,2,8,0,251.0,96.0,1.7,13.0,161.0,73.8,60.53
2016,3,2,8,15,271.5,114.0,1.65,13.5,197.0,86.07,71.33
2016,3,2,8,30,292.0,132.0,1.6,14.0,233.0,97.88,81.47
2016,3,2,8,45,540.5,104.0,1.55,15.0,324.0,82.78,55.9
2016,3,2,9,0,789.0,76.0,1.5,16.0,415.0,116.34,62.15
2016,3,2,9,15,811.0,79.0,1.45,16.5,458.5,165.64,96.33
2016,3,2,9,30,833.0,82.0,1.4,17.0,502.0,216.65,137.56
2016,3,2,9,45,846.0,85.5,1.35,17.5,540.0,267.42,181.38
2016,3,2,10,0,859.0,89.0,1.3,18.0,578.0,318.52,225.93
2016,3,2,10,15,871.0,91.0,1.35,18.0,610.0,372.36,272.74
2016,3,2,10,30,883.0,93.0,1.4,18.0,642.0,421.12,314.88
2016,3,2,10,45,888.5,96.0,1.5,18.5,666.5,467.43,353.83
2016,3,2,11,0,894.0,99.0,1.6,19.0,691.0,512.43,390.7
2016,3,2,11,15,750.5,158.0,1.75,19.0,664.0,527.34,404.92
2016,3,2,11,30,607.0,217.0,1.9,19.0,637.0,534.77,412.11
2016,3,2,11,45,546.0,242.5,2.05,19.5,624.5,547.12,421.88
2016,3,2,12,0,485.0,268.0,2.2,20.0,612.0,555.53,428.08
2016,3,2,12,15,697.0,186.0,2.35,20.0,680.5,636.86,492.14
2016,3,2,12,30,909.0,104.0,2.5,20.0,749.0,719.97,556.76
2016,3,2,12,45,739.0,168.5,2.65,20.0,689.5,692.48,535.46
2016,3,2,13,0,569.0,233.0,2.8,20.0,630.0,650.4,503.71
2016,3,2,13,15,540.0,246.5,2.9,19.5,617.0,656.64,510.02
2016,3,2,13,30,511.0,260.0,3.0,19.0,604.0,660.3,514.08
2016,3,2,13,45,500.5,246.0,3.1,19.0,574.5,647.83,506.35
2016,3,2,14,0,490.0,232.0,3.2,19.0,545.0,632.88,496.83
2016,3,2,14,15,406.0,242.5,3.3,18.5,494.0,575.06,454.65
2016,3,2,14,30,322.0,253.0,3.4,18.0,443.0,525.79,417.93
2016,3,2,14,45,417.5,214.0,3.5,17.5,444.0,568.93,455.2
2016,3,2,15,0,513.0,175.0,3.6,17.0,445.0,598.78,482.15
2016,3,2,15,15,494.5,163.0,3.65,16.5,407.0,568.89,461.17
2016,3,2,15,30,476.0,151.0,3.7,16.0,369.0,537.43,438.89
2016,3,2,15,45,453.0,137.5,3.8,15.5,327.5,499.7,411.26
2016,3,2,16,0,430.0,124.0,3.9,15.0,286.0,461.04,382.18
2016,3,2,16,15,367.5,120.0,3.8,14.5,245.0,406.79,338.62
2016,3,2,16,30,305.0,116.0,3.7,14.0,204.0,344.54,287.64
2016,3,2,16,45,280.5,96.0,3.65,13.5,164.5,299.16,249.84
2016,3,2,17,0,256.0,76.0,3.6,13.0,125.0,254.15,210.89
2016,3,2,17,15,189.0,57.0,3.4,12.5,87.5,188.2,152.87
2016,3,2,17,30,122.0,38.0,3.2,12.0,50.0,126.24,95.61
2016,3,2,17,45,61.0,19.0,3.05,12.0,25.0,60.29,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,11.5,12.0,0.9,10.5,12.5,11.44,0.0
2016,3,3,7,0,23.0,24.0,0.9,11.0,25.0,21.66,9.6
2016,3,3,7,15,62.5,43.0,0.95,11.0,52.0,36.36,26.09
2016,3,3,7,30,102.0,62.0,1.0,11.0,79.0,51.41,40.27
2016,3,3,7,45,120.0,83.0,1.1,11.5,110.0,67.4,54.94
2016,3,3,8,0,138.0,104.0,1.2,12.0,141.0,82.92,68.88
2016,3,3,8,15,151.0,124.5,1.15,12.0,172.0,97.64,81.95
2016,3,3,8,30,164.0,145.0,1.1,12.0,203.0,111.91,94.38
2016,3,3,8,45,181.5,165.5,1.1,12.5,238.0,132.59,103.44
2016,3,3,9,0,199.0,186.0,1.1,13.0,273.0,162.49,123.2
2016,3,3,9,15,214.0,205.0,1.0,13.0,307.0,193.08,145.91
2016,3,3,9,30,229.0,224.0,0.9,13.0,341.0,225.33,171.16
2016,3,3,9,45,125.5,220.5,0.85,13.5,285.5,214.03,166.21
2016,3,3,10,0,22.0,217.0,0.8,14.0,230.0,200.33,158.35
2016,3,3,10,15,54.0,252.0,0.7,14.0,285.5,237.99,187.28
2016,3,3,10,30,86.0,287.0,0.6,14.0,341.0,284.23,222.49
2016,3,3,10,45,124.5,304.5,0.55,14.5,386.0,319.91,248.91
2016,3,3,11,0,163.0,322.0,0.5,15.0,431.0,362.4,280.36
2016,3,3,11,15,115.0,319.5,0.7,15.0,397.5,346.65,269.33
2016,3,3,11,30,67.0,317.0,0.9,15.0,364.0,326.43,254.61
2016,3,3,11,45,68.0,321.0,1.15,15.5,369.0,336.03,262.37
2016,3,3,12,0,69.0,325.0,1.4,16.0,374.0,345.54,269.78
2016,3,3,12,15,57.5,317.5,1.6,16.0,358.5,336.08,262.88
2016,3,3,12,30,46.0,310.0,1.8,16.0,343.0,325.51,255.09
2016,3,3,12,45,34.5,289.5,2.0,16.0,314.5,301.37,236.73
2016,3,3,13,0,23.0,269.0,2.2,16.0,286.0,270.72,213.11
2016,3,3,13,15,23.0,263.5,1.95,16.0,280.0,266.95,210.24
2016,3,3,13,30,23.0,258.0,1.7,16.0,274.0,263.08,207.22
2016,3,3,13,45,40.5,270.0,1.45,16.0,297.0,298.24,235.04
2016,3,3,14,0,58.0,282.0,1.2,16.0,320.0,327.37,257.68
2016,3,3,14,15,47.0,261.5,1.1,16.0,291.5,300.18,236.55
2016,3,3,14,30,36.0,241.0,1.0,16.0,263.0,272.41,215.13
2016,3,3,14,45,36.0,227.5,0.95,16.0,248.0,260.4,206.33
2016,3,3,15,0,36.0,214.0,0.9,16.0,233.0,248.17,197.24
2016,3,3,15,15,19.0,182.5,0.8,15.5,192.5,193.11,153.79
2016,3,3,15,30,2.0,151.0,0.7,15.0,152.0,148.54,118.04
2016,3,3,15,45,10.5,146.0,0.6,15.0,150.5,151.21,120.94
2016,3,3,16,0,19.0,141.0,0.5,15.0,149.0,154.07,123.74
2016,3,3,16,15,13.0,122.5,0.5,14.5,128.0,131.65,105.6
