Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,30,7.0,104.0,0.5,14.0,107.0,109.39,87.3
2016,3,3,16,45,3.5,84.5,0.55,14.0,86.0,87.59,68.91
2016,3,3,17,0,0.0,65.0,0.6,14.0,65.0,65.65,50.07
2016,3,3,17,15,0.0,45.5,0.65,13.5,45.5,45.3,32.46
2016,3,3,17,30,0.0,26.0,0.7,13.0,26.0,24.15,13.86
2016,3,3,17,45,0.0,13.0,0.75,13.0,13.0,12.06,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,0.95,11.5,10.5,10.01,0.0
2016,3,4,7,0,0.0,21.0,1.0,12.0,21.0,19.5,8.93
2016,3,4,7,15,9.0,41.0,1.1,12.5,42.5,36.96,26.57
2016,3,4,7,30,18.0,61.0,1.2,13.0,64.0,52.71,41.16
2016,3,4,7,45,26.5,81.5,1.3,13.5,88.0,69.12,56.06
2016,3,4,8,0,35.0,102.0,1.4,14.0,112.0,85.17,70.35
2016,3,4,8,15,42.5,122.0,1.5,14.0,136.0,100.52,83.87
2016,3,4,8,30,50.0,142.0,1.6,14.0,160.0,115.53,96.86
2016,3,4,8,45,36.0,154.5,1.75,14.5,168.5,128.07,101.64
2016,3,4,9,0,22.0,167.0,1.9,15.0,177.0,147.49,117.06
2016,3,4,9,15,20.5,179.5,2.05,15.5,189.5,160.67,127.24
2016,3,4,9,30,19.0,192.0,2.2,16.0,202.0,173.59,137.27
2016,3,4,9,45,40.5,222.0,2.35,16.5,245.5,200.09,157.37
2016,3,4,10,0,62.0,252.0,2.5,17.0,289.0,234.89,184.15
2016,3,4,10,15,32.5,215.5,2.6,17.0,235.0,201.55,158.29
2016,3,4,10,30,3.0,179.0,2.7,17.0,181.0,165.0,129.44
2016,3,4,10,45,1.5,162.5,2.85,17.0,163.5,150.39,117.61
2016,3,4,11,0,0.0,146.0,3.0,17.0,146.0,135.2,105.26
2016,3,4,11,15,2.5,170.5,2.9,17.0,172.5,159.04,124.37
2016,3,4,11,30,5.0,195.0,2.8,17.0,199.0,183.26,143.59
2016,3,4,11,45,2.5,142.0,2.7,17.0,144.0,133.64,103.69
2016,3,4,12,0,0.0,89.0,2.6,17.0,89.0,83.03,62.68
2016,3,4,12,15,0.0,87.5,2.6,17.0,87.5,81.63,61.58
2016,3,4,12,30,0.0,86.0,2.6,17.0,86.0,80.23,60.43
2016,3,4,12,45,0.0,108.0,2.6,17.0,108.0,100.84,77.23
2016,3,4,13,0,0.0,130.0,2.6,17.0,130.0,121.6,94.08
2016,3,4,13,15,0.0,127.0,2.7,16.5,127.0,118.87,92.09
2016,3,4,13,30,0.0,124.0,2.8,16.0,124.0,116.11,90.13
2016,3,4,13,45,3.0,159.5,2.9,16.0,161.5,152.64,120.0
2016,3,4,14,0,6.0,195.0,3.0,16.0,199.0,190.15,150.46
2016,3,4,14,15,88.0,236.5,2.95,15.5,289.5,305.43,245.48
2016,3,4,14,30,170.0,278.0,2.9,15.0,380.0,427.5,343.39
2016,3,4,14,45,85.0,150.0,2.9,15.0,201.0,223.55,181.13
2016,3,4,15,0,0.0,22.0,2.9,15.0,22.0,20.44,11.6
2016,3,4,15,15,56.0,112.5,2.55,14.5,138.5,153.68,125.18
2016,3,4,15,30,112.0,203.0,2.2,14.0,255.0,309.46,253.13
2016,3,4,15,45,56.0,104.5,1.85,14.0,130.5,145.3,118.27
2016,3,4,16,0,0.0,6.0,1.5,14.0,6.0,5.56,0.0
2016,3,4,16,15,0.0,5.0,1.35,13.5,5.0,4.63,0.0
2016,3,4,16,30,0.0,4.0,1.2,13.0,4.0,3.7,0.0
2016,3,4,16,45,0.0,3.0,1.05,13.0,3.0,2.78,0.0
2016,3,4,17,0,0.0,2.0,0.9,13.0,2.0,1.85,0.0
2016,3,4,17,15,0.0,1.5,1.0,13.0,1.5,1.39,0.0
2016,3,4,17,30,0.0,1.0,1.1,13.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,1.2,13.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.5,2.9,12.5,2.5,2.38,0.0
2016,3,5,7,0,0.0,5.0,3.2,13.0,5.0,4.62,0.0
2016,3,5,7,15,0.0,10.0,3.3,13.0,10.0,9.26,2.43
2016,3,5,7,30,0.0,15.0,3.4,13.0,15.0,13.89,6.74
2016,3,5,7,45,0.0,20.5,3.55,13.5,20.5,19.0,11.41
2016,3,5,8,0,0.0,26.0,3.7,14.0,26.0,24.11,16.03
2016,3,5,8,15,0.0,32.0,3.85,14.0,32.0,29.7,21.04
2016,3,5,8,30,0.0,38.0,4.0,14.0,38.0,35.28,25.99
2016,3,5,8,45,17.0,107.0,4.2,14.5,114.5,97.46,76.69
2016,3,5,9,0,34.0,176.0,4.4,15.0,191.0,149.22,118.33
2016,3,5,9,15,49.0,199.5,4.5,15.0,224.0,173.76,137.36
2016,3,5,9,30,64.0,223.0,4.6,15.0,257.0,200.25,158.18
2016,3,5,9,45,39.5,216.5,4.7,15.5,238.0,196.11,155.36
2016,3,5,10,0,15.0,210.0,4.8,16.0,219.0,192.95,153.13
2016,3,5,10,15,8.0,189.5,4.9,16.0,194.5,175.04,138.59
2016,3,5,10,30,1.0,169.0,5.0,16.0,170.0,155.47,122.62
2016,3,5,10,45,7.0,201.0,5.15,16.5,206.0,187.1,147.8
2016,3,5,11,0,13.0,233.0,5.3,17.0,242.0,219.49,173.33
2016,3,5,11,15,9.5,215.5,5.4,17.0,222.0,203.44,160.34
2016,3,5,11,30,6.0,198.0,5.5,17.0,202.0,186.62,146.76
2016,3,5,11,45,3.0,175.0,5.6,17.5,177.5,164.4,128.57
2016,3,5,12,0,0.0,152.0,5.7,18.0,153.0,141.62,109.93
2016,3,5,12,15,43.0,247.5,5.6,18.0,279.5,261.49,206.58
2016,3,5,12,30,86.0,343.0,5.5,18.0,406.0,385.02,303.79
2016,3,5,12,45,265.5,315.5,5.4,18.0,505.5,501.51,397.57
2016,3,5,13,0,445.0,288.0,5.3,18.0,605.0,621.65,492.34
2016,3,5,13,15,452.5,276.0,5.2,17.5,592.5,628.12,498.49
2016,3,5,13,30,460.0,264.0,5.1,17.0,580.0,632.79,503.78
2016,3,5,13,45,287.5,286.0,5.05,17.0,481.5,523.17,417.4
2016,3,5,14,0,115.0,308.0,5.0,17.0,383.0,399.76,318.44
2016,3,5,14,15,57.5,233.5,5.4,16.5,271.0,278.71,223.4
2016,3,5,14,30,0.0,159.0,5.8,16.0,159.0,151.09,119.42
2016,3,5,14,45,0.0,135.5,6.2,16.0,135.5,128.26,101.08
2016,3,5,15,0,0.0,112.0,6.6,16.0,112.0,105.38,82.45
2016,3,5,15,15,0.0,63.0,6.95,15.5,63.0,58.62,43.76
2016,3,5,15,30,0.0,14.0,7.3,15.0,14.0,12.99,5.38
2016,3,5,15,45,0.0,10.5,7.65,14.5,10.5,9.74,2.65
2016,3,5,16,0,0.0,7.0,8.0,14.0,7.0,6.49,0.0
2016,3,5,16,15,0.0,6.0,8.05,14.0,6.0,5.56,0.0
2016,3,5,16,30,0.0,5.0,8.1,14.0,5.0,4.63,0.0
2016,3,5,16,45,0.0,4.0,8.15,14.0,4.0,3.7,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.77,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,45,78.0,17.5,1.65,9.0,24.0,16.68,0.0
2016,3,6,7,0,156.0,35.0,1.7,10.0,48.0,27.51,16.64
2016,3,6,7,15,270.5,50.0,1.95,10.0,91.5,38.55,28.45
2016,3,6,7,30,385.0,65.0,2.2,10.0,135.0,49.17,38.6
2016,3,6,7,45,467.0,74.0,2.5,10.5,185.5,56.17,45.18
2016,3,6,8,0,549.0,83.0,2.8,11.0,236.0,60.7,49.31
2016,3,6,8,15,599.5,90.0,2.9,11.0,286.0,63.31,51.65
2016,3,6,8,30,650.0,97.0,3.0,11.0,336.0,65.86,53.84
2016,3,6,8,45,691.0,100.5,3.2,11.5,385.0,96.83,59.13
2016,3,6,9,0,732.0,104.0,3.4,12.0,434.0,143.35,85.4
2016,3,6,9,15,366.0,117.5,3.5,12.0,282.5,142.61,98.73
2016,3,6,9,30,0.0,131.0,3.6,12.0,131.0,119.63,95.59
2016,3,6,9,45,0.0,106.0,3.7,12.5,106.0,98.19,77.31
2016,3,6,10,0,0.0,81.0,3.8,13.0,81.0,75.47,58.02
2016,3,6,10,15,200.0,173.0,3.85,13.0,301.5,218.68,172.56
2016,3,6,10,30,400.0,265.0,3.9,13.0,522.0,387.3,305.75
2016,3,6,10,45,423.5,268.5,4.0,13.0,549.5,421.04,333.7
2016,3,6,11,0,447.0,272.0,4.1,13.0,577.0,458.65,364.91
2016,3,6,11,15,343.0,307.0,4.1,13.0,544.5,457.71,364.97
2016,3,6,11,30,239.0,342.0,4.1,13.0,512.0,447.36,356.78
2016,3,6,11,45,124.5,283.5,4.15,13.5,372.0,338.73,270.98
2016,3,6,12,0,10.0,225.0,4.2,14.0,232.0,215.6,171.16
2016,3,6,12,15,144.5,285.5,4.3,14.0,390.5,368.21,295.5
2016,3,6,12,30,279.0,346.0,4.4,14.0,549.0,530.17,422.97
2016,3,6,12,45,285.5,341.0,4.5,14.0,547.0,541.89,432.24
2016,3,6,13,0,292.0,336.0,4.6,14.0,545.0,552.78,441.54
2016,3,6,13,15,287.0,332.0,4.6,14.0,534.0,555.09,443.8
2016,3,6,13,30,282.0,328.0,4.6,14.0,523.0,556.13,445.15
2016,3,6,13,45,157.5,297.0,4.7,14.0,405.5,426.19,342.96
2016,3,6,14,0,33.0,266.0,4.8,14.0,288.0,291.39,233.81
2016,3,6,14,15,42.0,262.5,4.8,13.5,289.0,297.61,240.25
2016,3,6,14,30,51.0,259.0,4.8,13.0,290.0,303.93,246.55
2016,3,6,14,45,37.5,233.5,4.8,13.0,256.0,268.22,217.86
2016,3,6,15,0,24.0,208.0,4.8,13.0,222.0,222.12,180.46
2016,3,6,15,15,12.0,161.0,4.7,12.5,168.0,164.89,133.69
2016,3,6,15,30,0.0,114.0,4.6,12.0,114.0,108.24,86.47
2016,3,6,15,45,0.0,98.0,4.5,12.0,98.0,92.6,73.53
2016,3,6,16,0,0.0,82.0,4.4,12.0,82.0,76.9,60.39
2016,3,6,16,15,0.0,70.5,4.2,11.5,70.5,65.73,51.09
2016,3,6,16,30,0.0,59.0,4.0,11.0,59.0,54.86,41.9
2016,3,6,16,45,0.0,47.5,3.85,10.5,47.5,44.14,32.67
2016,3,6,17,0,0.0,36.0,3.7,10.0,36.0,33.42,23.3
2016,3,6,17,15,0.0,25.5,3.7,10.0,25.5,23.65,14.6
2016,3,6,17,30,0.0,15.0,3.7,10.0,15.0,13.9,5.87
2016,3,6,17,45,0.0,7.5,3.75,10.0,7.5,6.94,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,6,45,33.0,15.5,2.2,6.5,18.0,13.73,0.0
2016,3,7,7,0,66.0,31.0,2.3,7.0,36.0,26.72,16.72
2016,3,7,7,15,96.5,51.0,2.4,7.0,65.5,42.74,32.64
2016,3,7,7,30,127.0,71.0,2.5,7.0,95.0,58.33,47.41
2016,3,7,7,45,145.0,92.5,2.7,7.5,127.5,74.48,62.36
2016,3,7,8,0,163.0,114.0,2.9,8.0,160.0,90.15,76.56
2016,3,7,8,15,175.5,134.0,3.05,8.0,192.5,104.36,89.33
2016,3,7,8,30,188.0,154.0,3.2,8.0,225.0,118.13,101.49
2016,3,7,8,45,141.5,175.5,3.35,8.5,232.5,142.46,112.98
2016,3,7,9,0,95.0,197.0,3.5,9.0,240.0,170.92,136.35
2016,3,7,9,15,47.5,178.5,3.55,9.0,200.0,159.41,128.22
2016,3,7,9,30,0.0,160.0,3.6,9.0,160.0,144.26,117.34
2016,3,7,9,45,5.0,179.5,3.65,9.5,182.5,163.09,132.39
2016,3,7,10,0,10.0,199.0,3.7,10.0,205.0,182.58,147.86
2016,3,7,10,15,59.5,251.5,3.75,10.0,290.0,241.52,195.1
2016,3,7,10,30,109.0,304.0,3.8,10.0,375.0,309.94,249.87
2016,3,7,10,45,58.5,256.5,3.85,10.0,295.0,255.9,206.73
2016,3,7,11,0,8.0,209.0,3.9,10.0,215.0,195.95,157.98
2016,3,7,11,15,17.5,246.0,3.95,10.0,259.0,235.29,190.12
2016,3,7,11,30,27.0,283.0,4.0,10.0,303.0,275.76,222.78
2016,3,7,11,45,53.5,313.5,4.05,10.0,353.5,322.17,260.29
2016,3,7,12,0,80.0,344.0,4.1,10.0,404.0,371.72,300.08
2016,3,7,12,15,101.0,351.0,4.1,10.0,426.0,397.97,321.24
2016,3,7,12,30,122.0,358.0,4.1,10.0,448.0,429.43,346.53
2016,3,7,12,45,196.0,350.5,4.2,10.0,493.0,482.83,390.52
2016,3,7,13,0,270.0,343.0,4.3,10.0,538.0,544.83,440.83
2016,3,7,13,15,352.0,313.5,4.3,10.0,562.0,587.06,475.95
2016,3,7,13,30,434.0,284.0,4.3,10.0,586.0,637.08,516.87
2016,3,7,13,45,256.0,293.0,4.3,10.0,470.0,508.51,414.19
2016,3,7,14,0,78.0,302.0,4.3,10.0,354.0,365.0,297.02
2016,3,7,14,15,127.0,293.5,4.2,10.0,373.5,408.34,333.92
2016,3,7,14,30,176.0,285.0,4.1,10.0,393.0,441.86,362.35
2016,3,7,14,45,88.0,159.5,4.0,10.0,213.5,237.19,196.17
2016,3,7,15,0,0.0,34.0,3.9,10.0,34.0,31.6,21.46
2016,3,7,15,15,0.0,40.5,3.65,10.0,40.5,37.65,26.79
2016,3,7,15,30,0.0,47.0,3.4,10.0,47.0,43.69,32.08
2016,3,7,15,45,321.0,76.0,3.15,10.0,203.0,336.62,287.88
2016,3,7,16,0,642.0,105.0,2.9,10.0,359.0,603.2,504.44
2016,3,7,16,15,597.0,98.0,2.4,9.5,309.5,549.74,459.63
2016,3,7,16,30,552.0,91.0,1.9,9.0,260.0,496.34,415.9
2016,3,7,16,45,506.5,78.5,1.45,8.5,212.0,437.27,366.56
2016,3,7,17,0,461.0,66.0,1.0,8.0,164.0,379.39,316.44
2016,3,7,17,15,363.5,54.0,1.0,7.5,118.0,293.55,243.11
2016,3,7,17,30,266.0,42.0,1.0,7.0,72.0,217.38,174.58
2016,3,7,17,45,133.0,21.0,1.05,7.0,36.0,109.95,59.75
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,45,174.5,15.0,1.2,4.0,31.5,11.74,0.0
2016,3,8,7,0,349.0,30.0,1.3,5.0,63.0,23.82,14.8
2016,3,8,7,15,454.0,40.0,1.2,5.5,110.5,30.67,22.11
2016,3,8,7,30,559.0,50.0,1.1,6.0,158.0,37.23,28.5
2016,3,8,7,45,611.5,58.5,1.05,6.5,208.5,42.11,33.16
2016,3,8,8,0,664.0,67.0,1.0,7.0,259.0,46.77,37.43
2016,3,8,8,15,704.5,72.5,0.95,7.5,309.5,48.82,39.2
2016,3,8,8,30,745.0,78.0,0.9,8.0,360.0,56.2,45.73
2016,3,8,8,45,753.5,88.5,0.9,9.0,405.0,97.62,55.47
2016,3,8,9,0,762.0,99.0,0.9,10.0,450.0,149.84,88.87
2016,3,8,9,15,783.0,102.5,1.05,10.0,493.0,204.34,131.79
2016,3,8,9,30,804.0,106.0,1.2,10.0,536.0,254.89,175.37
2016,3,8,9,45,604.5,172.5,1.35,10.5,509.0,297.01,220.27
2016,3,8,10,0,405.0,239.0,1.5,11.0,482.0,325.53,251.27
2016,3,8,10,15,632.5,176.5,1.65,11.0,578.0,376.73,290.82
2016,3,8,10,30,860.0,114.0,1.8,11.0,674.0,452.12,351.33
2016,3,8,10,45,872.0,113.0,1.95,11.5,699.0,497.76,390.2
2016,3,8,11,0,884.0,112.0,2.1,12.0,724.0,542.63,427.67
2016,3,8,11,15,627.0,214.5,2.1,12.0,654.5,533.52,421.8
2016,3,8,11,30,370.0,317.0,2.1,12.0,585.0,503.56,398.07
2016,3,8,11,45,239.5,336.5,2.15,12.0,511.0,458.24,363.26
2016,3,8,12,0,109.0,356.0,2.2,12.0,437.0,401.93,318.67
2016,3,8,12,15,61.0,301.5,2.15,12.0,347.0,325.08,258.8
2016,3,8,12,30,13.0,247.0,2.1,12.0,257.0,240.4,191.33
2016,3,8,12,45,6.5,156.5,2.05,12.0,161.5,151.18,119.77
2016,3,8,13,0,0.0,66.0,2.0,12.0,66.0,61.53,45.99
2016,3,8,13,15,9.0,160.5,2.1,11.5,167.0,157.57,125.89
2016,3,8,13,30,18.0,255.0,2.2,11.0,268.0,256.61,206.37
2016,3,8,13,45,101.5,286.0,2.35,11.0,353.5,363.33,293.65
2016,3,8,14,0,185.0,317.0,2.5,11.0,439.0,475.43,383.05
2016,3,8,14,15,109.0,282.0,2.5,10.5,353.5,371.98,301.42
2016,3,8,14,30,33.0,247.0,2.5,10.0,268.0,276.71,224.69
2016,3,8,14,45,101.5,249.0,2.5,10.0,306.5,336.01,275.48
2016,3,8,15,0,170.0,251.0,2.5,10.0,345.0,406.03,333.49
2016,3,8,15,15,101.0,219.5,2.2,9.5,274.5,307.52,253.55
2016,3,8,15,30,32.0,188.0,1.9,9.0,204.0,220.98,181.95
2016,3,8,15,45,49.0,176.0,1.65,9.0,197.0,222.68,184.56
2016,3,8,16,0,66.0,164.0,1.4,9.0,190.0,223.85,186.3
2016,3,8,16,15,59.0,143.5,1.25,8.5,164.5,196.89,164.27
2016,3,8,16,30,52.0,123.0,1.1,8.0,139.0,169.88,141.86
2016,3,8,16,45,43.0,101.5,0.95,8.0,113.5,140.21,116.41
2016,3,8,17,0,34.0,80.0,0.8,8.0,88.0,110.48,90.44
2016,3,8,17,15,20.0,59.5,0.8,7.5,64.0,79.21,62.8
2016,3,8,17,30,6.0,39.0,0.8,7.0,40.0,43.39,31.01
2016,3,8,17,45,3.0,19.5,0.85,7.0,20.0,19.56,7.06
2016,3,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,158.0,16.0,1.75,8.0,31.5,12.49,0.0
2016,3,9,7,0,316.0,32.0,1.9,8.0,63.0,25.42,16.19
2016,3,9,7,15,416.5,42.0,1.95,8.0,108.5,32.17,23.25
2016,3,9,7,30,517.0,52.0,2.0,8.0,154.0,38.62,29.53
2016,3,9,7,45,258.5,54.0,2.15,8.5,105.0,38.81,29.85
2016,3,9,8,0,0.0,56.0,2.3,9.0,56.0,52.06,41.9
2016,3,9,8,15,0.0,67.0,2.35,9.0,67.0,62.33,51.16
2016,3,9,8,30,0.0,78.0,2.4,9.0,78.0,72.26,59.99
2016,3,9,8,45,58.0,141.0,2.45,9.5,168.0,122.64,97.89
2016,3,9,9,0,116.0,204.0,2.5,10.0,258.0,173.68,136.87
2016,3,9,9,15,58.0,160.0,2.5,10.5,187.0,148.06,117.34
2016,3,9,9,30,0.0,116.0,2.5,11.0,116.0,106.82,85.02
2016,3,9,9,45,119.0,196.0,2.5,11.5,268.0,198.54,156.78
2016,3,9,10,0,238.0,276.0,2.5,12.0,420.0,307.91,242.03
2016,3,9,10,15,149.5,283.5,2.55,12.5,375.5,297.23,235.45
2016,3,9,10,30,61.0,291.0,2.6,13.0,331.0,281.08,223.59
2016,3,9,10,45,68.0,306.0,2.65,13.5,352.5,302.73,240.38
2016,3,9,11,0,75.0,321.0,2.7,14.0,374.0,325.12,257.51
2016,3,9,11,15,132.5,338.0,2.7,14.5,434.0,376.45,297.33
2016,3,9,11,30,190.0,355.0,2.7,15.0,494.0,434.21,341.66
2016,3,9,11,45,121.0,342.0,2.75,15.5,431.0,391.39,307.67
2016,3,9,12,0,52.0,329.0,2.8,16.0,368.0,340.67,267.35
2016,3,9,12,15,51.5,329.0,2.8,16.0,367.5,344.8,270.81
2016,3,9,12,30,51.0,329.0,2.8,16.0,367.0,348.73,273.94
2016,3,9,12,45,44.0,317.5,2.8,16.5,350.0,336.57,264.08
2016,3,9,13,0,37.0,306.0,2.8,17.0,333.0,323.63,253.69
2016,3,9,13,15,33.5,294.5,2.8,17.0,318.5,312.71,245.45
2016,3,9,13,30,30.0,283.0,2.8,17.0,304.0,301.31,236.83
2016,3,9,13,45,15.0,222.0,2.8,17.0,233.0,223.02,175.44
2016,3,9,14,0,0.0,161.0,2.8,17.0,162.0,152.07,118.76
2016,3,9,14,15,7.0,189.5,2.75,17.0,194.5,186.2,146.75
2016,3,9,14,30,14.0,218.0,2.7,17.0,227.0,221.49,175.35
2016,3,9,14,45,31.0,225.0,2.65,17.0,243.0,253.74,201.82
2016,3,9,15,0,48.0,232.0,2.6,17.0,259.0,277.78,221.74
2016,3,9,15,15,30.0,202.0,2.4,16.5,218.5,232.54,185.98
2016,3,9,15,30,12.0,172.0,2.2,16.0,178.0,177.89,142.18
2016,3,9,15,45,6.0,128.0,2.0,16.0,131.0,127.94,101.59
2016,3,9,16,0,0.0,84.0,1.8,16.0,84.0,78.8,60.9
2016,3,9,16,15,0.0,73.0,1.6,15.5,73.0,68.15,52.27
2016,3,9,16,30,0.0,62.0,1.4,15.0,62.0,57.66,43.6
2016,3,9,16,45,0.0,50.5,1.25,14.5,50.5,46.93,34.56
2016,3,9,17,0,0.0,39.0,1.1,14.0,39.0,36.22,25.36
2016,3,9,17,15,0.0,28.5,1.1,13.5,28.5,26.44,16.83
2016,3,9,17,30,0.0,18.0,1.1,13.0,18.0,16.68,8.22
2016,3,9,17,45,0.0,10.0,1.1,12.5,10.0,9.26,0.59
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.91,0.0
2016,3,9,18,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,10,6,45,17.0,17.5,2.2,10.0,19.5,16.14,0.75
2016,3,10,7,0,34.0,35.0,2.4,11.0,39.0,31.16,21.06
2016,3,10,7,15,54.5,56.5,2.55,11.5,66.0,47.05,36.09
2016,3,10,7,30,75.0,78.0,2.7,12.0,93.0,63.52,51.25
2016,3,10,7,45,86.5,100.0,2.85,12.5,122.0,79.81,65.98
2016,3,10,8,0,98.0,122.0,3.0,13.0,151.0,95.59,79.94
2016,3,10,8,15,107.5,142.5,3.25,13.5,180.0,109.93,92.34
2016,3,10,8,30,117.0,163.0,3.5,14.0,209.0,124.65,104.84
2016,3,10,8,45,225.5,174.5,3.8,14.5,276.5,143.76,107.86
2016,3,10,9,0,334.0,186.0,4.1,15.0,344.0,181.14,131.17
2016,3,10,9,15,255.5,216.5,4.25,15.5,344.0,212.05,159.13
2016,3,10,9,30,177.0,247.0,4.4,16.0,344.0,240.65,185.72
2016,3,10,9,45,103.5,244.5,4.55,16.5,302.0,237.42,185.85
2016,3,10,10,0,30.0,242.0,4.7,17.0,260.0,220.11,173.7
2016,3,10,10,15,252.5,245.0,4.75,17.0,411.5,301.59,235.45
2016,3,10,10,30,475.0,248.0,4.8,17.0,563.0,410.35,320.14
2016,3,10,10,45,396.0,284.0,4.85,17.0,553.0,432.02,338.99
2016,3,10,11,0,317.0,320.0,4.9,17.0,543.0,444.05,349.45
2016,3,10,11,15,238.5,339.5,4.8,17.0,509.5,436.64,343.9
2016,3,10,11,30,160.0,359.0,4.7,17.0,476.0,421.22,331.48
2016,3,10,11,45,160.0,362.5,4.65,17.5,480.5,434.69,341.47
2016,3,10,12,0,160.0,366.0,4.6,18.0,485.0,447.75,350.95
2016,3,10,12,15,137.0,365.0,4.5,17.5,467.0,440.49,345.72
2016,3,10,12,30,114.0,364.0,4.4,17.0,449.0,427.25,335.89
2016,3,10,12,45,60.5,286.0,4.35,17.0,331.0,318.32,251.12
2016,3,10,13,0,7.0,208.0,4.3,17.0,213.0,200.92,157.59
2016,3,10,13,15,34.5,264.0,4.1,17.0,288.5,283.13,223.67
2016,3,10,13,30,62.0,320.0,3.9,17.0,364.0,364.31,287.47
2016,3,10,13,45,31.0,224.0,3.7,17.0,246.0,244.49,193.18
2016,3,10,14,0,0.0,128.0,3.5,17.0,128.0,120.15,93.03
2016,3,10,14,15,0.0,86.5,3.25,16.5,86.5,80.64,61.19
2016,3,10,14,30,0.0,45.0,3.0,16.0,45.0,41.88,29.35
2016,3,10,14,45,0.0,49.5,2.75,16.0,49.5,46.06,32.94
2016,3,10,15,0,0.0,54.0,2.5,16.0,54.0,50.24,36.52
2016,3,10,15,15,0.0,67.5,2.25,16.0,67.5,62.82,47.14
2016,3,10,15,30,0.0,81.0,2.0,16.0,81.0,75.42,57.79
2016,3,10,15,45,0.0,61.5,1.75,16.0,61.5,57.2,42.7
2016,3,10,16,0,0.0,42.0,1.5,16.0,42.0,39.01,27.51
2016,3,10,16,15,0.0,36.5,1.3,15.5,36.5,33.89,23.31
2016,3,10,16,30,0.0,31.0,1.1,15.0,31.0,28.76,19.04
2016,3,10,16,45,0.0,25.0,0.95,14.5,25.0,23.18,14.3
2016,3,10,17,0,0.0,19.0,0.8,14.0,19.0,17.61,9.48
2016,3,10,17,15,0.0,14.0,0.9,13.5,14.0,12.97,5.4
2016,3,10,17,30,0.0,9.0,1.0,13.0,9.0,8.33,1.3
2016,3,10,17,45,0.0,5.0,1.1,13.0,5.0,4.62,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,1.25,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,3.9,11.0,4.0,3.7,0.0
2016,3,11,7,0,0.0,8.0,4.1,11.0,8.0,7.4,0.74
2016,3,11,7,15,0.0,13.0,4.25,11.0,13.0,12.04,5.09
2016,3,11,7,30,0.0,18.0,4.4,11.0,18.0,16.68,9.42
2016,3,11,7,45,0.0,24.0,4.6,11.0,24.0,22.25,14.55
2016,3,11,8,0,0.0,30.0,4.8,11.0,30.0,27.83,19.63
2016,3,11,8,15,0.0,35.5,4.7,10.5,35.5,32.95,24.29
2016,3,11,8,30,0.0,41.0,4.6,10.0,41.0,38.08,27.42
2016,3,11,8,45,0.0,76.5,4.55,10.0,76.5,71.21,55.83
2016,3,11,9,0,0.0,112.0,4.5,10.0,112.0,102.46,82.26
2016,3,11,9,15,1.0,140.0,4.6,10.0,140.5,127.08,102.74
2016,3,11,9,30,2.0,168.0,4.7,10.0,169.0,151.9,123.21
2016,3,11,9,45,1.0,102.0,4.8,10.5,102.5,95.01,75.06
2016,3,11,10,0,0.0,36.0,4.9,11.0,36.0,33.49,22.87
2016,3,11,10,15,2.5,114.5,5.0,11.0,116.5,107.2,84.88
2016,3,11,10,30,5.0,193.0,5.1,11.0,197.0,178.73,143.97
2016,3,11,10,45,161.5,258.5,5.25,11.5,373.0,305.48,246.66
2016,3,11,11,0,318.0,324.0,5.4,12.0,549.0,449.66,361.63
2016,3,11,11,15,159.0,194.5,5.5,12.0,307.0,265.68,215.26
2016,3,11,11,30,0.0,65.0,5.6,12.0,65.0,60.61,45.18
2016,3,11,11,45,25.5,199.0,5.75,12.5,218.5,201.4,161.66
2016,3,11,12,0,51.0,333.0,5.9,13.0,372.0,344.37,276.35
2016,3,11,12,15,79.5,349.5,5.85,13.0,409.5,383.95,308.1
2016,3,11,12,30,108.0,366.0,5.8,13.0,447.0,425.46,341.46
2016,3,11,12,45,293.5,325.5,5.75,13.0,543.0,539.79,435.66
2016,3,11,13,0,479.0,285.0,5.7,13.0,639.0,657.56,530.74
2016,3,11,13,15,284.0,311.0,5.7,13.0,520.0,538.42,434.9
2016,3,11,13,30,89.0,337.0,5.7,13.0,401.0,403.31,324.53
2016,3,11,13,45,507.0,214.0,5.7,13.0,558.5,640.86,522.96
2016,3,11,14,0,925.0,91.0,5.7,13.0,716.0,849.45,686.08
2016,3,11,14,15,689.0,165.5,5.8,12.5,619.5,752.98,614.52
2016,3,11,14,30,453.0,240.0,5.9,12.0,523.0,640.2,524.53
2016,3,11,14,45,442.0,226.5,6.0,11.5,489.5,618.56,510.35
2016,3,11,15,0,431.0,213.0,6.1,11.0,456.0,595.04,494.14
2016,3,11,15,15,225.0,197.5,5.95,10.5,324.0,402.87,337.05
2016,3,11,15,30,19.0,182.0,5.8,10.0,192.0,193.88,159.66
2016,3,11,15,45,9.5,117.0,5.65,10.0,122.0,118.94,96.76
2016,3,11,16,0,0.0,52.0,5.5,10.0,52.0,48.33,36.21
2016,3,11,16,15,0.0,45.0,5.2,9.5,45.0,41.8,30.75
2016,3,11,16,30,0.0,38.0,4.9,9.0,38.0,35.28,25.19
2016,3,11,16,45,0.0,31.0,4.6,9.0,31.0,28.76,19.51
2016,3,11,17,0,0.0,24.0,4.3,9.0,24.0,22.25,13.76
2016,3,11,17,15,177.5,33.0,4.1,8.5,55.5,159.01,133.67
2016,3,11,17,30,355.0,42.0,3.9,8.0,87.0,268.14,220.89
2016,3,11,17,45,197.0,27.5,3.75,8.0,50.5,157.65,110.56
2016,3,11,18,0,39.0,13.0,3.6,8.0,14.0,30.02,0.0
2016,3,11,18,15,19.5,6.5,3.55,7.5,7.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,54.5,22.5,2.6,7.5,28.5,18.74,6.43
2016,3,12,7,0,109.0,45.0,2.9,8.0,57.0,36.3,26.2
2016,3,12,7,15,166.0,65.5,3.05,8.0,95.5,51.77,41.0
2016,3,12,7,30,223.0,86.0,3.2,8.0,134.0,66.71,55.05
2016,3,12,7,45,261.5,105.0,3.4,8.0,175.5,80.05,67.4
2016,3,12,8,0,300.0,124.0,3.6,8.0,217.0,92.89,79.06
2016,3,12,8,15,354.0,130.5,3.7,8.0,258.5,90.91,77.14
2016,3,12,8,30,408.0,137.0,3.8,8.0,300.0,100.34,76.78
2016,3,12,8,45,362.0,165.5,3.95,8.5,323.5,150.31,110.12
2016,3,12,9,0,316.0,194.0,4.1,9.0,347.0,188.45,140.8
2016,3,12,9,15,225.0,223.5,4.2,9.5,337.0,220.89,171.41
2016,3,12,9,30,134.0,253.0,4.3,10.0,327.0,237.51,188.95
2016,3,12,9,45,132.5,271.0,4.4,10.5,349.0,262.06,209.29
2016,3,12,10,0,131.0,289.0,4.5,11.0,371.0,286.57,229.4
2016,3,12,10,15,111.5,301.0,4.45,11.0,373.0,303.61,243.84
2016,3,12,10,30,92.0,313.0,4.4,11.0,375.0,313.89,252.46
2016,3,12,10,45,74.5,315.0,4.35,11.0,366.5,314.94,253.43
2016,3,12,11,0,57.0,317.0,4.3,11.0,358.0,314.06,252.66
2016,3,12,11,15,76.5,335.5,4.35,11.0,391.5,346.43,278.66
2016,3,12,11,30,96.0,354.0,4.4,11.0,425.0,380.59,305.96
2016,3,12,11,45,146.5,363.0,4.5,11.5,473.0,428.46,343.99
2016,3,12,12,0,197.0,372.0,4.6,12.0,521.0,479.56,384.29
2016,3,12,12,15,114.0,339.0,4.7,12.0,425.0,401.79,322.52
2016,3,12,12,30,31.0,306.0,4.8,12.0,329.0,313.2,251.05
2016,3,12,12,45,37.0,313.0,4.9,12.0,340.5,327.68,263.14
2016,3,12,13,0,43.0,320.0,5.0,12.0,352.0,342.58,275.37
2016,3,12,13,15,26.0,270.0,4.95,12.0,289.5,282.79,227.45
2016,3,12,13,30,9.0,220.0,4.9,12.0,227.0,215.53,172.99
2016,3,12,13,45,27.5,255.5,4.85,12.0,274.5,274.07,221.27
2016,3,12,14,0,46.0,291.0,4.8,12.0,322.0,328.67,265.78
2016,3,12,14,15,221.5,274.0,4.65,12.0,414.0,466.35,380.77
2016,3,12,14,30,397.0,257.0,4.5,12.0,506.0,604.43,492.46
2016,3,12,14,45,349.0,250.5,4.4,12.0,460.0,560.75,457.72
2016,3,12,15,0,301.0,244.0,4.3,12.0,414.0,516.41,422.99
2016,3,12,15,15,225.0,231.5,4.2,12.0,353.5,431.17,355.07
2016,3,12,15,30,149.0,219.0,4.1,12.0,293.0,358.93,296.22
2016,3,12,15,45,114.0,196.0,4.0,12.0,249.5,306.87,254.02
2016,3,12,16,0,79.0,173.0,3.9,12.0,206.0,244.22,202.46
2016,3,12,16,15,67.5,152.5,3.8,11.5,178.5,213.8,177.81
2016,3,12,16,30,56.0,132.0,3.7,11.0,151.0,183.59,152.77
2016,3,12,16,45,46.5,110.0,3.65,11.0,124.0,152.9,126.62
2016,3,12,17,0,37.0,88.0,3.6,11.0,97.0,122.22,99.99
2016,3,12,17,15,21.5,66.0,3.6,11.0,71.0,87.92,69.75
2016,3,12,17,30,6.0,44.0,3.6,11.0,45.0,48.79,35.37
2016,3,12,17,45,3.0,25.5,3.6,11.0,26.0,26.85,14.52
2016,3,12,18,0,0.0,7.0,3.6,11.0,7.0,6.67,0.0
2016,3,12,18,15,0.0,3.5,3.6,11.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,3.0,10.5,1.0,0.92,0.0
2016,3,13,7,0,0.0,2.0,3.1,11.0,2.0,1.85,0.0
2016,3,13,7,15,0.0,4.0,3.1,11.0,4.0,3.7,0.0
2016,3,13,7,30,0.0,6.0,3.1,11.0,6.0,5.55,0.0
2016,3,13,7,45,0.0,8.0,3.15,11.5,8.0,7.41,1.07
2016,3,13,8,0,0.0,10.0,3.2,12.0,10.0,9.26,2.75
2016,3,13,8,15,0.0,12.0,3.25,12.0,12.0,11.12,4.42
2016,3,13,8,30,0.0,14.0,3.3,12.0,14.0,12.98,5.56
2016,3,13,8,45,0.0,74.0,3.4,12.0,74.0,68.87,53.38
2016,3,13,9,0,0.0,134.0,3.5,12.0,134.0,121.1,97.19
2016,3,13,9,15,0.0,111.5,3.6,12.0,111.5,102.68,81.42
2016,3,13,9,30,0.0,89.0,3.7,12.0,89.0,82.93,64.66
2016,3,13,9,45,0.0,111.0,3.85,12.0,111.0,102.82,81.15
2016,3,13,10,0,0.0,133.0,4.0,12.0,133.0,122.66,97.44
2016,3,13,10,15,8.5,188.5,4.05,12.0,194.5,175.34,140.52
2016,3,13,10,30,17.0,244.0,4.1,12.0,256.0,228.67,183.58
2016,3,13,10,45,12.5,227.5,4.15,12.0,236.5,213.98,171.45
2016,3,13,11,0,8.0,211.0,4.2,12.0,217.0,198.3,158.62
2016,3,13,11,15,5.0,187.0,4.3,12.0,191.0,175.82,140.25
2016,3,13,11,30,2.0,163.0,4.4,12.0,165.0,152.62,121.22
2016,3,13,11,45,4.5,182.5,4.55,12.5,186.0,172.54,137.28
2016,3,13,12,0,7.0,202.0,4.7,13.0,207.0,192.8,153.48
2016,3,13,12,15,16.0,249.0,4.85,13.0,261.5,243.62,194.67
2016,3,13,12,30,25.0,296.0,5.0,13.0,316.0,295.67,236.48
2016,3,13,12,45,22.0,283.5,5.15,13.0,300.5,283.32,226.67
2016,3,13,13,0,19.0,271.0,5.3,13.0,285.0,270.57,216.65
2016,3,13,13,15,32.0,291.5,5.15,13.0,315.0,309.09,247.94
2016,3,13,13,30,45.0,312.0,5.0,13.0,345.0,343.27,275.53
2016,3,13,13,45,30.0,276.0,4.9,13.0,298.0,297.26,238.74
2016,3,13,14,0,15.0,240.0,4.8,13.0,251.0,242.04,194.32
2016,3,13,14,15,12.0,223.0,4.7,13.0,231.5,223.71,179.79
2016,3,13,14,30,9.0,206.0,4.6,13.0,212.0,205.19,164.98
2016,3,13,14,45,4.5,184.0,4.5,13.0,187.0,180.23,144.77
2016,3,13,15,0,0.0,162.0,4.4,13.0,162.0,155.15,124.33
2016,3,13,15,15,0.0,150.5,4.25,12.5,150.5,144.32,115.92
2016,3,13,15,30,0.0,139.0,4.1,12.0,139.0,133.47,107.42
2016,3,13,15,45,0.0,131.5,3.95,12.0,131.5,126.81,102.16
2016,3,13,16,0,0.0,124.0,3.8,12.0,124.0,120.31,96.99
2016,3,13,16,15,0.0,107.5,3.65,12.0,107.5,104.19,83.62
2016,3,13,16,30,0.0,91.0,3.5,12.0,91.0,87.97,70.0
2016,3,13,16,45,0.0,74.5,3.4,12.0,74.5,71.62,56.07
2016,3,13,17,0,0.0,58.0,3.3,12.0,58.0,55.11,41.79
2016,3,13,17,15,0.0,43.0,3.25,12.0,43.0,40.08,28.62
2016,3,13,17,30,0.0,28.0,3.2,12.0,28.0,25.99,16.18
2016,3,13,17,45,0.0,16.5,3.2,12.0,16.5,15.3,6.04
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.77,0.0
2016,3,13,18,15,0.0,2.5,3.05,11.5,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
