Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,2.05,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,2.2,8.0,10.0,9.53,0.0
2016,3,14,6,45,81.0,29.0,2.35,8.5,39.0,23.86,12.46
2016,3,14,7,0,162.0,48.0,2.5,9.0,68.0,38.68,28.47
2016,3,14,7,15,220.0,67.0,2.55,9.0,108.0,53.0,42.09
2016,3,14,7,30,278.0,86.0,2.6,9.0,148.0,66.85,55.05
2016,3,14,7,45,318.0,103.5,2.7,9.5,191.5,75.19,62.66
2016,3,14,8,0,358.0,121.0,2.8,10.0,235.0,85.99,72.24
2016,3,14,8,15,410.0,126.5,2.85,10.0,278.0,87.56,73.52
2016,3,14,8,30,462.0,132.0,2.9,10.0,321.0,102.69,74.43
2016,3,14,8,45,485.5,145.5,2.95,10.5,365.0,143.15,97.37
2016,3,14,9,0,509.0,159.0,3.0,11.0,409.0,186.19,128.9
2016,3,14,9,15,501.5,177.0,2.95,11.0,442.0,229.27,165.52
2016,3,14,9,30,494.0,195.0,2.9,11.0,475.0,271.55,202.83
2016,3,14,9,45,498.5,207.5,2.9,11.5,506.0,312.07,238.15
2016,3,14,10,0,503.0,220.0,2.9,12.0,537.0,352.7,273.18
2016,3,14,10,15,543.5,218.0,2.85,12.0,575.5,395.5,309.38
2016,3,14,10,30,584.0,216.0,2.8,12.0,614.0,441.16,347.53
2016,3,14,10,45,574.5,229.5,2.8,12.5,632.5,478.42,378.09
2016,3,14,11,0,565.0,243.0,2.8,13.0,651.0,514.02,406.49
2016,3,14,11,15,612.0,232.5,2.75,13.0,683.5,559.42,442.76
2016,3,14,11,30,659.0,222.0,2.7,13.0,716.0,606.18,479.54
2016,3,14,11,45,590.0,251.0,2.7,13.5,697.0,615.36,485.52
2016,3,14,12,0,521.0,280.0,2.7,14.0,678.0,619.65,487.55
2016,3,14,12,15,494.5,290.5,2.65,14.0,668.0,631.43,496.34
2016,3,14,12,30,468.0,301.0,2.6,14.0,658.0,640.44,502.83
2016,3,14,12,45,261.5,319.0,2.6,14.0,518.5,513.65,405.28
2016,3,14,13,0,55.0,337.0,2.6,14.0,379.0,369.08,290.91
2016,3,14,13,15,131.0,345.0,2.65,14.0,441.0,448.57,355.01
2016,3,14,13,30,207.0,353.0,2.7,14.0,503.0,523.7,413.97
2016,3,14,13,45,202.0,344.0,2.75,14.0,487.0,516.79,409.02
2016,3,14,14,0,197.0,335.0,2.8,14.0,471.0,508.92,403.84
2016,3,14,14,15,113.5,294.0,2.85,14.0,372.0,401.15,320.2
2016,3,14,14,30,30.0,253.0,2.9,14.0,273.0,280.93,224.52
2016,3,14,14,45,286.0,217.5,2.95,14.0,383.5,475.34,386.06
2016,3,14,15,0,542.0,182.0,3.0,14.0,494.0,655.54,529.01
2016,3,14,15,15,410.0,196.5,2.95,13.5,422.5,563.56,457.15
2016,3,14,15,30,278.0,211.0,2.9,13.0,351.0,462.68,378.27
2016,3,14,15,45,479.5,157.5,2.9,13.0,371.0,564.11,463.53
2016,3,14,16,0,681.0,104.0,2.9,13.0,391.0,647.96,532.3
2016,3,14,16,15,639.5,97.5,2.7,12.5,340.5,595.24,491.59
2016,3,14,16,30,598.0,91.0,2.5,12.0,290.0,542.41,450.6
2016,3,14,16,45,538.0,82.5,2.35,11.5,238.5,475.51,397.1
2016,3,14,17,0,478.0,74.0,2.2,11.0,187.0,410.47,343.19
2016,3,14,17,15,388.5,62.0,2.25,10.0,139.0,326.08,272.13
2016,3,14,17,30,299.0,50.0,2.3,9.0,91.0,250.5,205.54
2016,3,14,17,45,177.5,32.5,2.35,8.5,54.0,158.13,118.14
2016,3,14,18,0,56.0,15.0,2.4,8.0,17.0,40.1,0.0
2016,3,14,18,15,28.0,7.5,2.45,7.5,8.5,7.15,0.0
2016,3,14,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.0,1.25,4.5,7.0,0.0,0.0
2016,3,15,6,30,0.0,14.0,1.4,5.0,14.0,13.34,0.0
2016,3,15,6,45,175.5,28.0,1.55,5.5,51.0,21.87,11.91
2016,3,15,7,0,351.0,42.0,1.7,6.0,88.0,33.19,24.08
2016,3,15,7,15,440.5,52.5,1.7,6.5,136.5,39.99,30.81
2016,3,15,7,30,530.0,63.0,1.7,7.0,185.0,46.48,37.0
2016,3,15,7,45,596.5,68.5,1.7,8.0,237.0,48.42,38.74
2016,3,15,8,0,663.0,74.0,1.7,9.0,289.0,50.37,40.36
2016,3,15,8,15,701.0,79.0,1.75,9.5,340.0,51.81,41.5
2016,3,15,8,30,739.0,84.0,1.8,10.0,391.0,76.86,45.25
2016,3,15,8,45,770.5,86.5,1.9,11.0,439.5,129.14,73.37
2016,3,15,9,0,802.0,89.0,2.0,12.0,488.0,179.15,109.38
2016,3,15,9,15,821.5,92.5,2.05,12.5,531.5,230.59,152.49
2016,3,15,9,30,841.0,96.0,2.1,13.0,575.0,283.46,199.0
2016,3,15,9,45,858.0,97.0,2.2,13.5,614.0,334.64,244.79
2016,3,15,10,0,875.0,98.0,2.3,14.0,653.0,391.09,294.21
2016,3,15,10,15,885.0,100.0,2.35,14.0,684.5,440.83,338.08
2016,3,15,10,30,895.0,102.0,2.4,14.0,716.0,489.99,380.49
2016,3,15,10,45,904.0,102.5,2.5,14.5,741.0,536.55,419.28
2016,3,15,11,0,913.0,103.0,2.6,15.0,766.0,581.96,456.14
2016,3,15,11,15,918.0,104.0,2.65,15.0,783.0,624.19,490.38
2016,3,15,11,30,923.0,105.0,2.7,15.0,800.0,664.56,522.5
2016,3,15,11,45,926.5,105.0,2.75,15.5,809.5,701.01,550.12
2016,3,15,12,0,930.0,105.0,2.8,16.0,819.0,735.11,575.48
2016,3,15,12,15,930.5,105.0,2.8,16.0,819.5,764.6,597.16
2016,3,15,12,30,931.0,105.0,2.8,16.0,820.0,791.3,616.09
2016,3,15,12,45,935.0,101.5,2.8,16.0,814.0,814.24,632.38
2016,3,15,13,0,939.0,98.0,2.8,16.0,808.0,834.19,646.63
2016,3,15,13,15,935.5,97.0,2.75,16.0,792.5,847.67,656.07
2016,3,15,13,30,932.0,96.0,2.7,16.0,777.0,857.81,663.33
2016,3,15,13,45,925.5,95.5,2.7,16.0,753.5,862.69,667.42
2016,3,15,14,0,919.0,95.0,2.7,16.0,730.0,864.2,669.35
2016,3,15,14,15,910.5,93.0,2.65,16.0,699.0,859.07,666.44
2016,3,15,14,30,902.0,91.0,2.6,16.0,668.0,850.64,661.39
2016,3,15,14,45,889.0,89.0,2.55,16.0,631.0,835.31,651.62
2016,3,15,15,0,876.0,87.0,2.5,16.0,594.0,816.97,639.85
2016,3,15,15,15,858.5,84.5,2.35,15.5,550.5,797.75,627.97
2016,3,15,15,30,841.0,82.0,2.2,15.0,507.0,769.88,609.78
2016,3,15,15,45,818.5,78.0,2.05,15.0,459.5,734.0,584.55
2016,3,15,16,0,796.0,74.0,1.9,15.0,412.0,696.18,557.66
2016,3,15,16,15,762.0,70.0,1.7,14.5,361.0,648.47,523.57
2016,3,15,16,30,728.0,66.0,1.5,14.0,310.0,600.02,488.07
2016,3,15,16,45,678.0,60.0,1.35,13.5,257.5,538.3,440.44
2016,3,15,17,0,628.0,54.0,1.2,13.0,205.0,482.15,394.87
2016,3,15,17,15,547.0,46.5,1.2,12.0,154.5,403.87,330.91
2016,3,15,17,30,466.0,39.0,1.2,11.0,104.0,330.42,267.49
2016,3,15,17,45,320.0,27.5,1.25,10.5,63.0,225.2,169.86
2016,3,15,18,0,174.0,16.0,1.3,10.0,22.0,116.2,0.0
2016,3,15,18,15,87.0,8.0,1.3,9.5,11.0,44.43,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.45,5.0,9.0,8.58,0.0
2016,3,16,6,30,0.0,18.0,1.7,6.0,18.0,17.16,0.0
2016,3,16,6,45,211.5,29.0,1.95,7.0,57.5,22.62,12.96
2016,3,16,7,0,423.0,40.0,2.2,8.0,97.0,31.09,22.09
2016,3,16,7,15,509.5,48.5,2.3,8.5,147.0,36.23,27.2
2016,3,16,7,30,596.0,57.0,2.4,9.0,197.0,41.17,31.9
2016,3,16,7,45,650.5,63.0,2.5,9.5,249.5,43.81,34.32
2016,3,16,8,0,705.0,69.0,2.6,10.0,302.0,46.35,36.54
2016,3,16,8,15,697.0,76.5,2.7,10.5,337.5,49.66,39.37
2016,3,16,8,30,689.0,84.0,2.8,11.0,373.0,78.8,45.91
2016,3,16,8,45,759.5,85.0,2.9,12.0,438.0,130.78,74.26
2016,3,16,9,0,830.0,86.0,3.0,13.0,503.0,184.8,112.58
2016,3,16,9,15,848.5,89.0,2.95,13.0,547.0,237.2,157.22
2016,3,16,9,30,867.0,92.0,2.9,13.0,591.0,290.86,205.16
2016,3,16,9,45,881.0,94.0,2.9,13.5,629.5,348.49,256.42
2016,3,16,10,0,895.0,96.0,2.9,14.0,668.0,400.81,302.81
2016,3,16,10,15,904.5,97.5,2.85,14.5,699.5,450.88,346.4
2016,3,16,10,30,914.0,99.0,2.8,15.0,731.0,500.27,388.15
2016,3,16,10,45,921.0,100.0,2.8,15.5,755.5,547.09,426.8
2016,3,16,11,0,928.0,101.0,2.8,16.0,780.0,592.57,463.26
2016,3,16,11,15,932.0,102.0,2.8,16.0,796.0,634.78,497.16
2016,3,16,11,30,936.0,103.0,2.8,16.0,812.0,675.02,528.82
2016,3,16,11,45,938.5,103.0,2.8,16.5,820.5,711.2,555.85
2016,3,16,12,0,941.0,103.0,2.8,17.0,829.0,744.95,580.51
2016,3,16,12,15,940.5,102.5,2.8,17.0,829.0,773.49,601.04
2016,3,16,12,30,940.0,102.0,2.8,17.0,829.0,799.13,619.11
2016,3,16,12,45,943.0,99.0,2.85,17.5,822.0,821.92,634.33
2016,3,16,13,0,946.0,96.0,2.9,18.0,815.0,841.66,647.45
2016,3,16,13,15,941.5,95.0,2.9,18.0,798.5,854.35,656.62
2016,3,16,13,30,937.0,94.0,2.9,18.0,782.0,863.65,663.61
2016,3,16,13,45,931.0,92.5,2.9,18.5,758.0,867.79,665.92
2016,3,16,14,0,925.0,91.0,2.9,19.0,734.0,868.5,666.03
2016,3,16,14,15,915.5,89.5,2.85,18.5,703.0,862.95,664.13
2016,3,16,14,30,906.0,88.0,2.8,18.0,672.0,854.08,660.09
2016,3,16,14,45,893.5,86.0,2.75,18.0,634.0,838.98,650.56
2016,3,16,15,0,881.0,84.0,2.7,18.0,596.0,820.84,639.01
2016,3,16,15,15,864.0,81.5,2.5,18.0,553.0,795.63,621.47
2016,3,16,15,30,847.0,79.0,2.3,18.0,510.0,774.05,606.55
2016,3,16,15,45,823.0,75.5,2.15,18.0,462.0,737.35,580.98
2016,3,16,16,0,799.0,72.0,2.0,18.0,414.0,698.77,553.88
2016,3,16,16,15,765.5,68.0,1.75,17.0,363.0,651.18,520.96
2016,3,16,16,30,732.0,64.0,1.5,16.0,312.0,602.85,486.52
2016,3,16,16,45,683.0,58.5,1.25,15.5,260.0,542.09,439.66
2016,3,16,17,0,634.0,53.0,1.0,15.0,208.0,482.35,391.37
2016,3,16,17,15,555.5,45.5,1.05,14.5,157.5,409.22,331.87
2016,3,16,17,30,477.0,38.0,1.1,14.0,107.0,336.61,269.71
2016,3,16,17,45,339.0,27.0,1.15,13.5,65.5,235.06,177.29
2016,3,16,18,0,201.0,16.0,1.2,13.0,24.0,130.26,0.0
2016,3,16,18,15,100.5,8.0,1.2,12.5,12.0,50.38,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,92.5,7.5,1.2,8.5,11.0,7.15,0.0
2016,3,17,6,30,185.0,15.0,1.3,9.0,22.0,11.9,0.0
2016,3,17,6,45,330.5,26.5,1.45,10.0,63.0,20.72,11.6
2016,3,17,7,0,476.0,38.0,1.6,11.0,104.0,29.07,20.1
2016,3,17,7,15,558.0,45.5,1.75,11.5,155.5,33.48,24.44
2016,3,17,7,30,640.0,53.0,1.9,12.0,207.0,41.34,31.67
2016,3,17,7,45,690.5,58.5,2.05,12.5,260.0,44.04,34.12
2016,3,17,8,0,741.0,64.0,2.2,13.0,313.0,46.69,36.39
2016,3,17,8,15,775.0,68.5,2.2,13.5,365.0,48.39,37.74
2016,3,17,8,30,809.0,73.0,2.2,14.0,417.0,83.8,44.82
2016,3,17,8,45,832.5,76.5,2.25,14.5,465.5,134.8,73.18
2016,3,17,9,0,856.0,80.0,2.3,15.0,514.0,188.03,113.12
2016,3,17,9,15,873.0,82.5,2.25,15.5,558.0,247.16,162.88
2016,3,17,9,30,890.0,85.0,2.2,16.0,602.0,300.98,210.11
2016,3,17,9,45,902.5,87.5,2.15,16.5,640.5,354.14,257.12
2016,3,17,10,0,915.0,90.0,2.1,17.0,679.0,407.35,303.36
2016,3,17,10,15,924.0,91.5,2.05,17.5,711.0,458.11,346.54
2016,3,17,10,30,933.0,93.0,2.0,18.0,743.0,508.11,387.75
2016,3,17,10,45,939.5,94.5,2.0,18.5,767.5,555.88,426.12
2016,3,17,11,0,946.0,96.0,2.0,19.0,792.0,602.24,462.22
2016,3,17,11,15,950.0,96.5,1.95,19.0,808.5,644.62,495.03
2016,3,17,11,30,954.0,97.0,1.9,19.0,825.0,684.96,525.51
2016,3,17,11,45,956.0,97.5,1.9,19.5,833.5,721.79,552.07
2016,3,17,12,0,958.0,98.0,1.9,20.0,842.0,756.11,576.19
2016,3,17,12,15,958.0,98.0,1.85,20.0,842.5,785.85,596.0
2016,3,17,12,30,958.0,98.0,1.8,20.0,843.0,812.68,613.72
2016,3,17,12,45,957.0,97.0,1.8,20.0,835.0,834.72,628.65
2016,3,17,13,0,956.0,96.0,1.8,20.0,827.0,853.56,641.5
2016,3,17,13,15,952.0,95.5,1.75,20.0,810.5,867.25,650.46
2016,3,17,13,30,948.0,95.0,1.7,20.0,794.0,877.54,657.28
2016,3,17,13,45,942.0,93.5,1.7,20.5,770.0,881.71,659.46
2016,3,17,14,0,936.0,92.0,1.7,21.0,746.0,882.43,659.53
2016,3,17,14,15,926.5,90.5,1.65,20.5,714.5,876.81,657.49
2016,3,17,14,30,917.0,89.0,1.6,20.0,683.0,867.84,653.4
2016,3,17,14,45,904.5,86.5,1.55,20.0,645.0,852.01,643.57
2016,3,17,15,0,892.0,84.0,1.5,20.0,607.0,833.09,631.79
2016,3,17,15,15,875.0,81.5,1.4,20.0,563.0,807.63,615.03
2016,3,17,15,30,858.0,79.0,1.3,20.0,519.0,785.79,600.8
2016,3,17,15,45,835.0,75.5,1.25,20.0,471.0,749.5,576.99
2016,3,17,16,0,812.0,72.0,1.2,20.0,423.0,711.27,551.64
2016,3,17,16,15,779.0,68.0,1.1,19.5,371.0,663.55,519.47
2016,3,17,16,30,746.0,64.0,1.0,19.0,319.0,615.03,485.87
2016,3,17,16,45,698.5,58.5,0.95,18.5,266.5,554.63,442.03
2016,3,17,17,0,651.0,53.0,0.9,18.0,214.0,495.13,396.22
2016,3,17,17,15,573.5,46.0,0.9,17.5,163.0,422.22,337.73
2016,3,17,17,30,496.0,39.0,0.9,17.0,112.0,349.79,276.68
2016,3,17,17,45,360.5,28.0,0.95,16.5,69.5,248.2,186.53
2016,3,17,18,0,225.0,17.0,1.0,16.0,27.0,144.25,0.0
2016,3,17,18,15,112.5,8.5,0.95,15.5,13.5,56.23,0.0
2016,3,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,6,15,91.0,8.5,2.0,8.0,12.5,8.1,0.0
2016,3,18,6,30,182.0,17.0,2.3,9.0,25.0,13.6,0.0
2016,3,18,6,45,322.0,29.0,2.6,10.0,66.5,22.8,13.6
2016,3,18,7,0,462.0,41.0,2.9,11.0,108.0,31.5,22.29
2016,3,18,7,15,543.5,49.0,2.85,11.0,159.0,36.2,26.95
2016,3,18,7,30,625.0,57.0,2.8,11.0,210.0,40.72,31.25
2016,3,18,7,45,675.5,63.0,2.75,11.5,263.0,43.38,33.65
2016,3,18,8,0,726.0,69.0,2.7,12.0,316.0,50.61,40.04
2016,3,18,8,15,760.5,73.5,2.7,12.5,368.0,52.13,41.22
2016,3,18,8,30,795.0,78.0,2.7,13.0,420.0,91.25,49.85
2016,3,18,8,45,818.0,82.0,2.7,13.5,468.5,141.96,79.47
2016,3,18,9,0,841.0,86.0,2.7,14.0,517.0,194.87,119.98
2016,3,18,9,15,859.0,89.0,2.7,14.0,561.0,247.9,165.57
2016,3,18,9,30,877.0,92.0,2.7,14.0,605.0,302.13,214.0
2016,3,18,9,45,819.5,114.0,2.75,14.5,618.0,349.8,258.89
2016,3,18,10,0,762.0,136.0,2.8,15.0,631.0,386.88,293.9
2016,3,18,10,15,840.5,119.0,2.8,15.0,688.5,447.93,345.0
2016,3,18,10,30,919.0,102.0,2.8,15.0,746.0,513.98,399.34
2016,3,18,10,45,925.5,103.5,2.8,15.5,770.5,561.24,437.95
2016,3,18,11,0,932.0,105.0,2.8,16.0,795.0,607.1,474.43
2016,3,18,11,15,936.5,106.0,2.8,16.0,812.0,649.76,508.43
2016,3,18,11,30,941.0,107.0,2.8,16.0,829.0,690.47,540.23
2016,3,18,11,45,939.5,109.5,2.85,16.5,836.5,726.5,567.1
2016,3,18,12,0,938.0,112.0,2.9,17.0,844.0,759.89,591.51
2016,3,18,12,15,938.0,112.0,2.9,17.0,844.5,789.2,612.39
2016,3,18,12,30,938.0,112.0,2.9,17.0,845.0,815.67,631.0
2016,3,18,12,45,929.5,115.0,2.9,17.0,835.5,835.6,645.03
2016,3,18,13,0,921.0,118.0,2.9,17.0,826.0,852.22,656.87
2016,3,18,13,15,916.5,117.0,2.9,17.0,809.5,864.71,665.94
2016,3,18,13,30,912.0,116.0,2.9,17.0,793.0,873.89,672.87
2016,3,18,13,45,904.5,115.0,2.95,17.0,768.5,877.28,676.28
2016,3,18,14,0,897.0,114.0,3.0,17.0,744.0,877.34,677.55
2016,3,18,14,15,887.0,111.5,3.05,17.0,712.5,876.42,678.33
2016,3,18,14,30,877.0,109.0,3.1,17.0,681.0,866.46,672.89
2016,3,18,14,45,868.5,104.5,3.15,17.0,643.5,852.26,664.63
2016,3,18,15,0,860.0,100.0,3.2,17.0,606.0,834.91,654.21
2016,3,18,15,15,842.0,97.0,3.2,16.5,562.5,808.58,638.26
2016,3,18,15,30,824.0,94.0,3.2,16.0,519.0,779.67,620.33
2016,3,18,15,45,787.5,84.0,3.2,15.5,459.5,725.88,583.68
2016,3,18,16,0,751.0,74.0,3.2,15.0,400.0,670.61,545.19
2016,3,18,16,15,691.5,79.0,3.0,14.5,351.5,619.44,508.08
2016,3,18,16,30,632.0,84.0,2.8,14.0,303.0,566.22,467.54
2016,3,18,16,45,584.5,76.0,2.6,13.5,252.5,506.42,420.33
2016,3,18,17,0,537.0,68.0,2.4,13.0,202.0,447.83,372.33
2016,3,18,17,15,462.0,58.0,2.3,12.0,154.0,372.21,309.21
2016,3,18,17,30,387.0,48.0,2.2,11.0,106.0,300.86,246.95
2016,3,18,17,45,193.5,37.0,2.15,10.5,66.0,173.49,134.6
2016,3,18,18,0,0.0,26.0,2.1,10.0,26.0,31.25,0.0
2016,3,18,18,15,0.0,13.0,2.1,9.5,13.0,12.39,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.5,8.5,9.5,9.05,0.0
2016,3,19,6,30,0.0,19.0,1.7,9.0,19.0,17.39,0.0
2016,3,19,6,45,74.0,37.0,1.95,10.0,48.0,31.48,21.24
2016,3,19,7,0,148.0,55.0,2.2,11.0,77.0,44.01,33.43
2016,3,19,7,15,177.5,75.5,2.25,11.0,112.5,59.14,47.53
2016,3,19,7,30,207.0,96.0,2.3,11.0,148.0,73.71,60.9
2016,3,19,7,45,231.5,114.5,2.35,11.5,184.5,86.33,72.14
2016,3,19,8,0,256.0,133.0,2.4,12.0,221.0,98.46,82.67
2016,3,19,8,15,329.5,143.5,2.4,12.5,275.5,105.02,88.09
2016,3,19,8,30,403.0,154.0,2.4,13.0,330.0,128.18,90.87
2016,3,19,8,45,458.0,160.5,2.45,13.5,381.5,164.39,112.8
2016,3,19,9,0,513.0,167.0,2.5,14.0,433.0,206.41,143.6
2016,3,19,9,15,673.0,131.5,2.5,14.5,510.0,242.17,168.03
2016,3,19,9,30,833.0,96.0,2.5,15.0,587.0,298.1,211.81
2016,3,19,9,45,847.5,97.5,2.5,15.5,624.5,348.75,256.82
2016,3,19,10,0,862.0,99.0,2.5,16.0,662.0,404.37,304.91
2016,3,19,10,15,871.5,101.0,2.5,16.0,693.0,453.33,347.43
2016,3,19,10,30,881.0,103.0,2.5,16.0,724.0,501.67,388.42
2016,3,19,10,45,883.0,106.5,2.5,16.5,746.5,546.68,425.03
2016,3,19,11,0,885.0,110.0,2.5,17.0,769.0,590.05,459.27
2016,3,19,11,15,889.0,111.0,2.5,17.0,785.0,630.57,491.38
2016,3,19,11,30,893.0,112.0,2.5,17.0,801.0,669.21,521.4
2016,3,19,11,45,710.5,201.0,2.55,17.0,753.0,664.41,516.28
2016,3,19,12,0,528.0,290.0,2.6,17.0,705.0,646.25,500.72
2016,3,19,12,15,541.0,280.5,2.65,17.0,705.5,667.59,517.7
2016,3,19,12,30,554.0,271.0,2.7,17.0,706.0,687.64,533.39
2016,3,19,12,45,489.0,297.5,2.75,17.0,679.0,680.65,527.56
2016,3,19,13,0,424.0,324.0,2.8,17.0,652.0,669.64,518.83
2016,3,19,13,15,475.5,296.0,2.8,17.0,656.5,696.27,540.29
2016,3,19,13,30,527.0,268.0,2.8,17.0,661.0,721.59,560.57
2016,3,19,13,45,699.0,188.5,2.8,17.0,692.5,795.99,618.97
2016,3,19,14,0,871.0,109.0,2.8,17.0,724.0,853.76,660.17
2016,3,19,14,15,862.0,107.0,2.8,17.0,694.0,853.9,660.81
2016,3,19,14,30,853.0,105.0,2.8,17.0,664.0,845.21,655.9
2016,3,19,14,45,845.5,100.5,2.8,17.0,628.0,831.8,647.84
2016,3,19,15,0,838.0,96.0,2.8,17.0,592.0,815.32,637.71
2016,3,19,15,15,732.5,116.5,2.85,16.5,527.5,748.71,592.77
2016,3,19,15,30,627.0,137.0,2.9,16.0,463.0,678.97,544.56
2016,3,19,15,45,628.5,120.5,2.95,16.0,421.5,651.57,526.36
2016,3,19,16,0,630.0,104.0,3.0,16.0,380.0,621.42,505.37
2016,3,19,16,15,591.0,100.0,2.85,15.5,334.0,573.83,469.97
2016,3,19,16,30,552.0,96.0,2.7,15.0,288.0,526.11,433.47
2016,3,19,16,45,531.0,82.0,2.6,14.5,242.5,479.46,397.24
2016,3,19,17,0,510.0,68.0,2.5,14.0,197.0,432.38,359.06
2016,3,19,17,15,449.0,56.5,2.4,13.0,151.0,364.18,302.13
2016,3,19,17,30,388.0,45.0,2.3,12.0,105.0,299.49,245.61
2016,3,19,17,45,194.0,36.5,2.2,11.5,66.5,173.01,134.69
2016,3,19,18,0,0.0,28.0,2.1,11.0,28.0,34.49,4.35
2016,3,19,18,15,0.0,14.0,2.1,10.5,14.0,13.34,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.5,1.1,9.5,9.5,9.05,0.0
2016,3,20,6,30,0.0,19.0,1.2,10.0,19.0,17.5,1.81
2016,3,20,6,45,42.0,38.0,1.35,10.5,44.5,32.32,22.18
2016,3,20,7,0,84.0,57.0,1.5,11.0,70.0,47.5,36.62
2016,3,20,7,15,102.0,79.0,1.65,11.5,100.5,64.34,52.12
2016,3,20,7,30,120.0,101.0,1.8,12.0,131.0,80.66,66.87
2016,3,20,7,45,133.5,122.0,2.0,12.5,163.0,95.84,80.27
2016,3,20,8,0,147.0,143.0,2.2,13.0,195.0,110.54,92.96
2016,3,20,8,15,143.0,166.0,2.25,13.5,223.0,125.92,105.98
2016,3,20,8,30,139.0,189.0,2.3,14.0,251.0,153.33,118.88
2016,3,20,8,45,202.5,206.0,2.4,14.5,307.0,184.53,139.48
2016,3,20,9,0,266.0,223.0,2.5,15.0,363.0,215.97,161.38
2016,3,20,9,15,548.0,160.0,2.65,15.0,477.0,242.24,172.84
2016,3,20,9,30,830.0,97.0,2.8,15.0,591.0,302.27,215.97
2016,3,20,9,45,841.5,100.0,2.95,15.5,628.0,353.11,261.38
2016,3,20,10,0,853.0,103.0,3.1,16.0,665.0,404.06,306.2
2016,3,20,10,15,608.0,206.5,3.3,16.5,617.0,429.64,332.07
2016,3,20,10,30,363.0,310.0,3.5,17.0,569.0,436.64,339.92
2016,3,20,10,45,185.5,263.0,3.7,17.5,396.0,329.89,258.75
2016,3,20,11,0,8.0,216.0,3.9,18.0,223.0,203.41,158.5
2016,3,20,11,15,10.0,229.5,4.1,18.0,238.0,217.79,170.05
2016,3,20,11,30,12.0,243.0,4.3,18.0,253.0,232.44,181.59
2016,3,20,11,45,14.0,256.5,4.55,18.0,268.0,247.36,193.37
2016,3,20,12,0,16.0,270.0,4.8,18.0,283.0,262.56,205.39
2016,3,20,12,15,8.0,196.5,4.9,18.0,203.0,189.39,147.58
2016,3,20,12,30,0.0,123.0,5.0,18.0,123.0,114.94,87.94
2016,3,20,12,45,29.0,237.5,5.15,18.0,260.0,249.81,196.46
2016,3,20,13,0,58.0,352.0,5.3,18.0,397.0,387.87,304.57
2016,3,20,13,15,59.0,344.0,5.3,17.5,389.0,384.79,302.78
2016,3,20,13,30,60.0,336.0,5.3,17.0,381.0,381.39,301.14
2016,3,20,13,45,41.5,303.5,5.35,17.0,334.5,335.93,265.66
2016,3,20,14,0,23.0,271.0,5.4,17.0,288.0,279.92,221.54
2016,3,20,14,15,11.5,151.0,5.3,16.5,159.5,152.22,119.79
2016,3,20,14,30,0.0,31.0,5.2,16.0,31.0,28.85,18.4
2016,3,20,14,45,64.0,153.0,5.15,16.0,191.5,214.3,173.34
2016,3,20,15,0,128.0,275.0,5.1,16.0,352.0,404.93,326.92
2016,3,20,15,15,106.5,252.0,4.85,15.5,312.5,351.75,285.0
2016,3,20,15,30,85.0,229.0,4.6,15.0,273.0,310.36,252.5
2016,3,20,15,45,206.0,200.0,4.45,14.5,294.0,385.11,317.46
2016,3,20,16,0,327.0,171.0,4.3,14.0,315.0,453.77,376.34
2016,3,20,16,15,310.5,153.0,4.0,13.5,277.0,415.22,345.96
2016,3,20,16,30,294.0,135.0,3.7,13.0,239.0,376.36,315.22
2016,3,20,16,45,271.5,115.5,3.45,13.0,199.5,331.36,278.1
2016,3,20,17,0,249.0,96.0,3.2,13.0,160.0,286.77,240.35
2016,3,20,17,15,214.5,76.5,2.95,12.5,122.5,235.53,196.21
2016,3,20,17,30,180.0,57.0,2.7,12.0,85.0,185.93,152.22
2016,3,20,17,45,115.5,38.5,2.5,12.0,54.0,124.02,95.93
2016,3,20,18,0,51.0,20.0,2.3,12.0,23.0,58.62,17.73
2016,3,20,18,15,25.5,10.0,2.25,12.0,11.5,20.63,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,6,15,14.0,11.0,1.4,8.5,11.5,10.48,0.0
2016,3,21,6,30,28.0,22.0,1.5,9.0,23.0,19.19,5.18
2016,3,21,6,45,84.0,42.0,1.65,9.5,53.5,35.43,25.16
2016,3,21,7,0,140.0,62.0,1.8,10.0,84.0,49.18,38.33
2016,3,21,7,15,174.5,83.0,2.0,10.0,121.0,64.49,52.61
2016,3,21,7,30,209.0,104.0,2.2,10.0,158.0,79.23,66.13
2016,3,21,7,45,228.5,125.5,2.4,10.5,196.5,93.69,78.99
2016,3,21,8,0,248.0,147.0,2.6,11.0,235.0,107.55,91.04
2016,3,21,8,15,274.5,162.0,2.8,11.0,273.0,118.02,100.05
2016,3,21,8,30,301.0,177.0,3.0,11.0,311.0,149.5,111.42
2016,3,21,8,45,386.0,180.0,3.2,11.5,371.0,175.54,125.65
2016,3,21,9,0,471.0,183.0,3.4,12.0,431.0,216.86,155.46
2016,3,21,9,15,519.5,183.0,3.6,12.0,477.5,256.48,188.06
2016,3,21,9,30,568.0,183.0,3.8,12.0,524.0,300.71,225.83
2016,3,21,9,45,701.0,151.5,4.05,12.5,598.5,350.05,266.24
2016,3,21,10,0,834.0,120.0,4.3,13.0,673.0,415.65,320.87
2016,3,21,10,15,844.5,122.5,4.45,13.0,704.5,464.92,364.62
2016,3,21,10,30,855.0,125.0,4.6,13.0,736.0,513.79,407.22
2016,3,21,10,45,655.5,212.0,4.85,13.5,689.5,525.15,418.21
2016,3,21,11,0,456.0,299.0,5.1,14.0,643.0,520.94,414.88
2016,3,21,11,15,235.0,279.0,5.25,14.0,456.5,394.81,316.31
2016,3,21,11,30,14.0,259.0,5.4,14.0,270.0,248.4,197.25
2016,3,21,11,45,20.0,284.0,5.6,14.5,300.0,276.76,219.83
2016,3,21,12,0,26.0,309.0,5.8,15.0,330.0,307.68,244.04
2016,3,21,12,15,26.0,309.0,5.85,15.0,330.0,310.86,246.56
2016,3,21,12,30,26.0,309.0,5.9,15.0,330.0,313.94,249.09
2016,3,21,12,45,23.0,300.0,6.0,15.0,318.5,300.71,238.74
2016,3,21,13,0,20.0,291.0,6.1,15.0,307.0,291.29,231.41
2016,3,21,13,15,20.5,285.0,5.95,14.5,300.5,287.36,228.9
2016,3,21,13,30,21.0,279.0,5.8,14.0,294.0,283.34,226.33
2016,3,21,13,45,185.0,298.0,5.65,14.0,430.0,460.31,371.87
2016,3,21,14,0,349.0,317.0,5.5,14.0,566.0,633.96,509.73
2016,3,21,14,15,174.5,210.0,5.4,14.0,334.5,375.88,305.97
2016,3,21,14,30,0.0,103.0,5.3,14.0,103.0,96.28,74.57
2016,3,21,14,45,26.0,179.0,5.25,14.0,195.0,200.6,161.76
2016,3,21,15,0,52.0,255.0,5.2,14.0,287.0,307.3,249.12
2016,3,21,15,15,26.0,161.5,5.0,13.5,177.5,184.21,149.09
2016,3,21,15,30,0.0,68.0,4.8,13.0,68.0,63.29,48.03
2016,3,21,15,45,0.0,42.5,4.65,13.0,42.5,39.5,28.06
2016,3,21,16,0,0.0,17.0,4.5,13.0,17.0,15.77,7.88
2016,3,21,16,15,0.0,15.0,4.3,12.5,15.0,13.91,6.34
2016,3,21,16,30,0.0,13.0,4.1,12.0,13.0,12.05,4.78
2016,3,21,16,45,0.0,11.0,3.9,11.5,11.0,10.19,3.2
2016,3,21,17,0,0.0,9.0,3.7,11.0,9.0,8.33,1.59
2016,3,21,17,15,0.0,6.5,3.4,10.5,6.5,6.02,0.0
2016,3,21,17,30,0.0,4.0,3.1,10.0,4.0,3.7,0.0
2016,3,21,17,45,0.0,2.5,2.85,10.0,2.5,2.31,0.0
2016,3,21,18,0,0.0,1.0,2.6,10.0,1.0,0.92,0.0
2016,3,21,18,15,0.0,0.5,2.45,9.5,0.5,0.48,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,117.5,12.0,1.4,6.5,19.5,11.44,0.0
2016,3,22,6,30,235.0,24.0,1.6,7.0,39.0,19.44,7.23
2016,3,22,6,45,367.0,35.0,1.85,8.0,84.0,27.41,18.47
2016,3,22,7,0,499.0,46.0,2.1,9.0,129.0,34.98,25.85
2016,3,22,7,15,574.0,53.5,2.25,9.0,181.0,39.08,29.92
2016,3,22,7,30,649.0,61.0,2.4,9.0,233.0,43.04,33.67
2016,3,22,7,45,697.0,66.5,2.55,9.5,286.5,45.18,35.57
2016,3,22,8,0,745.0,72.0,2.7,10.0,340.0,52.13,41.71
2016,3,22,8,15,777.0,76.0,2.7,10.5,392.5,60.35,48.88
2016,3,22,8,30,809.0,80.0,2.7,11.0,445.0,109.94,59.69
2016,3,22,8,45,833.0,83.0,2.7,11.5,493.5,161.13,93.83
2016,3,22,9,0,857.0,86.0,2.7,12.0,542.0,214.61,137.13
2016,3,22,9,15,873.5,88.5,2.7,12.0,586.0,267.99,184.39
2016,3,22,9,30,890.0,91.0,2.7,12.0,630.0,327.98,238.12
2016,3,22,9,45,906.0,91.5,2.75,12.5,669.0,380.85,285.58
2016,3,22,10,0,922.0,92.0,2.8,13.0,708.0,434.05,332.45
2016,3,22,10,15,930.5,93.5,2.75,13.0,739.0,484.95,376.91
2016,3,22,10,30,939.0,95.0,2.7,13.0,770.0,535.02,419.47
2016,3,22,10,45,652.5,216.0,2.7,13.0,692.5,530.2,417.85
2016,3,22,11,0,366.0,337.0,2.7,13.0,615.0,506.35,398.9
2016,3,22,11,15,415.0,324.0,2.7,13.0,645.0,543.84,428.96
2016,3,22,11,30,464.0,311.0,2.7,13.0,675.0,585.2,461.37
2016,3,22,11,45,497.0,303.0,2.75,13.5,697.0,622.16,489.29
2016,3,22,12,0,530.0,295.0,2.8,14.0,719.0,659.69,517.34
2016,3,22,12,15,542.5,291.5,2.85,14.0,724.5,686.48,537.89
2016,3,22,12,30,555.0,288.0,2.9,14.0,730.0,712.15,557.58
2016,3,22,12,45,755.5,193.0,3.0,14.0,789.0,797.36,625.2
2016,3,22,13,0,956.0,98.0,3.1,14.0,848.0,875.52,681.8
2016,3,22,13,15,657.5,218.5,3.15,14.0,729.5,777.57,610.17
2016,3,22,13,30,359.0,339.0,3.2,14.0,611.0,651.97,512.28
2016,3,22,13,45,361.0,326.0,3.3,14.0,592.0,648.31,511.74
2016,3,22,14,0,363.0,313.0,3.4,14.0,573.0,642.97,509.2
2016,3,22,14,15,361.5,299.0,3.4,14.0,549.0,631.88,502.05
2016,3,22,14,30,360.0,285.0,3.4,14.0,525.0,619.09,493.68
2016,3,22,14,45,625.5,186.0,3.45,14.0,575.0,753.48,602.09
2016,3,22,15,0,891.0,87.0,3.5,14.0,625.0,851.72,675.6
2016,3,22,15,15,775.5,106.5,3.3,13.5,550.5,776.68,621.74
2016,3,22,15,30,660.0,126.0,3.1,13.0,476.0,699.81,566.77
2016,3,22,15,45,631.5,122.0,2.95,13.0,432.5,662.15,539.77
2016,3,22,16,0,603.0,118.0,2.8,13.0,389.0,623.27,510.85
2016,3,22,16,15,506.0,118.0,2.55,12.5,327.0,532.2,440.25
2016,3,22,16,30,409.0,118.0,2.3,12.0,265.0,451.33,375.94
2016,3,22,16,45,530.0,88.0,2.05,12.0,247.0,490.71,408.77
2016,3,22,17,0,651.0,58.0,1.8,12.0,229.0,515.58,427.38
2016,3,22,17,15,577.0,50.5,1.8,11.0,177.5,438.61,364.14
2016,3,22,17,30,503.0,43.0,1.8,10.0,126.0,365.9,301.78
2016,3,22,17,45,376.0,32.5,1.8,9.5,81.5,266.63,213.31
2016,3,22,18,0,249.0,22.0,1.8,9.0,37.0,170.18,88.39
2016,3,22,18,15,124.5,11.0,1.85,8.5,18.5,65.32,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,75.0,12.0,2.05,4.5,17.5,11.44,0.0
2016,3,23,6,30,150.0,24.0,2.3,5.0,35.0,18.75,8.08
2016,3,23,6,45,222.5,41.0,2.55,6.0,72.0,31.57,22.43
2016,3,23,7,0,295.0,58.0,2.8,7.0,109.0,43.85,34.13
2016,3,23,7,15,340.0,74.0,2.9,7.5,151.5,54.76,44.39
2016,3,23,7,30,385.0,90.0,3.0,8.0,194.0,65.17,53.95
2016,3,23,7,45,422.0,101.5,3.1,8.5,237.5,71.74,59.8
2016,3,23,8,0,459.0,113.0,3.2,9.0,281.0,77.97,65.19
2016,3,23,8,15,540.0,112.0,3.2,9.5,337.5,82.67,59.83
2016,3,23,8,30,621.0,111.0,3.2,10.0,394.0,119.36,73.66
2016,3,23,8,45,684.0,106.5,3.2,11.0,448.5,160.03,99.5
2016,3,23,9,0,747.0,102.0,3.2,12.0,503.0,212.21,140.23
2016,3,23,9,15,811.0,101.0,3.2,12.5,568.0,268.05,187.1
2016,3,23,9,30,875.0,100.0,3.2,13.0,633.0,329.96,240.23
2016,3,23,9,45,889.0,102.0,3.2,13.5,672.0,383.2,287.81
2016,3,23,10,0,903.0,104.0,3.2,14.0,711.0,441.17,338.06
2016,3,23,10,15,912.0,105.5,3.2,14.0,742.5,491.54,381.93
2016,3,23,10,30,921.0,107.0,3.2,14.0,774.0,541.13,424.09
2016,3,23,10,45,928.5,107.5,3.2,14.5,798.5,588.09,462.32
2016,3,23,11,0,936.0,108.0,3.2,15.0,823.0,633.7,498.4
2016,3,23,11,15,940.0,109.0,3.1,15.0,839.0,676.08,531.66
2016,3,23,11,30,944.0,110.0,3.0,15.0,855.0,716.45,562.61
2016,3,23,11,45,946.0,110.0,2.95,15.5,863.0,752.35,588.77
2016,3,23,12,0,948.0,110.0,2.9,16.0,871.0,785.75,611.59
2016,3,23,12,15,833.5,163.0,2.85,16.0,832.0,783.37,608.99
2016,3,23,12,30,719.0,216.0,2.8,16.0,793.0,773.34,599.85
2016,3,23,12,45,716.0,213.5,2.8,16.5,783.5,789.45,611.07
2016,3,23,13,0,713.0,211.0,2.8,17.0,774.0,802.92,620.13
2016,3,23,13,15,817.5,162.5,2.75,17.0,795.0,852.8,656.22
2016,3,23,13,30,922.0,114.0,2.7,17.0,816.0,898.37,687.7
2016,3,23,13,45,912.0,114.0,2.65,17.0,790.5,900.27,688.97
2016,3,23,14,0,902.0,114.0,2.6,17.0,765.0,898.81,688.46
2016,3,23,14,15,892.0,112.0,2.5,17.0,733.0,891.9,683.95
2016,3,23,14,30,882.0,110.0,2.4,17.0,701.0,888.23,681.87
2016,3,23,14,45,801.0,122.0,2.35,17.0,636.0,830.55,642.63
2016,3,23,15,0,720.0,134.0,2.3,17.0,571.0,775.36,605.13
2016,3,23,15,15,691.0,135.0,2.2,16.5,530.5,746.14,586.59
2016,3,23,15,30,662.0,136.0,2.1,16.0,490.0,715.05,566.29
2016,3,23,15,45,714.5,113.5,2.05,16.0,463.5,720.08,571.59
2016,3,23,16,0,767.0,91.0,2.0,16.0,437.0,715.41,569.51
2016,3,23,16,15,732.0,86.0,1.8,15.5,385.0,669.41,536.89
2016,3,23,16,30,697.0,81.0,1.6,15.0,333.0,619.01,500.57
2016,3,23,16,45,643.0,75.0,1.4,14.5,279.5,554.27,451.25
2016,3,23,17,0,589.0,69.0,1.2,14.0,226.0,491.05,401.18
2016,3,23,17,15,511.5,60.0,1.2,13.0,175.0,411.91,338.05
2016,3,23,17,30,434.0,51.0,1.2,12.0,124.0,337.14,275.3
2016,3,23,17,45,308.5,38.0,1.3,11.0,80.5,237.95,189.44
2016,3,23,18,0,183.0,25.0,1.4,10.0,37.0,142.58,80.57
2016,3,23,18,15,91.5,12.5,1.45,9.5,18.5,52.44,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,99.5,13.5,1.35,6.5,20.5,12.87,0.0
2016,3,24,6,30,199.0,27.0,1.6,7.0,41.0,21.15,10.68
2016,3,24,6,45,308.0,40.5,1.85,8.0,84.5,31.94,22.69
2016,3,24,7,0,417.0,54.0,2.1,9.0,128.0,41.54,31.85
2016,3,24,7,15,490.0,63.5,2.05,9.5,178.5,47.0,37.07
2016,3,24,7,30,563.0,73.0,2.0,10.0,229.0,52.21,41.85
2016,3,24,7,45,605.0,82.0,2.0,11.0,280.0,56.65,45.68
