Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,0,647.0,91.0,2.0,12.0,331.0,60.83,49.13
2016,3,24,8,15,682.5,97.0,2.05,12.5,382.5,76.79,50.08
2016,3,24,8,30,718.0,103.0,2.1,13.0,434.0,123.77,71.96
2016,3,24,8,45,723.5,115.5,2.15,14.0,479.0,175.71,109.23
2016,3,24,9,0,729.0,128.0,2.2,15.0,524.0,228.2,152.18
2016,3,24,9,15,749.5,132.0,2.2,15.0,566.5,277.77,195.04
2016,3,24,9,30,770.0,136.0,2.2,15.0,609.0,328.96,240.0
2016,3,24,9,45,789.0,137.5,2.2,15.5,647.5,378.96,283.4
2016,3,24,10,0,808.0,139.0,2.2,16.0,686.0,433.95,329.72
2016,3,24,10,15,819.0,141.5,2.15,16.5,717.0,482.36,369.83
2016,3,24,10,30,830.0,144.0,2.1,17.0,748.0,530.49,408.5
2016,3,24,10,45,838.5,145.5,2.1,17.5,772.5,575.89,444.15
2016,3,24,11,0,847.0,147.0,2.1,18.0,797.0,620.32,478.04
2016,3,24,11,15,851.5,148.5,2.1,18.0,813.5,661.12,509.33
2016,3,24,11,30,856.0,150.0,2.1,18.0,830.0,700.24,538.74
2016,3,24,11,45,847.0,157.5,2.1,18.0,835.5,733.83,563.43
2016,3,24,12,0,838.0,165.0,2.1,18.0,841.0,764.63,585.73
2016,3,24,12,15,741.0,210.0,2.1,18.0,807.5,763.95,583.89
2016,3,24,12,30,644.0,255.0,2.1,18.0,774.0,755.51,576.58
2016,3,24,12,45,767.5,193.0,2.15,18.5,805.5,813.28,619.9
2016,3,24,13,0,891.0,131.0,2.2,19.0,837.0,863.37,653.57
2016,3,24,13,15,886.5,130.0,2.2,19.0,820.0,880.22,665.04
2016,3,24,13,30,882.0,129.0,2.2,19.0,803.0,889.23,671.6
2016,3,24,13,45,875.5,126.5,2.25,19.0,778.5,891.67,674.39
2016,3,24,14,0,869.0,124.0,2.3,19.0,754.0,890.77,675.13
2016,3,24,14,15,859.0,122.0,2.3,19.0,723.0,884.13,671.66
2016,3,24,14,30,849.0,120.0,2.3,19.0,692.0,874.27,666.19
2016,3,24,14,45,831.0,119.0,2.3,19.0,653.0,855.61,654.77
2016,3,24,15,0,813.0,118.0,2.3,19.0,614.0,834.09,641.5
2016,3,24,15,15,794.5,114.5,2.15,18.5,570.5,806.72,624.12
2016,3,24,15,30,776.0,111.0,2.0,18.0,527.0,781.08,607.92
2016,3,24,15,45,739.0,110.0,1.95,18.0,477.5,737.74,578.58
2016,3,24,16,0,702.0,109.0,1.9,18.0,428.0,693.27,548.14
2016,3,24,16,15,666.0,102.5,1.8,17.5,377.0,642.33,512.99
2016,3,24,16,30,630.0,96.0,1.7,17.0,326.0,591.0,475.94
2016,3,24,16,45,601.0,84.0,1.6,16.5,276.0,538.15,436.51
2016,3,24,17,0,572.0,72.0,1.5,16.0,226.0,485.27,395.39
2016,3,24,17,15,499.5,62.0,1.6,15.0,175.0,408.35,334.39
2016,3,24,17,30,427.0,52.0,1.7,14.0,124.0,335.5,273.53
2016,3,24,17,45,331.5,37.5,1.8,13.0,81.5,250.65,199.45
2016,3,24,18,0,236.0,23.0,1.9,12.0,39.0,168.69,102.65
2016,3,24,18,15,118.0,11.5,2.15,11.5,19.5,63.51,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,124.5,14.0,0.95,7.5,24.0,13.34,0.0
2016,3,25,6,30,249.0,28.0,1.0,8.0,48.0,22.52,12.42
2016,3,25,6,45,341.5,42.5,1.1,8.5,92.0,33.56,24.2
2016,3,25,7,0,434.0,57.0,1.2,9.0,136.0,44.01,34.15
2016,3,25,7,15,505.0,66.0,1.35,9.0,186.5,48.91,38.92
2016,3,25,7,30,576.0,75.0,1.5,9.0,237.0,53.61,43.3
2016,3,25,7,45,464.5,104.5,1.7,9.5,252.0,73.6,61.24
2016,3,25,8,0,353.0,134.0,1.9,10.0,267.0,92.15,77.55
2016,3,25,8,15,548.0,116.0,1.95,10.5,355.0,91.64,63.34
2016,3,25,8,30,743.0,98.0,2.0,11.0,443.0,125.67,72.26
2016,3,25,8,45,781.0,96.5,2.05,12.0,493.0,177.62,108.97
2016,3,25,9,0,819.0,95.0,2.1,13.0,543.0,227.56,149.36
2016,3,25,9,15,836.0,98.0,2.1,13.5,586.5,279.66,195.11
2016,3,25,9,30,853.0,101.0,2.1,14.0,630.0,332.87,242.27
2016,3,25,9,45,868.5,102.0,2.15,15.0,668.0,384.72,287.46
2016,3,25,10,0,884.0,103.0,2.2,16.0,706.0,441.46,335.19
2016,3,25,10,15,893.5,105.0,2.2,16.5,737.5,491.51,377.04
2016,3,25,10,30,903.0,107.0,2.2,17.0,769.0,540.89,417.1
2016,3,25,10,45,905.0,111.0,2.25,17.5,792.0,587.1,453.75
2016,3,25,11,0,907.0,115.0,2.3,18.0,815.0,631.62,488.07
2016,3,25,11,15,911.5,116.0,2.3,18.0,831.5,673.15,520.09
2016,3,25,11,30,916.0,117.0,2.3,18.0,848.0,712.79,550.04
2016,3,25,11,45,919.0,117.0,2.35,18.5,856.5,748.4,575.82
2016,3,25,12,0,922.0,117.0,2.4,19.0,865.0,781.66,598.5
2016,3,25,12,15,922.0,117.0,2.4,19.0,864.5,810.15,618.04
2016,3,25,12,30,922.0,117.0,2.4,19.0,864.0,835.83,635.65
2016,3,25,12,45,932.0,110.0,2.45,19.0,858.5,859.67,652.42
2016,3,25,13,0,942.0,103.0,2.5,19.0,853.0,880.61,667.3
2016,3,25,13,15,938.0,102.0,2.5,19.0,836.0,893.0,676.05
2016,3,25,13,30,934.0,101.0,2.5,19.0,819.0,902.03,682.71
2016,3,25,13,45,929.5,99.0,2.5,19.0,795.0,906.19,686.23
2016,3,25,14,0,925.0,97.0,2.5,19.0,771.0,906.94,687.63
2016,3,25,14,15,915.5,95.0,2.45,19.0,739.0,900.0,683.53
2016,3,25,14,30,906.0,93.0,2.4,19.0,707.0,889.74,677.37
2016,3,25,14,45,894.0,91.0,2.4,19.0,668.5,874.13,668.12
2016,3,25,15,0,882.0,89.0,2.4,19.0,630.0,855.49,656.89
2016,3,25,15,15,865.5,86.0,2.35,19.0,586.0,829.07,639.88
2016,3,25,15,30,849.0,83.0,2.3,19.0,542.0,806.62,625.7
2016,3,25,15,45,824.0,80.5,2.25,19.0,493.0,769.08,600.68
2016,3,25,16,0,799.0,78.0,2.2,19.0,444.0,729.74,574.18
2016,3,25,16,15,767.5,74.0,2.05,18.0,392.5,682.23,542.65
2016,3,25,16,30,736.0,70.0,1.9,17.0,341.0,633.89,509.63
2016,3,25,16,45,687.5,65.0,1.8,16.5,288.0,572.16,464.61
2016,3,25,17,0,639.0,60.0,1.7,16.0,235.0,515.9,420.7
2016,3,25,17,15,569.0,52.5,1.7,15.0,183.5,441.07,361.19
2016,3,25,17,30,499.0,45.0,1.7,14.0,132.0,370.2,301.78
2016,3,25,17,45,384.0,34.5,1.75,13.0,87.5,276.24,220.43
2016,3,25,18,0,269.0,24.0,1.8,12.0,43.0,187.9,121.04
2016,3,25,18,15,134.5,12.0,1.85,11.5,21.5,71.67,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,168.0,13.0,2.5,8.5,27.0,12.39,0.0
2016,3,26,6,30,336.0,26.0,2.7,9.0,54.0,20.44,11.12
2016,3,26,6,45,441.5,35.0,2.95,10.0,100.0,26.52,17.86
2016,3,26,7,0,547.0,44.0,3.2,11.0,146.0,32.33,23.42
2016,3,26,7,15,610.5,50.5,3.25,11.5,198.0,39.12,29.72
2016,3,26,7,30,674.0,57.0,3.3,12.0,250.0,42.78,33.03
2016,3,26,7,45,714.5,62.0,3.4,12.5,302.5,44.98,34.92
2016,3,26,8,0,755.0,67.0,3.5,13.0,355.0,47.11,36.66
2016,3,26,8,15,783.5,71.0,3.55,13.5,406.0,72.4,40.02
2016,3,26,8,30,812.0,75.0,3.6,14.0,457.0,122.59,65.44
2016,3,26,8,45,831.0,78.5,3.7,14.5,504.0,174.0,102.99
2016,3,26,9,0,850.0,82.0,3.8,15.0,551.0,233.48,152.72
2016,3,26,9,15,865.0,84.5,3.75,15.5,594.0,285.95,199.18
2016,3,26,9,30,880.0,87.0,3.7,16.0,637.0,339.15,246.74
2016,3,26,9,45,888.5,90.5,3.7,16.5,673.5,391.41,293.2
2016,3,26,10,0,897.0,94.0,3.7,17.0,710.0,443.34,338.32
2016,3,26,10,15,905.0,95.5,3.65,17.5,740.0,492.78,380.22
2016,3,26,10,30,913.0,97.0,3.6,18.0,770.0,541.38,420.16
2016,3,26,10,45,922.0,96.0,3.6,18.5,794.0,587.25,456.99
2016,3,26,11,0,931.0,95.0,3.6,19.0,818.0,631.86,491.85
2016,3,26,11,15,934.0,96.0,3.5,19.0,833.0,673.1,523.88
2016,3,26,11,30,937.0,97.0,3.4,19.0,848.0,712.27,553.63
2016,3,26,11,45,940.0,96.0,3.35,19.5,855.5,747.32,578.52
2016,3,26,12,0,943.0,95.0,3.3,20.0,863.0,779.9,599.99
2016,3,26,12,15,942.5,95.0,3.15,20.0,862.5,808.21,618.91
2016,3,26,12,30,942.0,95.0,3.0,20.0,862.0,833.61,635.66
2016,3,26,12,45,925.0,103.0,2.95,20.0,849.5,850.79,647.27
2016,3,26,13,0,908.0,111.0,2.9,20.0,837.0,864.42,656.55
2016,3,26,13,15,903.5,110.0,2.8,20.0,820.0,875.91,664.12
2016,3,26,13,30,899.0,109.0,2.7,20.0,803.0,884.15,669.54
2016,3,26,13,45,672.5,200.0,2.65,20.5,710.5,804.61,613.45
2016,3,26,14,0,446.0,291.0,2.6,21.0,618.0,706.92,539.05
2016,3,26,14,15,502.0,256.5,2.6,20.5,610.0,724.47,555.99
2016,3,26,14,30,558.0,222.0,2.6,20.0,602.0,738.75,569.89
2016,3,26,14,45,589.5,197.0,2.6,20.0,578.5,743.23,575.11
2016,3,26,15,0,621.0,172.0,2.6,20.0,555.0,740.86,575.74
2016,3,26,15,15,611.0,160.0,2.55,19.5,515.0,714.05,558.75
2016,3,26,15,30,601.0,148.0,2.5,19.0,475.0,684.98,540.08
2016,3,26,15,45,495.0,158.5,2.45,19.0,411.5,597.16,474.77
2016,3,26,16,0,389.0,169.0,2.4,19.0,348.0,518.19,414.72
2016,3,26,16,15,428.0,141.0,2.35,18.5,317.5,507.29,409.65
2016,3,26,16,30,467.0,113.0,2.3,18.0,287.0,491.82,400.2
2016,3,26,16,45,525.0,89.5,2.3,17.5,257.0,495.48,404.95
2016,3,26,17,0,583.0,66.0,2.3,17.0,227.0,488.54,400.31
2016,3,26,17,15,511.0,58.0,2.45,16.0,177.5,413.61,340.16
2016,3,26,17,30,439.0,50.0,2.6,15.0,128.0,342.76,280.58
2016,3,26,17,45,323.0,38.0,2.8,14.5,85.0,248.49,198.61
2016,3,26,18,0,207.0,26.0,3.0,14.0,42.0,159.7,106.19
2016,3,26,18,15,103.5,13.0,3.15,13.5,21.0,58.99,0.0
2016,3,26,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,154.0,14.5,2.55,9.5,28.5,11.39,0.0
2016,3,27,6,30,308.0,29.0,2.7,10.0,57.0,22.99,13.53
2016,3,27,6,45,412.0,39.5,2.9,10.5,103.0,30.27,21.2
2016,3,27,7,0,516.0,50.0,3.1,11.0,149.0,37.19,27.81
2016,3,27,7,15,582.5,57.5,3.1,11.5,201.5,41.17,31.58
2016,3,27,7,30,649.0,65.0,3.1,12.0,254.0,44.98,35.02
2016,3,27,7,45,681.5,73.5,3.1,12.5,306.0,49.25,38.74
2016,3,27,8,0,714.0,82.0,3.1,13.0,358.0,53.24,42.12
2016,3,27,8,15,746.5,86.5,3.2,13.0,409.5,87.43,51.59
2016,3,27,8,30,779.0,91.0,3.3,13.0,461.0,136.5,77.91
2016,3,27,8,45,748.0,104.0,3.4,13.5,488.5,181.35,113.03
2016,3,27,9,0,717.0,117.0,3.5,14.0,516.0,228.04,154.45
2016,3,27,9,15,787.5,111.0,3.6,14.0,580.5,286.41,203.66
2016,3,27,9,30,858.0,105.0,3.7,14.0,645.0,346.01,255.1
2016,3,27,9,45,870.5,107.5,3.85,14.5,682.5,398.42,301.79
2016,3,27,10,0,883.0,110.0,4.0,15.0,720.0,455.24,350.9
2016,3,27,10,15,892.5,112.0,4.05,15.0,751.5,505.3,394.25
2016,3,27,10,30,902.0,114.0,4.1,15.0,783.0,554.69,436.04
2016,3,27,10,45,908.0,116.0,4.2,15.5,807.0,601.27,473.96
2016,3,27,11,0,914.0,118.0,4.3,16.0,831.0,646.46,509.91
2016,3,27,11,15,918.5,119.0,4.3,16.0,847.5,688.22,543.07
2016,3,27,11,30,923.0,120.0,4.3,16.0,864.0,728.07,574.15
2016,3,27,11,45,924.0,121.0,4.35,16.0,871.5,763.38,601.63
2016,3,27,12,0,925.0,122.0,4.4,16.0,879.0,796.21,625.73
2016,3,27,12,15,925.5,122.0,4.4,16.0,879.0,825.11,646.42
2016,3,27,12,30,926.0,122.0,4.4,16.0,879.0,851.21,665.11
2016,3,27,12,45,924.0,121.5,4.4,16.5,870.5,871.9,678.67
2016,3,27,13,0,922.0,121.0,4.4,17.0,862.0,889.48,690.06
2016,3,27,13,15,918.0,120.0,4.4,16.5,845.5,901.69,700.44
2016,3,27,13,30,914.0,119.0,4.4,16.0,829.0,910.61,708.69
2016,3,27,13,45,905.5,118.5,4.45,16.0,804.0,912.86,711.42
2016,3,27,14,0,897.0,118.0,4.5,16.0,779.0,911.78,711.99
2016,3,27,14,15,744.0,165.0,4.5,16.0,697.5,843.91,664.29
2016,3,27,14,30,591.0,212.0,4.5,16.0,616.0,758.46,601.76
2016,3,27,14,45,599.5,194.5,4.55,16.0,585.0,751.35,598.92
2016,3,27,15,0,608.0,177.0,4.6,16.0,554.0,737.26,590.59
2016,3,27,15,15,483.5,198.0,4.55,15.5,484.5,646.17,521.57
2016,3,27,15,30,359.0,219.0,4.5,15.0,415.0,549.93,447.27
2016,3,27,15,45,410.0,187.0,4.5,14.5,392.0,563.09,461.33
2016,3,27,16,0,461.0,155.0,4.5,14.0,369.0,559.38,462.01
2016,3,27,16,15,344.0,152.0,4.35,13.5,302.0,444.87,370.62
2016,3,27,16,30,227.0,149.0,4.2,13.0,235.0,350.37,292.95
2016,3,27,16,45,195.5,131.5,4.1,12.5,197.5,303.57,254.85
2016,3,27,17,0,164.0,114.0,4.0,12.0,160.0,247.4,207.95
2016,3,27,17,15,139.0,92.0,3.95,11.5,125.0,202.14,169.14
2016,3,27,17,30,114.0,70.0,3.9,11.0,90.0,157.85,130.12
2016,3,27,17,45,72.0,48.5,3.85,10.5,60.0,105.88,83.7
2016,3,27,18,0,30.0,27.0,3.8,10.0,30.0,54.26,34.37
2016,3,27,18,15,15.0,13.5,3.75,9.5,15.0,19.66,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,6,15,195.5,14.5,3.5,5.5,33.0,11.25,0.0
2016,3,28,6,30,391.0,29.0,3.7,6.0,66.0,22.82,13.93
2016,3,28,6,45,503.0,37.0,3.95,7.0,116.0,27.93,19.49
2016,3,28,7,0,615.0,45.0,4.2,8.0,166.0,35.93,27.04
2016,3,28,7,15,676.0,51.0,4.4,8.0,220.5,39.26,30.3
2016,3,28,7,30,737.0,57.0,4.6,8.0,275.0,42.51,33.33
2016,3,28,7,45,779.0,60.5,4.8,8.5,330.0,43.54,34.16
2016,3,28,8,0,821.0,64.0,5.0,9.0,385.0,44.58,34.94
2016,3,28,8,15,847.5,67.5,5.05,9.5,437.5,80.32,41.74
2016,3,28,8,30,874.0,71.0,5.1,10.0,490.0,140.51,77.7
2016,3,28,8,45,894.0,73.0,5.15,10.5,539.0,194.16,118.86
2016,3,28,9,0,914.0,75.0,5.2,11.0,588.0,249.43,166.81
2016,3,28,9,15,927.5,77.5,5.2,11.0,632.0,304.85,217.77
2016,3,28,9,30,941.0,80.0,5.2,11.0,676.0,360.78,269.7
2016,3,28,9,45,951.0,81.5,5.25,11.5,713.5,414.9,319.26
2016,3,28,10,0,961.0,83.0,5.3,12.0,751.0,468.7,367.46
2016,3,28,10,15,967.5,84.5,5.3,12.0,782.0,520.34,413.38
2016,3,28,10,30,974.0,86.0,5.3,12.0,813.0,570.88,457.25
2016,3,28,10,45,977.5,87.5,5.35,12.0,836.0,618.45,497.86
2016,3,28,11,0,981.0,89.0,5.4,12.0,859.0,664.23,536.16
2016,3,28,11,15,984.0,90.0,5.45,12.0,874.5,707.27,571.57
2016,3,28,11,30,987.0,91.0,5.5,12.0,890.0,748.1,604.65
2016,3,28,11,45,986.0,92.0,5.55,12.5,897.0,783.74,630.87
2016,3,28,12,0,985.0,93.0,5.6,13.0,904.0,816.59,654.18
2016,3,28,12,15,726.5,211.0,5.55,13.0,809.0,766.4,614.13
2016,3,28,12,30,468.0,329.0,5.5,13.0,714.0,696.92,556.06
2016,3,28,12,45,328.5,366.5,5.45,13.0,635.5,631.16,503.55
2016,3,28,13,0,189.0,404.0,5.4,13.0,557.0,557.35,443.81
2016,3,28,13,15,190.5,394.5,5.3,13.0,545.5,556.97,444.18
2016,3,28,13,30,192.0,385.0,5.2,13.0,534.0,555.7,443.64
2016,3,28,13,45,96.0,259.5,5.1,13.0,334.0,348.28,280.76
2016,3,28,14,0,0.0,134.0,5.0,13.0,134.0,125.89,98.81
2016,3,28,14,15,44.5,226.5,4.85,13.0,257.5,264.12,213.38
2016,3,28,14,30,89.0,319.0,4.7,13.0,381.0,404.46,326.15
2016,3,28,14,45,164.0,302.0,4.6,13.0,407.5,466.01,377.09
2016,3,28,15,0,239.0,285.0,4.5,13.0,434.0,513.8,417.19
2016,3,28,15,15,546.0,187.0,4.3,12.5,496.5,688.01,561.02
2016,3,28,15,30,853.0,89.0,4.1,12.0,559.0,825.15,667.1
2016,3,28,15,45,833.5,85.0,3.95,12.0,510.0,789.8,641.0
2016,3,28,16,0,814.0,81.0,3.8,12.0,461.0,752.39,614.34
2016,3,28,16,15,783.0,77.0,3.4,11.5,409.0,704.44,579.33
2016,3,28,16,30,752.0,73.0,3.0,11.0,357.0,655.61,542.95
2016,3,28,16,45,710.5,67.0,2.7,11.0,303.5,596.53,497.05
2016,3,28,17,0,669.0,61.0,2.4,11.0,250.0,542.32,452.66
2016,3,28,17,15,601.0,54.0,2.3,10.0,197.0,467.58,391.74
2016,3,28,17,30,533.0,47.0,2.2,9.0,144.0,396.56,330.92
2016,3,28,17,45,420.5,36.5,2.1,8.5,97.5,301.42,246.76
2016,3,28,18,0,308.0,26.0,2.0,8.0,51.0,215.64,156.29
2016,3,28,18,15,154.0,13.0,2.05,7.5,25.5,82.5,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,6,15,206.5,14.0,2.0,4.5,35.0,10.68,0.0
2016,3,29,6,30,413.0,28.0,2.4,5.0,70.0,21.7,13.26
2016,3,29,6,45,515.5,36.0,2.8,6.0,119.5,29.31,20.89
2016,3,29,7,0,618.0,44.0,3.2,7.0,169.0,34.77,26.15
2016,3,29,7,15,677.0,50.0,3.35,7.5,223.5,38.17,29.39
2016,3,29,7,30,736.0,56.0,3.5,8.0,278.0,41.45,32.37
2016,3,29,7,45,775.5,60.0,3.65,8.5,332.5,42.93,33.61
2016,3,29,8,0,815.0,64.0,3.8,9.0,387.0,44.37,34.75
2016,3,29,8,15,842.0,67.5,3.7,9.5,439.5,84.32,43.38
2016,3,29,8,30,869.0,71.0,3.6,10.0,492.0,144.37,80.44
2016,3,29,8,45,887.5,74.0,3.55,10.5,540.5,198.34,122.42
2016,3,29,9,0,906.0,77.0,3.5,11.0,589.0,253.81,170.52
2016,3,29,9,15,920.5,79.0,3.35,11.5,633.0,308.7,220.13
2016,3,29,9,30,935.0,81.0,3.2,12.0,677.0,364.2,270.3
2016,3,29,9,45,944.5,83.0,3.05,12.5,715.0,418.25,318.51
2016,3,29,10,0,954.0,85.0,2.9,13.0,753.0,471.95,365.04
2016,3,29,10,15,962.0,86.5,2.85,13.0,784.0,523.94,409.7
2016,3,29,10,30,970.0,88.0,2.8,13.0,815.0,574.98,452.31
2016,3,29,10,45,974.5,89.5,2.75,13.5,839.0,622.89,490.44
2016,3,29,11,0,979.0,91.0,2.7,14.0,863.0,669.12,526.08
2016,3,29,11,15,982.0,91.5,2.65,14.0,878.5,711.58,558.95
2016,3,29,11,30,985.0,92.0,2.6,14.0,894.0,751.83,589.42
2016,3,29,11,45,985.0,93.0,2.6,14.5,901.0,788.05,614.16
2016,3,29,12,0,985.0,94.0,2.6,15.0,908.0,821.54,636.3
2016,3,29,12,15,984.5,94.0,2.6,15.0,907.0,850.81,656.55
2016,3,29,12,30,984.0,94.0,2.6,15.0,906.0,877.04,674.68
2016,3,29,12,45,979.0,95.0,2.6,15.0,896.0,897.48,688.84
2016,3,29,13,0,974.0,96.0,2.6,15.0,886.0,914.53,700.79
2016,3,29,13,15,970.0,95.5,2.55,15.0,868.5,927.47,709.6
2016,3,29,13,30,966.0,95.0,2.5,15.0,851.0,936.96,716.18
2016,3,29,13,45,956.5,95.0,2.5,15.0,825.0,938.74,718.11
2016,3,29,14,0,947.0,95.0,2.5,15.0,799.0,937.01,717.87
2016,3,29,14,15,938.0,93.5,2.45,15.0,766.0,930.65,714.16
2016,3,29,14,30,929.0,92.0,2.4,15.0,733.0,920.91,708.33
2016,3,29,14,45,914.0,91.0,2.4,15.0,693.5,903.27,697.64
2016,3,29,15,0,899.0,90.0,2.4,15.0,654.0,882.61,685.0
2016,3,29,15,15,882.5,87.5,2.3,14.5,609.0,856.12,668.67
2016,3,29,15,30,866.0,85.0,2.2,14.0,564.0,833.74,655.24
2016,3,29,15,45,843.0,82.0,2.15,14.0,514.5,796.36,630.17
2016,3,29,16,0,820.0,79.0,2.1,14.0,465.0,757.07,603.55
2016,3,29,16,15,641.5,98.5,1.9,13.5,379.5,628.91,510.11
2016,3,29,16,30,463.0,118.0,1.7,13.0,294.0,498.87,409.94
2016,3,29,16,45,427.5,106.0,1.55,13.0,250.0,446.99,369.58
2016,3,29,17,0,392.0,94.0,1.4,13.0,206.0,396.21,328.33
2016,3,29,17,15,463.5,70.5,1.4,12.0,176.0,402.41,334.01
2016,3,29,17,30,535.0,47.0,1.4,11.0,146.0,399.09,329.21
2016,3,29,17,45,418.5,37.0,1.45,10.0,99.0,301.96,245.37
2016,3,29,18,0,302.0,27.0,1.5,9.0,52.0,214.8,157.95
2016,3,29,18,15,151.0,13.5,1.6,8.5,26.0,81.97,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.5,2.05,6.5,33.0,14.48,0.93
2016,3,30,6,30,277.0,37.0,2.3,7.0,66.0,28.74,19.42
2016,3,30,6,45,377.0,49.0,2.6,8.0,113.0,38.11,28.66
2016,3,30,7,0,477.0,61.0,2.9,9.0,160.0,46.01,36.13
2016,3,30,7,15,542.5,69.5,2.95,9.5,212.0,50.38,40.23
2016,3,30,7,30,608.0,78.0,3.0,10.0,264.0,54.55,43.97
2016,3,30,7,45,657.0,83.0,3.05,10.5,318.0,55.68,44.83
2016,3,30,8,0,706.0,88.0,3.1,11.0,372.0,56.81,45.62
2016,3,30,8,15,737.0,93.0,3.05,11.5,423.0,97.56,55.65
2016,3,30,8,30,768.0,98.0,3.0,12.0,474.0,152.7,90.5
2016,3,30,8,45,794.5,100.5,3.0,12.5,522.5,202.39,128.87
2016,3,30,9,0,821.0,103.0,3.0,13.0,571.0,254.66,173.44
2016,3,30,9,15,838.0,105.5,3.0,13.0,614.5,306.73,220.2
2016,3,30,9,30,855.0,108.0,3.0,13.0,658.0,359.86,268.06
2016,3,30,9,45,869.0,109.5,3.05,13.5,695.5,411.87,314.03
2016,3,30,10,0,883.0,111.0,3.1,14.0,733.0,468.38,362.3
2016,3,30,10,15,892.0,113.0,3.1,14.0,763.5,518.16,404.85
2016,3,30,10,30,901.0,115.0,3.1,14.0,794.0,567.22,445.74
2016,3,30,10,45,907.0,116.0,3.1,14.5,817.5,612.78,482.09
2016,3,30,11,0,913.0,117.0,3.1,15.0,841.0,656.92,516.33
2016,3,30,11,15,917.0,118.0,3.05,15.0,856.5,698.16,548.31
2016,3,30,11,30,921.0,119.0,3.0,15.0,872.0,737.45,578.15
2016,3,30,11,45,922.5,119.5,3.0,15.5,879.5,772.37,603.0
2016,3,30,12,0,924.0,120.0,3.0,16.0,887.0,804.84,624.64
2016,3,30,12,15,924.0,119.5,3.0,16.0,886.0,832.61,644.03
2016,3,30,12,30,924.0,119.0,3.0,16.0,885.0,857.55,661.45
2016,3,30,12,45,925.0,116.5,3.0,16.5,877.0,878.4,674.79
2016,3,30,13,0,926.0,114.0,3.0,17.0,869.0,896.19,686.05
2016,3,30,13,15,922.0,113.5,3.0,17.0,851.5,908.6,694.98
2016,3,30,13,30,918.0,113.0,3.0,17.0,834.0,917.72,701.81
2016,3,30,13,45,737.0,184.5,3.0,17.0,752.5,854.74,658.66
2016,3,30,14,0,556.0,256.0,3.0,17.0,671.0,773.86,599.53
2016,3,30,14,15,722.0,180.5,3.0,17.0,696.0,849.05,657.78
2016,3,30,14,30,888.0,105.0,3.0,17.0,721.0,902.46,695.82
2016,3,30,14,45,876.5,102.0,3.05,17.0,682.5,885.95,685.56
2016,3,30,15,0,865.0,99.0,3.1,17.0,644.0,873.3,678.7
2016,3,30,15,15,847.5,96.0,3.15,16.5,599.5,845.88,662.6
2016,3,30,15,30,830.0,93.0,3.2,16.0,555.0,815.92,644.6
2016,3,30,15,45,807.5,89.5,3.3,16.0,506.0,778.98,620.33
2016,3,30,16,0,785.0,86.0,3.4,16.0,457.0,740.19,594.3
2016,3,30,16,15,753.0,81.5,3.45,15.5,405.5,691.37,561.0
2016,3,30,16,30,721.0,77.0,3.5,15.0,354.0,645.63,529.15
2016,3,30,16,45,675.5,71.5,3.6,14.5,300.5,585.42,484.95
2016,3,30,17,0,630.0,66.0,3.7,14.0,247.0,526.24,438.58
2016,3,30,17,15,562.5,58.0,3.8,13.0,195.5,451.52,377.98
2016,3,30,17,30,495.0,50.0,3.9,12.0,144.0,380.54,317.48
2016,3,30,17,45,381.5,39.5,4.0,11.0,98.0,285.7,234.39
2016,3,30,18,0,268.0,29.0,4.1,10.0,52.0,200.46,150.26
2016,3,30,18,15,134.0,14.5,4.1,9.5,26.0,75.47,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,19.5,2.3,9.0,36.0,15.24,3.12
2016,3,31,6,30,295.0,39.0,2.5,9.0,72.0,31.45,21.76
2016,3,31,6,45,389.0,51.0,2.7,9.5,119.0,39.68,29.94
2016,3,31,7,0,483.0,63.0,2.9,10.0,166.0,47.5,37.35
2016,3,31,7,15,547.0,71.5,2.9,10.0,218.5,51.79,41.44
2016,3,31,7,30,611.0,80.0,2.9,10.0,271.0,55.89,45.17
2016,3,31,7,45,659.5,85.0,2.95,10.5,324.5,56.95,45.96
2016,3,31,8,0,708.0,90.0,3.0,11.0,378.0,58.01,46.68
2016,3,31,8,15,739.0,95.0,3.0,11.5,429.0,102.88,58.69
2016,3,31,8,30,770.0,100.0,3.0,12.0,480.0,158.35,94.71
2016,3,31,8,45,800.0,100.5,3.0,12.5,529.5,207.16,132.69
2016,3,31,9,0,830.0,101.0,3.0,13.0,579.0,258.94,176.97
2016,3,31,9,15,846.0,104.0,3.0,13.5,621.5,311.65,223.98
2016,3,31,9,30,862.0,107.0,3.0,14.0,664.0,365.32,271.71
2016,3,31,9,45,878.5,106.5,3.0,14.5,702.5,421.76,320.75
2016,3,31,10,0,895.0,106.0,3.0,15.0,741.0,473.35,364.9
2016,3,31,10,15,903.5,108.0,3.0,15.0,771.0,523.38,407.43
2016,3,31,10,30,912.0,110.0,3.0,15.0,801.0,572.62,448.2
2016,3,31,10,45,919.5,110.0,3.05,15.5,824.5,618.53,484.74
2016,3,31,11,0,927.0,110.0,3.1,16.0,848.0,663.09,519.28
2016,3,31,11,15,930.5,110.5,3.2,16.0,863.5,703.96,551.47
2016,3,31,11,30,934.0,111.0,3.3,16.0,879.0,742.79,581.61
2016,3,31,11,45,936.0,111.0,3.4,16.5,886.0,777.88,606.53
2016,3,31,12,0,938.0,111.0,3.5,17.0,893.0,810.48,628.81
2016,3,31,12,15,937.5,111.0,3.6,17.0,892.0,838.52,648.99
2016,3,31,12,30,937.0,111.0,3.7,17.0,891.0,863.68,667.2
2016,3,31,12,45,942.5,106.0,3.8,17.5,883.5,885.82,682.08
2016,3,31,13,0,948.0,101.0,3.9,18.0,876.0,904.92,694.89
2016,3,31,13,15,944.0,100.0,4.0,18.0,859.0,916.85,704.13
2016,3,31,13,30,940.0,99.0,4.1,18.0,842.0,925.4,711.21
2016,3,31,13,45,932.5,98.5,4.2,18.0,816.5,928.03,714.32
2016,3,31,14,0,925.0,98.0,4.3,18.0,791.0,927.26,715.23
2016,3,31,14,15,916.0,96.5,4.4,17.5,759.0,920.72,713.81
2016,3,31,14,30,907.0,95.0,4.5,17.0,727.0,910.89,710.34
2016,3,31,14,45,893.0,94.0,4.6,17.0,688.5,894.07,700.57
2016,3,31,15,0,879.0,93.0,4.7,17.0,650.0,874.3,688.73
2016,3,31,15,15,863.0,90.5,4.75,16.5,606.0,848.33,673.32
2016,3,31,15,30,847.0,88.0,4.8,16.0,562.0,826.62,660.95
2016,3,31,15,45,824.0,85.0,4.85,15.5,513.0,789.4,636.81
2016,3,31,16,0,801.0,82.0,4.9,15.0,464.0,750.33,610.9
2016,3,31,16,15,771.0,78.0,4.85,14.5,412.5,703.1,577.67
2016,3,31,16,30,741.0,74.0,4.8,14.0,361.0,654.99,542.97
2016,3,31,16,45,700.5,68.5,4.8,13.5,308.0,597.12,499.63
2016,3,31,17,0,660.0,63.0,4.8,13.0,255.0,544.14,457.78
2016,3,31,17,15,595.5,56.0,4.6,12.0,203.0,471.3,397.45
2016,3,31,17,30,531.0,49.0,4.4,11.0,151.0,401.92,337.37
2016,3,31,17,45,421.5,39.0,4.25,10.5,104.0,308.1,253.96
2016,3,31,18,0,312.0,29.0,4.1,10.0,57.0,223.44,170.14
2016,3,31,18,15,156.0,14.5,3.95,9.5,28.5,105.65,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,179.0,18.0,2.5,8.5,38.5,13.78,3.51
2016,4,1,6,30,358.0,36.0,2.7,9.0,77.0,28.31,19.17
2016,4,1,6,45,449.0,46.0,2.95,9.5,125.0,34.87,25.69
2016,4,1,7,0,540.0,56.0,3.2,10.0,173.0,41.11,31.61
2016,4,1,7,15,598.5,63.0,3.25,10.5,225.5,44.47,34.75
2016,4,1,7,30,657.0,70.0,3.3,11.0,278.0,47.68,37.59
2016,4,1,7,45,695.5,75.5,3.35,11.5,330.5,49.52,39.1
2016,4,1,8,0,734.0,81.0,3.4,12.0,383.0,59.2,47.55
2016,4,1,8,15,762.0,85.5,3.4,12.5,434.0,106.15,59.18
2016,4,1,8,30,790.0,90.0,3.4,13.0,485.0,156.21,91.4
2016,4,1,8,45,810.0,93.5,3.4,13.5,532.0,207.0,131.91
2016,4,1,9,0,830.0,97.0,3.4,14.0,579.0,259.63,177.48
2016,4,1,9,15,845.5,100.0,3.4,14.0,621.5,312.2,224.84
2016,4,1,9,30,861.0,103.0,3.4,14.0,664.0,365.67,272.98
2016,4,1,9,45,871.5,106.0,3.45,14.5,700.5,422.73,322.74
2016,4,1,10,0,882.0,109.0,3.5,15.0,737.0,474.31,367.06
2016,4,1,10,15,890.0,110.5,3.5,15.0,767.5,523.08,408.69
2016,4,1,10,30,898.0,112.0,3.5,15.0,798.0,571.0,448.61
2016,4,1,10,45,903.5,113.5,3.5,15.5,820.5,616.46,484.75
2016,4,1,11,0,909.0,115.0,3.5,16.0,843.0,660.46,518.79
2016,4,1,11,15,913.0,116.0,3.45,16.0,858.5,701.41,550.53
2016,4,1,11,30,917.0,117.0,3.4,16.0,874.0,740.41,580.17
2016,4,1,11,45,918.0,117.5,3.4,16.0,881.0,774.67,605.25
2016,4,1,12,0,919.0,118.0,3.4,16.0,888.0,806.46,627.69
2016,4,1,12,15,918.5,118.0,3.35,16.0,887.0,834.0,646.78
2016,4,1,12,30,918.0,118.0,3.3,16.0,886.0,858.72,663.86
2016,4,1,12,45,922.0,114.0,3.3,16.5,878.5,880.28,677.78
2016,4,1,13,0,926.0,110.0,3.3,17.0,871.0,898.85,689.64
2016,4,1,13,15,922.0,109.0,3.3,17.0,854.0,910.51,698.09
2016,4,1,13,30,918.0,108.0,3.3,17.0,837.0,918.88,704.44
2016,4,1,13,45,912.0,106.5,3.35,17.0,812.0,921.64,707.41
2016,4,1,14,0,906.0,105.0,3.4,17.0,787.0,921.05,708.25
2016,4,1,14,15,897.5,103.5,3.45,16.5,755.5,914.96,706.76
2016,4,1,14,30,889.0,102.0,3.5,16.0,724.0,905.64,703.17
2016,4,1,14,45,877.5,99.5,3.55,16.0,686.0,889.43,693.5
2016,4,1,15,0,866.0,97.0,3.6,16.0,648.0,870.25,681.82
2016,4,1,15,15,850.0,94.0,3.65,15.5,604.5,850.73,671.2
2016,4,1,15,30,834.0,91.0,3.7,15.0,561.0,821.77,653.62
2016,4,1,15,45,813.0,87.5,3.75,15.0,512.5,785.75,629.49
2016,4,1,16,0,792.0,84.0,3.8,15.0,464.0,747.81,603.62
2016,4,1,16,15,762.5,80.0,3.75,14.5,413.0,701.08,571.33
2016,4,1,16,30,733.0,76.0,3.7,14.0,362.0,653.45,537.58
2016,4,1,16,45,692.0,70.0,3.65,13.5,309.0,598.7,497.18
2016,4,1,17,0,651.0,64.0,3.6,13.0,256.0,541.06,452.17
2016,4,1,17,15,588.0,57.0,3.4,12.0,204.0,469.3,393.61
2016,4,1,17,30,525.0,50.0,3.2,11.0,152.0,400.9,335.13
2016,4,1,17,45,422.5,39.5,3.05,10.5,105.5,310.27,255.24
2016,4,1,18,0,320.0,29.0,2.9,10.0,59.0,228.22,175.36
2016,4,1,18,15,160.0,14.5,2.85,9.5,29.5,108.67,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,45,37.0,5.0,1.25,6.5,5.5,0.0,0.0
2016,4,2,6,0,74.0,10.0,1.3,7.0,11.0,9.53,0.0
2016,4,2,6,15,222.0,23.5,1.45,7.5,46.5,18.68,7.96
2016,4,2,6,30,370.0,37.0,1.6,8.0,82.0,28.99,19.99
2016,4,2,6,45,460.0,47.0,1.8,9.0,130.5,35.51,26.39
2016,4,2,7,0,550.0,57.0,2.0,10.0,179.0,41.72,32.21
2016,4,2,7,15,608.0,64.0,1.9,10.5,232.0,45.05,35.3
2016,4,2,7,30,666.0,71.0,1.8,11.0,285.0,48.23,38.11
2016,4,2,7,45,705.5,76.0,1.7,11.5,338.0,49.68,39.25
2016,4,2,8,0,745.0,81.0,1.6,12.0,391.0,62.96,50.9
2016,4,2,8,15,773.0,85.5,1.5,12.5,442.5,110.61,61.27
2016,4,2,8,30,801.0,90.0,1.4,13.0,494.0,161.37,94.59
2016,4,2,8,45,817.0,95.0,1.35,13.5,540.5,213.34,136.23
2016,4,2,9,0,833.0,100.0,1.3,14.0,587.0,266.72,182.07
2016,4,2,9,15,849.0,103.0,1.25,14.5,630.0,319.63,228.35
2016,4,2,9,30,865.0,106.0,1.2,15.0,673.0,373.49,274.92
2016,4,2,9,45,862.5,115.5,1.2,15.5,707.5,426.46,320.08
2016,4,2,10,0,860.0,125.0,1.2,16.0,742.0,478.21,362.77
2016,4,2,10,15,869.0,127.0,1.2,16.0,772.5,527.59,403.0
2016,4,2,10,30,878.0,129.0,1.2,16.0,803.0,576.36,441.59
2016,4,2,10,45,871.5,138.0,1.2,16.5,823.0,621.66,475.56
2016,4,2,11,0,865.0,147.0,1.2,17.0,843.0,664.76,506.84
2016,4,2,11,15,869.0,148.0,1.25,17.5,858.0,705.13,535.98
2016,4,2,11,30,873.0,149.0,1.3,18.0,873.0,743.7,563.22
2016,4,2,11,45,715.0,230.0,1.4,18.5,827.0,737.73,556.51
2016,4,2,12,0,557.0,311.0,1.5,19.0,781.0,720.31,541.61
2016,4,2,12,15,710.0,234.0,1.6,19.0,831.0,789.84,594.76
2016,4,2,12,30,863.0,157.0,1.7,19.0,881.0,859.46,644.56
2016,4,2,12,45,877.0,145.5,1.8,19.5,875.5,881.85,658.9
2016,4,2,13,0,891.0,134.0,1.9,20.0,870.0,896.32,668.48
2016,4,2,13,15,886.0,133.0,1.95,20.0,852.0,906.9,676.41
2016,4,2,13,30,881.0,132.0,2.0,20.0,834.0,914.27,682.37
2016,4,2,13,45,763.0,179.0,2.15,20.0,774.0,879.59,661.23
2016,4,2,14,0,645.0,226.0,2.3,20.0,714.0,830.92,629.55
2016,4,2,14,15,615.5,224.0,2.35,20.0,674.0,807.0,614.46
2016,4,2,14,30,586.0,222.0,2.4,20.0,634.0,776.76,594.7
2016,4,2,14,45,601.5,201.5,2.5,20.0,604.5,772.48,594.43
2016,4,2,15,0,617.0,181.0,2.6,20.0,575.0,761.25,589.16
2016,4,2,15,15,696.5,148.0,2.6,19.5,564.5,787.71,611.0
2016,4,2,15,30,776.0,115.0,2.6,19.0,554.0,807.26,627.53
2016,4,2,15,45,744.5,113.0,2.65,18.5,504.5,765.83,601.05
2016,4,2,16,0,713.0,111.0,2.7,18.0,455.0,723.12,573.56
2016,4,2,16,15,679.5,105.0,2.6,17.5,404.0,673.15,539.24
2016,4,2,16,30,646.0,99.0,2.5,17.0,353.0,622.7,503.75
2016,4,2,16,45,600.5,91.0,2.45,16.5,301.0,561.25,458.01
2016,4,2,17,0,555.0,83.0,2.4,16.0,249.0,500.85,411.37
2016,4,2,17,15,488.5,73.0,2.3,15.0,198.0,426.26,351.91
2016,4,2,17,30,422.0,63.0,2.2,14.0,147.0,355.17,292.72
2016,4,2,17,45,314.0,49.5,2.15,13.5,101.5,261.16,211.99
2016,4,2,18,0,206.0,36.0,2.1,13.0,56.0,178.6,135.99
2016,4,2,18,15,103.0,18.0,2.2,12.5,28.0,85.91,0.0
2016,4,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,1.8,6.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,2.0,7.0,13.0,12.39,0.0
2016,4,3,6,15,172.5,27.0,2.1,7.5,49.0,21.13,10.64
2016,4,3,6,30,345.0,41.0,2.2,8.0,85.0,32.46,23.14
2016,4,3,6,45,442.0,51.0,2.3,8.5,134.5,38.81,29.45
2016,4,3,7,0,539.0,61.0,2.4,9.0,184.0,44.88,35.22
2016,4,3,7,15,290.0,94.0,2.35,9.5,162.0,67.68,55.92
2016,4,3,7,30,41.0,127.0,2.3,10.0,140.0,104.34,88.64
2016,4,3,7,45,48.0,148.0,2.3,10.5,166.5,120.07,102.18
2016,4,3,8,0,55.0,169.0,2.3,11.0,193.0,136.89,110.54
2016,4,3,8,15,187.5,187.0,2.3,11.5,280.5,158.79,121.94
2016,4,3,8,30,320.0,205.0,2.3,12.0,368.0,194.85,143.59
2016,4,3,8,45,580.0,153.5,2.3,12.5,482.0,216.3,149.74
2016,4,3,9,0,840.0,102.0,2.3,13.0,596.0,273.92,189.59
2016,4,3,9,15,855.5,105.0,2.3,13.5,639.5,327.1,236.87
2016,4,3,9,30,871.0,108.0,2.3,14.0,683.0,381.16,284.51
2016,4,3,9,45,882.0,110.0,2.35,14.5,720.0,437.98,333.39
2016,4,3,10,0,893.0,112.0,2.4,15.0,757.0,489.48,376.94
2016,4,3,10,15,901.5,114.0,2.4,15.5,787.5,539.4,417.9
2016,4,3,10,30,910.0,116.0,2.4,16.0,818.0,588.51,456.95
2016,4,3,10,45,914.5,118.0,2.45,16.5,841.0,634.31,492.58
