Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,0,919.0,120.0,2.5,17.0,864.0,678.54,526.1
2016,4,3,11,15,802.0,183.0,2.55,17.0,840.5,696.38,538.69
2016,4,3,11,30,685.0,246.0,2.6,17.0,817.0,705.16,544.06
2016,4,3,11,45,607.0,285.0,2.65,17.5,794.0,712.18,547.49
2016,4,3,12,0,529.0,324.0,2.7,18.0,771.0,713.3,546.3
2016,4,3,12,15,549.0,316.0,2.75,18.0,780.0,742.34,568.2
2016,4,3,12,30,569.0,308.0,2.8,18.0,789.0,770.45,589.14
2016,4,3,12,45,741.5,218.0,2.9,18.5,837.0,846.36,646.73
2016,4,3,13,0,914.0,128.0,3.0,19.0,885.0,913.07,692.22
2016,4,3,13,15,762.5,196.0,3.05,18.5,819.5,876.37,668.49
2016,4,3,13,30,611.0,264.0,3.1,18.0,754.0,824.35,631.99
2016,4,3,13,45,746.5,196.5,3.2,18.0,776.0,885.89,679.47
2016,4,3,14,0,882.0,129.0,3.3,18.0,798.0,937.87,716.57
2016,4,3,14,15,872.0,127.0,3.35,18.0,765.5,930.33,712.37
2016,4,3,14,30,862.0,125.0,3.4,18.0,733.0,919.54,706.55
2016,4,3,14,45,845.5,123.5,3.5,18.0,693.5,900.45,695.34
2016,4,3,15,0,829.0,122.0,3.6,18.0,654.0,878.46,682.16
2016,4,3,15,15,811.0,118.5,3.6,17.5,610.0,850.24,665.21
2016,4,3,15,30,793.0,115.0,3.6,17.0,566.0,819.56,646.37
2016,4,3,15,45,770.5,110.0,3.6,16.5,517.5,785.72,625.0
2016,4,3,16,0,748.0,105.0,3.6,16.0,469.0,745.91,598.87
2016,4,3,16,15,715.5,99.5,3.45,15.5,417.0,696.29,564.22
2016,4,3,16,30,683.0,94.0,3.3,15.0,365.0,646.07,528.39
2016,4,3,16,45,639.5,87.0,3.2,14.5,312.0,585.96,483.56
2016,4,3,17,0,596.0,80.0,3.1,14.0,259.0,526.7,437.18
2016,4,3,17,15,530.0,71.0,2.95,13.0,207.0,451.95,376.95
2016,4,3,17,30,464.0,62.0,2.8,12.0,155.0,380.59,316.88
2016,4,3,17,45,364.5,49.0,2.7,11.0,108.5,290.38,238.81
2016,4,3,18,0,265.0,36.0,2.6,10.0,62.0,208.95,162.98
2016,4,3,18,15,132.5,18.0,2.6,9.5,31.0,100.5,4.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,9.0,15.0,14.3,0.0
2016,4,4,6,15,187.0,28.0,2.2,9.5,52.5,21.87,11.75
2016,4,4,6,30,374.0,41.0,2.3,10.0,90.0,32.19,22.79
2016,4,4,6,45,466.5,50.5,2.4,10.5,140.0,38.11,28.62
2016,4,4,7,0,559.0,60.0,2.5,11.0,190.0,43.77,33.96
2016,4,4,7,15,617.5,67.0,2.4,11.5,244.0,47.01,36.92
2016,4,4,7,30,676.0,74.0,2.3,12.0,298.0,50.09,39.6
2016,4,4,7,45,717.0,79.0,2.25,13.0,352.0,51.45,40.56
2016,4,4,8,0,758.0,84.0,2.2,14.0,406.0,72.98,45.99
2016,4,4,8,15,785.5,88.0,2.25,14.5,458.0,121.09,67.0
2016,4,4,8,30,813.0,92.0,2.3,15.0,510.0,172.25,102.04
2016,4,4,8,45,832.0,96.0,2.4,15.5,557.5,224.68,144.68
2016,4,4,9,0,851.0,100.0,2.5,16.0,605.0,278.81,191.53
2016,4,4,9,15,865.5,102.5,2.55,16.5,647.5,331.87,238.45
2016,4,4,9,30,880.0,105.0,2.6,17.0,690.0,385.68,285.58
2016,4,4,9,45,888.5,108.5,2.7,17.5,726.5,443.24,334.7
2016,4,4,10,0,897.0,112.0,2.8,18.0,763.0,495.16,378.28
2016,4,4,10,15,905.0,113.5,2.75,18.0,793.0,544.57,419.17
2016,4,4,10,30,913.0,115.0,2.7,18.0,823.0,593.1,458.23
2016,4,4,10,45,915.5,118.5,2.7,18.5,845.0,639.1,493.58
2016,4,4,11,0,918.0,122.0,2.7,19.0,867.0,683.4,526.64
2016,4,4,11,15,921.0,122.5,2.7,19.0,882.0,723.51,556.94
2016,4,4,11,30,924.0,123.0,2.7,19.0,897.0,761.56,585.19
2016,4,4,11,45,923.0,125.0,2.7,19.5,903.5,795.85,607.97
2016,4,4,12,0,922.0,127.0,2.7,20.0,910.0,827.56,628.43
2016,4,4,12,15,921.5,126.5,2.65,20.0,908.5,854.62,646.45
2016,4,4,12,30,921.0,126.0,2.6,20.0,907.0,878.84,662.5
2016,4,4,12,45,926.5,121.0,2.6,20.0,899.0,900.73,677.38
2016,4,4,13,0,932.0,116.0,2.6,20.0,891.0,919.64,690.32
2016,4,4,13,15,927.5,115.0,2.6,20.0,873.0,930.8,698.16
2016,4,4,13,30,923.0,114.0,2.6,20.0,855.0,938.64,703.97
2016,4,4,13,45,915.0,113.5,2.6,20.5,829.5,940.55,704.62
2016,4,4,14,0,907.0,113.0,2.6,21.0,804.0,939.12,703.23
2016,4,4,14,15,897.0,111.0,2.7,21.0,771.0,931.01,699.72
2016,4,4,14,30,887.0,109.0,2.8,21.0,738.0,919.65,694.15
2016,4,4,14,45,872.5,107.0,2.95,21.0,698.5,908.28,689.03
2016,4,4,15,0,858.0,105.0,3.1,21.0,659.0,887.02,677.09
2016,4,4,15,15,840.5,102.0,3.15,20.5,614.5,859.22,661.19
2016,4,4,15,30,823.0,99.0,3.2,20.0,570.0,828.92,643.38
2016,4,4,15,45,797.5,96.5,3.25,19.5,520.5,790.29,619.33
2016,4,4,16,0,772.0,94.0,3.3,19.0,471.0,749.95,593.61
2016,4,4,16,15,741.0,89.5,3.05,18.5,419.5,705.65,563.04
2016,4,4,16,30,710.0,85.0,2.8,18.0,368.0,656.98,528.58
2016,4,4,16,45,662.5,79.5,2.55,17.5,314.5,594.91,483.05
2016,4,4,17,0,615.0,74.0,2.3,17.0,261.0,533.99,435.92
2016,4,4,17,15,549.0,66.0,2.05,16.0,209.0,459.72,377.06
2016,4,4,17,30,483.0,58.0,1.8,15.0,157.0,388.94,318.53
2016,4,4,17,45,380.5,46.5,1.55,14.0,110.5,297.82,241.18
2016,4,4,18,0,278.0,35.0,1.3,13.0,64.0,214.96,166.15
2016,4,4,18,15,139.0,17.5,1.3,12.5,32.0,103.43,18.89
2016,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,66.5,7.0,2.15,7.5,9.5,6.67,0.0
2016,4,5,6,0,133.0,14.0,2.2,8.0,19.0,13.34,0.0
2016,4,5,6,15,283.5,27.0,2.35,8.5,59.0,21.35,11.87
2016,4,5,6,30,434.0,40.0,2.5,9.0,99.0,31.05,21.97
2016,4,5,6,45,516.5,49.0,2.65,9.5,149.5,36.6,27.43
2016,4,5,7,0,599.0,58.0,2.8,10.0,200.0,41.9,32.42
2016,4,5,7,15,654.0,64.5,2.85,10.5,254.5,44.83,35.1
2016,4,5,7,30,709.0,71.0,2.9,11.0,309.0,47.63,37.53
2016,4,5,7,45,752.5,74.0,3.0,12.0,364.0,52.66,41.79
2016,4,5,8,0,796.0,77.0,3.1,13.0,419.0,72.01,42.39
2016,4,5,8,15,822.0,80.5,3.15,13.5,471.0,121.79,65.58
2016,4,5,8,30,848.0,84.0,3.2,14.0,523.0,174.41,102.69
2016,4,5,8,45,867.5,86.5,3.25,14.5,571.5,227.62,146.73
2016,4,5,9,0,887.0,89.0,3.3,15.0,620.0,288.82,199.94
2016,4,5,9,15,900.5,91.5,3.4,15.5,662.5,343.03,248.44
2016,4,5,9,30,914.0,94.0,3.5,16.0,705.0,397.75,296.95
2016,4,5,9,45,924.0,96.0,3.65,17.0,742.0,450.95,342.79
2016,4,5,10,0,934.0,98.0,3.8,18.0,779.0,503.84,387.01
2016,4,5,10,15,941.0,99.5,3.9,18.0,809.5,554.3,429.53
2016,4,5,10,30,948.0,101.0,4.0,18.0,840.0,603.73,470.22
2016,4,5,10,45,953.0,102.0,4.1,18.5,862.5,650.31,506.88
2016,4,5,11,0,958.0,103.0,4.2,19.0,885.0,695.26,541.4
2016,4,5,11,15,961.0,103.5,4.2,19.0,900.0,736.61,573.24
2016,4,5,11,30,964.0,104.0,4.2,19.0,915.0,775.8,602.34
2016,4,5,11,45,966.0,103.5,4.2,19.5,922.0,810.99,625.88
2016,4,5,12,0,968.0,103.0,4.2,20.0,929.0,843.59,647.41
2016,4,5,12,15,967.5,103.0,4.1,20.0,927.0,871.97,666.66
2016,4,5,12,30,967.0,103.0,4.0,20.0,925.0,897.37,683.78
2016,4,5,12,45,964.5,102.5,3.9,20.5,915.0,917.51,695.91
2016,4,5,13,0,962.0,102.0,3.8,21.0,905.0,934.38,705.81
2016,4,5,13,15,957.5,101.0,3.65,21.0,887.0,945.67,712.98
2016,4,5,13,30,953.0,100.0,3.5,21.0,869.0,953.53,717.92
2016,4,5,13,45,946.5,99.0,3.4,21.5,843.0,956.17,718.38
2016,4,5,14,0,940.0,98.0,3.3,22.0,817.0,955.36,716.68
2016,4,5,14,15,931.0,96.5,3.15,22.0,784.0,948.37,711.98
2016,4,5,14,30,922.0,95.0,3.0,22.0,751.0,938.04,705.19
2016,4,5,14,45,909.5,93.0,2.95,22.0,711.5,920.81,694.63
2016,4,5,15,0,897.0,91.0,2.9,22.0,672.0,900.54,682.13
2016,4,5,15,15,881.0,88.5,2.75,21.5,627.5,873.78,665.8
2016,4,5,15,30,865.0,86.0,2.6,21.0,583.0,844.44,647.65
2016,4,5,15,45,843.0,83.0,2.5,21.0,533.5,814.05,627.81
2016,4,5,16,0,821.0,80.0,2.4,21.0,484.0,774.82,601.58
2016,4,5,16,15,792.0,76.5,2.15,20.5,431.5,727.88,569.62
2016,4,5,16,30,763.0,73.0,1.9,20.0,379.0,680.0,536.38
2016,4,5,16,45,721.0,68.0,1.65,19.5,325.0,620.32,493.58
2016,4,5,17,0,679.0,63.0,1.4,19.0,271.0,561.26,449.86
2016,4,5,17,15,618.0,56.5,1.35,18.0,218.0,493.64,398.31
2016,4,5,17,30,557.0,50.0,1.3,17.0,165.0,425.25,343.55
2016,4,5,17,45,456.0,41.0,1.3,16.0,117.0,334.88,268.64
2016,4,5,18,0,355.0,32.0,1.3,15.0,69.0,252.64,195.07
2016,4,5,18,15,177.5,16.0,1.3,14.5,34.5,123.67,37.32
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,63.0,7.5,1.2,11.0,10.0,7.15,0.0
2016,4,6,6,0,126.0,15.0,1.2,12.0,20.0,11.81,0.0
2016,4,6,6,15,267.0,28.0,1.35,13.0,59.5,22.04,12.53
2016,4,6,6,30,408.0,41.0,1.5,14.0,99.0,31.68,22.11
2016,4,6,6,45,495.0,50.0,1.65,15.0,149.5,37.19,27.35
2016,4,6,7,0,582.0,59.0,1.8,16.0,200.0,42.45,32.13
2016,4,6,7,15,637.0,65.5,1.9,16.5,254.0,45.35,34.7
2016,4,6,7,30,692.0,72.0,2.0,17.0,308.0,48.1,37.02
2016,4,6,7,45,730.5,77.0,2.15,17.5,362.0,54.8,42.72
2016,4,6,8,0,769.0,82.0,2.3,18.0,416.0,79.01,45.67
2016,4,6,8,15,796.0,86.0,2.35,18.5,467.5,127.89,69.41
2016,4,6,8,30,823.0,90.0,2.4,19.0,519.0,179.72,105.86
2016,4,6,8,45,843.5,93.0,2.5,19.5,567.5,232.24,148.63
2016,4,6,9,0,864.0,96.0,2.6,20.0,616.0,286.59,195.26
2016,4,6,9,15,878.5,98.5,2.65,20.0,659.0,346.13,247.03
2016,4,6,9,30,893.0,101.0,2.7,20.0,702.0,400.14,294.17
2016,4,6,9,45,904.5,103.0,2.75,20.5,739.5,452.94,338.95
2016,4,6,10,0,916.0,105.0,2.8,21.0,777.0,505.61,382.39
2016,4,6,10,15,923.5,106.5,2.75,21.5,807.0,555.5,422.23
2016,4,6,10,30,931.0,108.0,2.7,22.0,837.0,604.44,460.04
2016,4,6,10,45,935.5,110.0,2.7,22.5,860.0,650.88,495.03
2016,4,6,11,0,940.0,112.0,2.7,23.0,883.0,695.72,527.84
2016,4,6,11,15,943.0,112.5,2.65,23.0,897.5,736.42,557.71
2016,4,6,11,30,946.0,113.0,2.6,23.0,912.0,775.01,585.06
2016,4,6,11,45,946.0,114.0,2.55,23.5,918.5,809.56,606.81
2016,4,6,12,0,946.0,115.0,2.5,24.0,925.0,841.51,626.57
2016,4,6,12,15,945.0,115.0,2.5,24.0,923.0,868.98,644.76
2016,4,6,12,30,944.0,115.0,2.5,24.0,921.0,893.52,661.03
2016,4,6,12,45,940.5,115.0,2.5,24.0,910.5,912.93,673.94
2016,4,6,13,0,937.0,115.0,2.5,24.0,900.0,929.13,684.84
2016,4,6,13,15,932.5,114.0,2.45,24.0,882.0,940.19,692.03
2016,4,6,13,30,928.0,113.0,2.4,24.0,864.0,947.9,697.16
2016,4,6,13,45,920.0,112.5,2.4,24.5,838.0,949.65,697.65
2016,4,6,14,0,912.0,112.0,2.4,25.0,812.0,948.05,696.15
2016,4,6,14,15,775.5,160.0,2.35,25.0,738.5,891.19,659.18
2016,4,6,14,30,639.0,208.0,2.3,25.0,665.0,821.18,612.96
2016,4,6,14,45,634.0,197.0,2.25,25.0,630.0,804.15,602.99
2016,4,6,15,0,629.0,186.0,2.2,25.0,595.0,784.51,590.78
2016,4,6,15,15,630.0,168.0,2.1,24.5,554.5,760.01,576.04
2016,4,6,15,30,631.0,150.0,2.0,24.0,514.0,732.65,559.13
2016,4,6,15,45,477.0,173.0,1.9,24.0,435.0,614.41,473.99
2016,4,6,16,0,323.0,196.0,1.8,24.0,356.0,494.9,385.3
2016,4,6,16,15,340.0,171.0,1.65,23.5,323.0,473.09,371.83
2016,4,6,16,30,357.0,146.0,1.5,23.0,290.0,448.7,355.37
2016,4,6,16,45,328.5,130.5,1.35,22.5,249.0,400.98,319.62
2016,4,6,17,0,300.0,115.0,1.2,22.0,208.0,354.24,283.76
2016,4,6,17,15,271.0,95.5,1.2,21.0,167.5,303.0,244.1
2016,4,6,17,30,242.0,76.0,1.2,20.0,127.0,253.01,203.69
2016,4,6,17,45,194.0,57.0,1.2,19.5,90.5,194.4,154.18
2016,4,6,18,0,146.0,38.0,1.2,19.0,54.0,138.83,105.09
2016,4,6,18,15,73.0,19.0,1.2,19.0,27.0,67.13,23.36
2016,4,6,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.4,11.5,5.0,4.77,0.0
2016,4,7,6,0,0.0,10.0,2.5,12.0,10.0,9.27,0.0
2016,4,7,6,15,0.0,28.5,2.75,12.5,28.5,26.18,16.26
2016,4,7,6,30,0.0,47.0,3.0,13.0,47.0,42.34,31.6
2016,4,7,6,45,9.0,68.0,3.3,14.0,70.5,60.29,47.91
2016,4,7,7,0,18.0,89.0,3.6,15.0,94.0,78.04,63.75
2016,4,7,7,15,27.0,110.0,3.8,15.0,118.5,91.75,75.96
2016,4,7,7,30,36.0,131.0,4.0,15.0,143.0,107.78,89.96
2016,4,7,7,45,148.0,154.0,4.2,15.5,217.5,118.43,98.85
2016,4,7,8,0,260.0,177.0,4.4,16.0,292.0,137.15,103.61
2016,4,7,8,15,259.5,200.5,4.4,16.0,326.5,171.7,126.94
2016,4,7,8,30,259.0,224.0,4.4,16.0,361.0,206.61,153.84
2016,4,7,8,45,340.0,228.5,4.4,16.5,424.5,244.27,180.93
2016,4,7,9,0,421.0,233.0,4.4,17.0,488.0,283.89,211.16
2016,4,7,9,15,515.0,217.0,4.35,17.0,550.5,326.0,244.79
2016,4,7,9,30,609.0,201.0,4.3,17.0,613.0,376.3,285.95
2016,4,7,9,45,498.5,259.5,4.3,17.5,608.5,413.61,318.8
2016,4,7,10,0,388.0,318.0,4.3,18.0,604.0,443.84,343.87
2016,4,7,10,15,418.5,316.0,4.25,18.0,636.0,476.93,370.58
2016,4,7,10,30,449.0,314.0,4.2,18.0,668.0,516.28,401.7
2016,4,7,10,45,481.0,314.0,4.2,18.0,702.5,560.08,435.91
2016,4,7,11,0,513.0,314.0,4.2,18.0,737.0,605.65,471.02
2016,4,7,11,15,526.0,318.0,4.2,18.0,758.5,643.41,499.71
2016,4,7,11,30,539.0,322.0,4.2,18.0,780.0,681.02,527.95
2016,4,7,11,45,544.5,319.5,4.2,18.0,785.0,706.82,547.36
2016,4,7,12,0,550.0,317.0,4.2,18.0,790.0,731.38,565.76
2016,4,7,12,15,533.0,326.5,4.15,18.0,784.0,747.77,577.36
2016,4,7,12,30,516.0,336.0,4.1,18.0,778.0,761.82,587.21
2016,4,7,12,45,513.0,331.0,4.1,18.0,766.5,771.53,594.68
2016,4,7,13,0,510.0,326.0,4.1,18.0,755.0,779.15,600.7
2016,4,7,13,15,536.5,308.5,4.1,18.0,752.0,798.18,615.75
2016,4,7,13,30,563.0,291.0,4.1,18.0,749.0,815.33,629.44
2016,4,7,13,45,524.0,291.5,4.1,18.0,707.5,789.96,611.29
2016,4,7,14,0,485.0,292.0,4.1,18.0,666.0,762.07,591.49
2016,4,7,14,15,475.0,284.5,4.1,17.5,638.5,749.89,584.85
2016,4,7,14,30,465.0,277.0,4.1,17.0,611.0,735.67,576.61
2016,4,7,14,45,496.5,247.5,4.1,17.0,587.0,733.04,577.22
2016,4,7,15,0,528.0,218.0,4.1,17.0,563.0,727.06,575.39
2016,4,7,15,15,457.0,223.0,4.05,16.5,507.5,666.75,531.3
2016,4,7,15,30,386.0,228.0,4.0,16.0,452.0,593.9,477.41
2016,4,7,15,45,315.0,219.0,4.0,16.0,392.0,520.07,420.91
2016,4,7,16,0,244.0,210.0,4.0,16.0,332.0,448.37,364.84
2016,4,7,16,15,202.5,190.0,3.85,15.5,284.0,376.4,308.93
2016,4,7,16,30,161.0,170.0,3.7,15.0,236.0,319.05,263.27
2016,4,7,16,45,141.5,150.0,3.55,14.5,202.0,279.55,231.74
2016,4,7,17,0,122.0,130.0,3.4,14.0,168.0,240.86,200.07
2016,4,7,17,15,104.0,106.5,3.2,13.5,135.0,199.12,165.11
2016,4,7,17,30,86.0,83.0,3.0,13.0,102.0,157.85,129.68
2016,4,7,17,45,60.0,61.0,2.9,13.0,72.5,114.67,91.62
2016,4,7,18,0,34.0,39.0,2.8,13.0,43.0,63.88,46.94
2016,4,7,18,15,17.0,19.5,2.75,12.5,21.5,28.9,9.33
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,7.0,1.3,10.5,7.0,6.67,0.0
2016,4,8,6,0,0.0,14.0,1.4,11.0,14.0,12.99,0.0
2016,4,8,6,15,22.5,34.0,1.65,11.5,37.5,30.26,20.06
2016,4,8,6,30,45.0,54.0,1.9,12.0,61.0,46.85,35.8
2016,4,8,6,45,61.5,76.5,2.15,12.5,90.0,64.85,52.31
2016,4,8,7,0,78.0,99.0,2.4,13.0,119.0,79.11,65.22
2016,4,8,7,15,96.5,120.5,2.45,13.0,150.5,94.68,79.11
2016,4,8,7,30,115.0,142.0,2.5,13.0,182.0,109.77,92.31
2016,4,8,7,45,57.5,140.5,2.55,13.5,160.5,116.17,97.48
2016,4,8,8,0,0.0,139.0,2.6,14.0,139.0,123.04,98.25
2016,4,8,8,15,3.0,155.5,2.6,14.0,157.0,138.24,110.36
2016,4,8,8,30,6.0,172.0,2.6,14.0,175.0,153.83,122.65
2016,4,8,8,45,37.0,219.5,2.65,14.5,242.0,192.65,152.33
2016,4,8,9,0,68.0,267.0,2.7,15.0,309.0,241.12,189.59
2016,4,8,9,15,41.5,251.0,2.75,15.0,277.5,228.15,179.89
2016,4,8,9,30,15.0,235.0,2.8,15.0,246.0,216.6,171.1
2016,4,8,9,45,76.5,297.0,2.9,15.5,354.0,289.07,227.25
2016,4,8,10,0,138.0,359.0,3.0,16.0,462.0,368.68,288.18
2016,4,8,10,15,134.5,374.0,3.05,16.0,477.5,390.37,304.82
2016,4,8,10,30,131.0,389.0,3.1,16.0,493.0,411.78,321.28
2016,4,8,10,45,152.5,402.0,3.15,16.0,526.0,446.17,347.71
2016,4,8,11,0,174.0,415.0,3.2,16.0,559.0,482.36,375.33
2016,4,8,11,15,311.0,382.5,3.3,16.0,645.5,557.48,434.36
2016,4,8,11,30,448.0,350.0,3.4,16.0,732.0,643.23,500.6
2016,4,8,11,45,398.5,378.0,3.5,16.5,719.5,651.74,504.98
2016,4,8,12,0,349.0,406.0,3.6,17.0,707.0,657.21,507.34
2016,4,8,12,15,356.0,399.0,3.65,17.0,706.0,672.06,518.92
2016,4,8,12,30,363.0,392.0,3.7,17.0,705.0,685.89,529.72
2016,4,8,12,45,417.5,365.0,3.75,17.0,720.5,724.68,559.85
2016,4,8,13,0,472.0,338.0,3.8,17.0,736.0,759.62,587.07
2016,4,8,13,15,481.0,326.5,3.85,17.0,725.5,768.85,594.69
2016,4,8,13,30,490.0,315.0,3.9,17.0,715.0,776.13,601.15
2016,4,8,13,45,491.0,303.0,3.95,17.5,693.5,773.63,599.42
2016,4,8,14,0,492.0,291.0,4.0,18.0,672.0,768.88,596.21
2016,4,8,14,15,247.0,226.5,4.05,17.5,418.0,470.12,373.23
2016,4,8,14,30,2.0,162.0,4.1,17.0,164.0,155.2,120.8
2016,4,8,14,45,1.5,164.0,4.15,17.0,165.5,157.07,122.98
2016,4,8,15,0,1.0,166.0,4.2,17.0,167.0,159.09,124.89
2016,4,8,15,15,0.5,147.0,4.2,16.5,147.5,140.17,110.07
2016,4,8,15,30,0.0,128.0,4.2,16.0,128.0,121.2,95.06
2016,4,8,15,45,19.0,163.0,4.2,15.5,172.5,173.71,139.47
2016,4,8,16,0,38.0,198.0,4.2,15.0,217.0,240.81,195.48
2016,4,8,16,15,19.0,121.0,4.1,14.5,130.5,138.2,111.34
2016,4,8,16,30,0.0,44.0,4.0,14.0,44.0,40.88,29.27
2016,4,8,16,45,0.0,37.5,3.9,14.0,37.5,34.82,24.22
2016,4,8,17,0,0.0,31.0,3.8,14.0,31.0,28.76,19.08
2016,4,8,17,15,0.0,24.5,3.6,13.5,24.5,22.72,13.92
2016,4,8,17,30,0.0,18.0,3.4,13.0,18.0,16.68,8.68
2016,4,8,17,45,0.0,12.5,3.25,13.0,12.5,11.57,4.18
2016,4,8,18,0,0.0,7.0,3.1,13.0,7.0,6.48,0.0
2016,4,8,18,15,0.0,3.5,3.0,12.5,3.5,3.24,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.25,11.5,3.0,2.86,0.0
2016,4,9,6,0,0.0,6.0,2.3,12.0,6.0,5.55,0.0
2016,4,9,6,15,0.0,16.0,2.4,12.0,16.0,14.83,7.04
2016,4,9,6,30,0.0,26.0,2.5,12.0,26.0,24.12,15.78
2016,4,9,6,45,0.0,38.5,2.65,12.0,38.5,35.75,26.5
2016,4,9,7,0,0.0,51.0,2.8,12.0,51.0,47.4,37.15
2016,4,9,7,15,0.0,64.5,2.85,12.0,64.5,59.87,48.39
2016,4,9,7,30,0.0,78.0,2.9,12.0,78.0,71.9,59.06
2016,4,9,7,45,0.0,57.5,2.95,12.5,57.5,53.46,42.35
2016,4,9,8,0,0.0,37.0,3.0,13.0,37.0,34.37,23.79
2016,4,9,8,15,0.0,88.0,3.0,13.0,88.0,81.81,63.87
2016,4,9,8,30,0.0,139.0,3.0,13.0,139.0,126.01,100.49
2016,4,9,8,45,0.0,77.0,3.0,13.0,77.0,71.72,54.91
2016,4,9,9,0,0.0,15.0,3.0,13.0,15.0,13.94,6.16
2016,4,9,9,15,0.0,60.5,3.0,13.0,60.5,56.35,41.84
2016,4,9,9,30,0.0,106.0,3.0,13.0,106.0,98.58,76.79
2016,4,9,9,45,0.5,131.5,3.0,13.5,132.0,121.92,95.59
2016,4,9,10,0,1.0,157.0,3.0,14.0,158.0,145.31,114.23
2016,4,9,10,15,0.5,105.5,3.0,14.0,106.0,98.55,75.93
2016,4,9,10,30,0.0,54.0,3.0,14.0,54.0,50.37,36.24
2016,4,9,10,45,5.5,148.0,3.05,14.0,153.0,140.7,110.24
2016,4,9,11,0,11.0,242.0,3.1,14.0,252.0,230.34,181.84
2016,4,9,11,15,14.0,265.0,3.05,14.0,277.0,254.45,200.58
2016,4,9,11,30,17.0,288.0,3.0,14.0,302.0,279.01,219.73
2016,4,9,11,45,14.0,262.5,2.95,14.5,274.5,254.74,200.14
2016,4,9,12,0,11.0,237.0,2.9,15.0,247.0,229.83,180.18
2016,4,9,12,15,11.5,236.5,2.85,15.0,246.5,230.64,180.9
2016,4,9,12,30,12.0,236.0,2.8,15.0,246.0,231.43,181.57
2016,4,9,12,45,31.0,307.0,2.8,15.0,333.5,321.76,252.66
2016,4,9,13,0,50.0,378.0,2.8,15.0,421.0,411.5,321.53
2016,4,9,13,15,31.0,311.0,2.8,15.0,337.5,331.22,259.66
2016,4,9,13,30,12.0,244.0,2.8,15.0,254.0,242.29,190.36
2016,4,9,13,45,7.5,204.5,2.85,15.0,210.5,200.49,157.63
2016,4,9,14,0,3.0,165.0,2.9,15.0,167.0,158.48,124.17
2016,4,9,14,15,1.5,119.0,2.9,15.0,120.0,112.96,87.53
2016,4,9,14,30,0.0,73.0,2.9,15.0,73.0,68.07,50.88
2016,4,9,14,45,3.5,136.0,2.9,15.0,138.5,131.37,103.12
2016,4,9,15,0,7.0,199.0,2.9,15.0,204.0,197.7,157.09
2016,4,9,15,15,3.5,130.0,2.85,15.0,132.5,125.88,98.94
2016,4,9,15,30,0.0,61.0,2.8,15.0,61.0,56.78,42.0
2016,4,9,15,45,3.5,114.5,2.75,15.0,116.0,111.03,87.48
2016,4,9,16,0,7.0,168.0,2.7,15.0,171.0,170.41,136.69
2016,4,9,16,15,3.5,114.5,2.5,14.5,116.0,112.14,88.97
2016,4,9,16,30,0.0,61.0,2.3,14.0,61.0,56.73,42.73
2016,4,9,16,45,0.0,52.5,2.1,14.0,52.5,48.79,36.16
2016,4,9,17,0,0.0,44.0,1.9,14.0,44.0,40.87,29.46
2016,4,9,17,15,0.0,35.5,1.7,13.5,35.5,32.95,22.73
2016,4,9,17,30,0.0,27.0,1.5,13.0,27.0,25.04,15.89
2016,4,9,17,45,0.0,19.0,1.35,12.5,19.0,17.61,9.37
2016,4,9,18,0,0.0,11.0,1.2,12.0,11.0,10.18,2.81
2016,4,9,18,15,0.0,5.5,1.2,12.0,5.5,5.09,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,6.0,1.9,11.0,6.0,5.55,0.0
2016,4,10,6,30,0.0,10.0,2.0,11.0,10.0,9.26,2.63
2016,4,10,6,45,0.0,14.5,2.1,11.5,14.5,13.43,6.49
2016,4,10,7,0,0.0,19.0,2.2,12.0,19.0,17.61,10.31
2016,4,10,7,15,0.0,23.5,2.2,12.0,23.5,21.79,14.11
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,25.98,17.87
2016,4,10,7,45,0.0,35.0,2.2,12.5,35.0,32.5,23.62
2016,4,10,8,0,0.0,42.0,2.2,13.0,42.0,39.03,27.78
2016,4,10,8,15,0.0,58.0,2.2,13.0,58.0,53.95,40.33
2016,4,10,8,30,0.0,74.0,2.2,13.0,74.0,68.9,52.77
2016,4,10,8,45,0.0,92.5,2.2,13.0,92.5,86.17,67.02
2016,4,10,9,0,0.0,111.0,2.2,13.0,111.0,102.82,80.61
2016,4,10,9,15,0.0,133.5,2.25,13.0,133.5,123.02,97.02
2016,4,10,9,30,0.0,156.0,2.3,13.0,156.0,143.26,113.31
2016,4,10,9,45,0.0,143.5,2.35,13.5,143.5,132.49,104.07
2016,4,10,10,0,0.0,131.0,2.4,14.0,131.0,121.44,94.71
2016,4,10,10,15,2.0,150.0,2.45,14.0,152.0,139.86,109.54
2016,4,10,10,30,4.0,169.0,2.5,14.0,173.0,158.54,124.46
2016,4,10,10,45,2.5,157.0,2.55,14.0,159.5,147.15,115.12
2016,4,10,11,0,1.0,145.0,2.6,14.0,146.0,135.49,105.6
2016,4,10,11,15,5.0,177.0,2.65,14.0,181.5,167.9,131.73
2016,4,10,11,30,9.0,209.0,2.7,14.0,217.0,200.78,157.96
2016,4,10,11,45,9.5,217.5,2.8,14.5,226.0,209.77,164.72
2016,4,10,12,0,10.0,226.0,2.9,15.0,235.0,218.85,171.59
2016,4,10,12,15,15.0,268.5,3.0,15.0,282.0,263.56,206.88
2016,4,10,12,30,20.0,311.0,3.1,15.0,329.0,309.12,242.42
2016,4,10,12,45,15.5,275.5,3.25,15.0,289.5,272.89,214.22
2016,4,10,13,0,11.0,240.0,3.4,15.0,250.0,236.02,185.46
2016,4,10,13,15,5.5,155.0,3.5,15.0,160.0,150.51,117.47
2016,4,10,13,30,0.0,70.0,3.6,15.0,70.0,65.35,48.3
2016,4,10,13,45,0.0,53.0,3.7,15.0,53.0,49.44,35.32
2016,4,10,14,0,0.0,36.0,3.8,15.0,36.0,33.56,22.24
2016,4,10,14,15,0.0,71.0,3.8,14.5,71.0,66.23,49.41
2016,4,10,14,30,0.0,106.0,3.8,14.0,106.0,99.18,76.79
2016,4,10,14,45,5.0,158.5,3.8,14.0,162.0,154.78,122.69
2016,4,10,15,0,10.0,211.0,3.8,14.0,218.0,212.6,169.98
2016,4,10,15,15,5.5,188.0,3.75,13.5,192.0,186.04,148.87
2016,4,10,15,30,1.0,165.0,3.7,13.0,166.0,159.47,127.64
2016,4,10,15,45,0.5,155.5,3.7,13.0,156.0,150.26,120.46
2016,4,10,16,0,0.0,146.0,3.7,13.0,146.0,141.14,113.28
2016,4,10,16,15,0.0,111.0,3.6,12.5,111.0,105.7,84.21
2016,4,10,16,30,0.0,76.0,3.5,12.0,76.0,70.74,55.03
2016,4,10,16,45,0.0,65.0,3.45,12.0,65.0,60.46,46.43
2016,4,10,17,0,0.0,54.0,3.4,12.0,54.0,50.19,37.71
2016,4,10,17,15,0.0,43.5,3.15,11.5,43.5,40.4,29.35
2016,4,10,17,30,0.0,33.0,2.9,11.0,33.0,30.63,20.85
2016,4,10,17,45,108.0,39.5,2.65,11.0,52.5,118.42,96.89
2016,4,10,18,0,216.0,46.0,2.4,11.0,72.0,199.22,160.03
2016,4,10,18,15,116.0,27.0,2.25,10.5,40.5,113.97,69.74
2016,4,10,18,30,16.0,8.0,2.1,10.0,9.0,14.67,0.0
2016,4,10,18,45,8.0,4.0,2.0,10.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,60.0,12.5,0.9,9.5,16.0,11.91,0.0
2016,4,11,6,0,120.0,25.0,0.9,10.0,32.0,19.66,6.8
2016,4,11,6,15,227.5,41.0,1.05,10.5,72.0,31.74,22.0
2016,4,11,6,30,335.0,57.0,1.2,11.0,112.0,43.33,33.06
2016,4,11,6,45,216.5,81.5,1.35,11.5,122.0,63.52,51.48
2016,4,11,7,0,98.0,106.0,1.5,12.0,132.0,84.19,70.04
2016,4,11,7,15,116.5,127.0,1.55,12.0,164.5,99.3,83.45
2016,4,11,7,30,135.0,148.0,1.6,12.0,197.0,113.94,96.2
2016,4,11,7,45,397.5,130.5,1.65,12.5,305.5,87.79,72.72
2016,4,11,8,0,660.0,113.0,1.7,13.0,414.0,109.49,67.03
2016,4,11,8,15,458.0,173.0,1.7,13.0,393.5,172.21,119.05
2016,4,11,8,30,256.0,233.0,1.7,13.0,373.0,218.39,164.28
2016,4,11,8,45,184.0,259.0,1.75,13.5,364.0,247.06,190.27
2016,4,11,9,0,112.0,285.0,1.8,14.0,355.0,267.91,209.36
2016,4,11,9,15,85.0,294.0,1.8,14.5,349.5,276.12,216.32
2016,4,11,9,30,58.0,303.0,1.8,15.0,344.0,281.22,220.41
2016,4,11,9,45,66.0,325.0,1.8,15.5,373.5,308.43,240.94
2016,4,11,10,0,74.0,347.0,1.8,16.0,403.0,336.71,262.0
2016,4,11,10,15,59.0,346.5,1.8,16.0,392.5,335.69,261.02
2016,4,11,10,30,44.0,346.0,1.8,16.0,382.0,332.85,258.63
2016,4,11,10,45,45.0,355.0,1.85,16.0,392.0,346.22,268.79
2016,4,11,11,0,46.0,364.0,1.9,16.0,402.0,359.72,278.94
2016,4,11,11,15,44.5,367.0,1.9,16.0,404.5,366.3,283.74
2016,4,11,11,30,43.0,370.0,1.9,16.0,407.0,372.66,288.42
2016,4,11,11,45,42.0,374.0,1.95,16.5,410.5,380.14,293.5
2016,4,11,12,0,41.0,378.0,2.0,17.0,414.0,387.51,298.51
2016,4,11,12,15,25.0,295.5,2.05,17.0,317.5,300.45,232.62
2016,4,11,12,30,9.0,213.0,2.1,17.0,221.0,207.32,160.69
2016,4,11,12,45,25.0,290.0,2.2,17.0,312.0,300.3,233.6
2016,4,11,13,0,41.0,367.0,2.3,17.0,403.0,393.0,304.16
2016,4,11,13,15,29.0,326.5,2.35,17.0,351.5,345.19,267.66
2016,4,11,13,30,17.0,286.0,2.4,17.0,300.0,287.85,223.96
2016,4,11,13,45,17.0,278.0,2.5,17.0,291.5,281.15,219.36
2016,4,11,14,0,17.0,270.0,2.6,17.0,283.0,274.35,214.51
2016,4,11,14,15,16.0,259.5,2.65,16.5,271.5,264.05,207.26
2016,4,11,14,30,15.0,249.0,2.7,16.0,260.0,253.67,199.91
2016,4,11,14,45,12.0,230.0,2.8,16.0,239.0,232.73,183.78
2016,4,11,15,0,9.0,211.0,2.9,16.0,218.0,211.68,167.45
2016,4,11,15,15,7.5,198.0,2.9,16.0,203.5,198.06,156.97
2016,4,11,15,30,6.0,185.0,2.9,16.0,189.0,184.43,146.41
2016,4,11,15,45,3.0,168.5,2.95,16.0,170.5,165.89,131.74
2016,4,11,16,0,0.0,152.0,3.0,16.0,152.0,147.39,116.99
2016,4,11,16,15,3.5,147.5,2.95,15.5,149.0,147.07,117.51
2016,4,11,16,30,7.0,143.0,2.9,15.0,146.0,147.04,118.22
2016,4,11,16,45,3.5,124.5,2.9,15.0,126.0,126.21,101.11
2016,4,11,17,0,0.0,106.0,2.9,15.0,106.0,105.49,83.88
2016,4,11,17,15,205.0,90.0,2.7,14.5,136.0,253.58,212.15
2016,4,11,17,30,410.0,74.0,2.5,14.0,166.0,367.9,305.99
2016,4,11,17,45,332.5,59.0,2.35,13.5,121.0,289.36,237.79
2016,4,11,18,0,255.0,44.0,2.2,13.0,76.0,217.17,173.45
2016,4,11,18,15,142.5,27.0,2.2,12.5,43.0,127.85,82.06
2016,4,11,18,30,30.0,10.0,2.2,12.0,10.0,22.8,0.0
2016,4,11,18,45,15.0,5.0,2.2,11.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.6,9.5,2.0,1.91,0.0
2016,4,12,6,0,0.0,4.0,2.8,10.0,4.0,3.7,0.0
2016,4,12,6,15,0.0,9.5,2.85,10.0,9.5,8.79,2.05
2016,4,12,6,30,0.0,15.0,2.9,10.0,15.0,13.89,6.85
2016,4,12,6,45,0.0,21.5,3.0,10.5,21.5,19.93,12.43
2016,4,12,7,0,0.0,28.0,3.1,11.0,28.0,25.97,17.95
2016,4,12,7,15,0.0,35.0,3.1,11.0,35.0,32.49,23.86
2016,4,12,7,30,0.0,42.0,3.1,11.0,42.0,39.01,29.7
2016,4,12,7,45,0.0,54.0,3.1,11.5,54.0,50.2,39.58
2016,4,12,8,0,0.0,66.0,3.1,12.0,66.0,61.4,46.95
2016,4,12,8,15,0.0,109.5,3.1,12.5,109.5,100.52,79.64
2016,4,12,8,30,0.0,153.0,3.1,13.0,153.0,137.95,110.26
2016,4,12,8,45,6.0,182.0,3.1,13.5,185.5,164.53,131.22
2016,4,12,9,0,12.0,211.0,3.1,14.0,218.0,191.91,152.63
2016,4,12,9,15,8.0,197.0,3.1,14.0,202.0,180.8,143.4
2016,4,12,9,30,4.0,183.0,3.1,14.0,186.0,168.5,133.27
2016,4,12,9,45,51.0,271.0,3.15,14.5,309.5,259.27,205.03
2016,4,12,10,0,98.0,359.0,3.2,15.0,433.0,358.23,281.49
2016,4,12,10,15,136.0,378.5,3.3,15.0,486.0,397.86,312.03
2016,4,12,10,30,174.0,398.0,3.4,15.0,539.0,446.46,349.62
2016,4,12,10,45,212.5,405.0,3.5,15.0,581.5,488.42,382.12
2016,4,12,11,0,251.0,412.0,3.6,15.0,624.0,531.22,415.2
2016,4,12,11,15,276.5,414.0,3.65,15.0,650.5,566.36,442.15
2016,4,12,11,30,302.0,416.0,3.7,15.0,677.0,602.8,469.95
2016,4,12,11,45,214.0,427.5,3.8,15.0,613.5,561.5,437.74
2016,4,12,12,0,126.0,439.0,3.9,15.0,550.0,514.44,400.86
2016,4,12,12,15,129.0,436.0,3.95,15.0,549.0,522.94,407.82
2016,4,12,12,30,132.0,433.0,4.0,15.0,548.0,531.05,414.28
2016,4,12,12,45,187.0,426.5,4.05,15.0,587.5,580.16,452.95
2016,4,12,13,0,242.0,420.0,4.1,15.0,627.0,630.55,492.16
2016,4,12,13,15,239.5,413.0,4.1,15.0,615.0,629.74,491.79
2016,4,12,13,30,237.0,406.0,4.1,15.0,603.0,627.83,490.94
2016,4,12,13,45,194.0,396.0,4.15,15.0,553.5,584.75,458.5
2016,4,12,14,0,151.0,386.0,4.2,15.0,504.0,540.26,424.89
2016,4,12,14,15,342.5,319.0,4.25,15.0,573.5,660.45,522.45
2016,4,12,14,30,534.0,252.0,4.3,15.0,643.0,778.62,615.59
2016,4,12,14,45,578.5,220.5,4.35,15.0,624.0,784.68,622.39
2016,4,12,15,0,623.0,189.0,4.4,15.0,605.0,792.5,631.18
2016,4,12,15,15,659.5,170.0,4.4,14.5,585.0,798.18,638.17
2016,4,12,15,30,696.0,151.0,4.4,14.0,565.0,799.8,642.29
2016,4,12,15,45,673.0,144.5,4.45,14.0,518.0,760.82,615.29
2016,4,12,16,0,650.0,138.0,4.5,14.0,471.0,720.33,587.02
2016,4,12,16,15,528.5,141.0,4.45,13.5,393.0,605.68,499.98
2016,4,12,16,30,407.0,144.0,4.4,13.0,315.0,502.71,418.79
2016,4,12,16,45,354.0,136.5,4.35,13.0,271.5,443.84,371.56
2016,4,12,17,0,301.0,129.0,4.3,13.0,228.0,376.14,316.07
2016,4,12,17,15,262.0,110.0,4.15,12.5,185.0,318.89,268.53
2016,4,12,17,30,223.0,91.0,4.0,12.0,142.0,263.93,221.47
2016,4,12,17,45,171.0,70.0,3.85,11.5,103.5,200.98,166.34
2016,4,12,18,0,119.0,49.0,3.7,11.0,65.0,141.5,113.07
2016,4,12,18,15,59.5,28.5,3.7,10.5,36.5,71.5,45.85
2016,4,12,18,30,0.0,8.0,3.7,10.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,3.7,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,67.5,14.0,2.2,8.5,19.0,13.34,0.0
2016,4,13,6,0,135.0,28.0,2.4,9.0,38.0,21.97,10.73
2016,4,13,6,15,247.0,43.5,2.55,9.5,80.0,33.56,23.88
2016,4,13,6,30,359.0,59.0,2.7,10.0,122.0,44.68,34.48
2016,4,13,6,45,445.5,69.0,2.9,10.5,173.5,52.06,41.45
2016,4,13,7,0,532.0,79.0,3.1,11.0,225.0,57.47,46.4
2016,4,13,7,15,584.5,86.5,3.1,11.5,278.0,60.39,48.93
2016,4,13,7,30,637.0,94.0,3.1,12.0,331.0,63.16,51.21
2016,4,13,7,45,674.5,100.0,3.15,12.5,384.0,68.15,55.38
2016,4,13,8,0,712.0,106.0,3.2,13.0,437.0,113.42,66.53
2016,4,13,8,15,739.0,111.0,3.25,13.0,488.0,160.97,97.42
2016,4,13,8,30,766.0,116.0,3.3,13.0,539.0,211.48,137.54
2016,4,13,8,45,788.0,119.0,3.35,13.5,586.0,267.52,185.48
2016,4,13,9,0,810.0,122.0,3.4,14.0,633.0,319.64,231.46
2016,4,13,9,15,825.0,125.0,3.4,14.5,675.0,371.26,277.21
2016,4,13,9,30,840.0,128.0,3.4,15.0,717.0,423.74,322.85
2016,4,13,9,45,865.0,123.0,3.4,15.5,756.0,474.34,365.96
2016,4,13,10,0,890.0,118.0,3.4,16.0,795.0,530.0,411.75
2016,4,13,10,15,897.5,120.0,3.45,16.0,824.0,578.89,452.19
2016,4,13,10,30,905.0,122.0,3.5,16.0,853.0,626.87,490.97
2016,4,13,10,45,908.5,124.0,3.55,16.0,874.5,671.29,526.21
2016,4,13,11,0,912.0,126.0,3.6,16.0,896.0,714.07,559.51
2016,4,13,11,15,914.5,127.0,3.65,16.0,910.0,753.48,589.74
2016,4,13,11,30,917.0,128.0,3.7,16.0,924.0,790.82,617.04
2016,4,13,11,45,916.0,129.5,3.75,16.5,929.0,823.75,639.2
2016,4,13,12,0,915.0,131.0,3.8,17.0,934.0,854.12,659.44
2016,4,13,12,15,914.0,131.0,3.85,17.0,932.0,880.43,678.02
2016,4,13,12,30,913.0,131.0,3.9,17.0,930.0,903.92,694.69
2016,4,13,12,45,906.5,133.0,3.95,17.0,919.0,921.67,707.44
2016,4,13,13,0,900.0,135.0,4.0,17.0,908.0,936.3,718.16
2016,4,13,13,15,895.5,134.0,4.0,17.0,890.0,946.58,725.71
2016,4,13,13,30,891.0,133.0,4.0,17.0,872.0,953.66,731.21
2016,4,13,13,45,878.0,135.0,4.05,17.0,845.0,952.83,731.67
2016,4,13,14,0,865.0,137.0,4.1,17.0,818.0,956.46,735.45
2016,4,13,14,15,734.5,183.0,4.1,16.5,745.5,893.67,693.72
2016,4,13,14,30,604.0,229.0,4.1,16.0,673.0,823.28,644.87
2016,4,13,14,45,576.5,222.5,4.15,16.0,628.5,786.5,619.9
2016,4,13,15,0,549.0,216.0,4.2,16.0,584.0,751.9,595.9
2016,4,13,15,15,659.0,172.0,4.15,15.5,585.0,801.52,636.98
2016,4,13,15,30,769.0,128.0,4.1,15.0,586.0,838.5,666.49
