Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,45,745.0,123.5,4.1,15.0,538.0,799.38,639.4
2016,4,13,16,0,721.0,119.0,4.1,15.0,490.0,758.67,611.35
2016,4,13,16,15,690.5,113.0,3.95,14.5,439.0,709.71,577.17
2016,4,13,16,30,660.0,107.0,3.8,14.0,388.0,660.11,541.85
2016,4,13,16,45,616.5,100.0,3.7,13.5,335.0,599.43,496.71
2016,4,13,17,0,573.0,93.0,3.6,13.0,282.0,539.63,450.22
2016,4,13,17,15,512.5,83.5,3.4,12.0,230.0,466.99,392.12
2016,4,13,17,30,452.0,74.0,3.2,11.0,178.0,395.57,332.75
2016,4,13,17,45,357.5,61.0,3.0,10.5,130.0,307.64,256.67
2016,4,13,18,0,263.0,48.0,2.8,10.0,82.0,227.7,185.14
2016,4,13,18,15,148.0,30.0,2.7,9.5,47.0,137.68,96.05
2016,4,13,18,30,33.0,12.0,2.6,9.0,12.0,26.18,0.0
2016,4,13,18,45,16.5,6.0,2.55,9.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,92.0,15.0,2.0,7.5,22.0,14.3,0.0
2016,4,14,6,0,184.0,30.0,2.2,8.0,44.0,23.55,12.78
2016,4,14,6,15,304.0,43.5,2.35,8.5,88.5,33.52,24.05
2016,4,14,6,30,424.0,57.0,2.5,9.0,133.0,44.26,34.3
2016,4,14,6,45,501.0,66.5,2.65,9.5,185.0,49.59,39.41
2016,4,14,7,0,578.0,76.0,2.8,10.0,237.0,54.66,44.06
2016,4,14,7,15,628.0,83.0,2.9,10.0,291.0,57.33,46.46
2016,4,14,7,30,678.0,90.0,3.0,10.0,345.0,59.85,48.63
2016,4,14,7,45,679.0,93.0,3.1,10.5,380.0,66.05,46.05
2016,4,14,8,0,680.0,96.0,3.2,11.0,415.0,107.01,61.73
2016,4,14,8,15,737.5,103.0,3.25,11.5,483.5,158.03,95.36
2016,4,14,8,30,795.0,110.0,3.3,12.0,552.0,220.81,144.66
2016,4,14,8,45,723.5,137.0,3.35,12.5,565.0,264.91,186.78
2016,4,14,9,0,652.0,164.0,3.4,13.0,578.0,307.35,227.48
2016,4,14,9,15,582.5,204.0,3.45,13.0,592.0,354.52,270.87
2016,4,14,9,30,513.0,244.0,3.5,13.0,606.0,392.96,305.63
2016,4,14,9,45,554.5,245.5,3.55,13.5,654.0,441.8,345.62
2016,4,14,10,0,596.0,247.0,3.6,14.0,702.0,494.02,387.64
2016,4,14,10,15,744.0,190.0,3.7,14.0,779.5,555.04,437.53
2016,4,14,10,30,892.0,133.0,3.8,14.0,857.0,632.0,499.4
2016,4,14,10,45,641.0,252.5,3.9,14.5,780.5,618.73,487.23
2016,4,14,11,0,390.0,372.0,4.0,15.0,704.0,590.3,462.07
2016,4,14,11,15,638.0,261.0,4.1,15.0,813.0,684.3,538.1
2016,4,14,11,30,886.0,150.0,4.2,15.0,922.0,792.52,623.01
2016,4,14,11,45,872.0,160.0,4.35,15.0,924.5,823.51,645.42
2016,4,14,12,0,858.0,170.0,4.5,15.0,927.0,851.44,666.24
2016,4,14,12,15,501.5,307.0,4.6,15.0,749.5,716.5,562.39
2016,4,14,12,30,145.0,444.0,4.7,15.0,572.0,553.62,432.34
2016,4,14,12,45,348.5,383.5,4.85,15.5,685.5,685.83,537.63
2016,4,14,13,0,552.0,323.0,5.0,16.0,799.0,825.02,644.16
2016,4,14,13,15,556.5,312.0,5.05,15.5,783.5,831.48,650.56
2016,4,14,13,30,561.0,301.0,5.1,15.0,768.0,835.64,656.14
2016,4,14,13,45,708.0,223.5,5.15,15.0,795.5,903.19,710.33
2016,4,14,14,0,855.0,146.0,5.2,15.0,823.0,959.08,751.42
2016,4,14,14,15,845.5,144.0,5.2,15.0,790.5,951.23,746.57
2016,4,14,14,30,836.0,142.0,5.2,15.0,758.0,940.24,740.01
2016,4,14,14,45,822.0,139.0,5.25,15.0,719.5,921.03,727.96
2016,4,14,15,0,808.0,136.0,5.3,15.0,681.0,898.98,713.91
2016,4,14,15,15,791.0,132.0,5.25,14.5,636.5,870.48,695.86
2016,4,14,15,30,774.0,128.0,5.2,14.0,592.0,844.61,679.71
2016,4,14,15,45,764.0,119.0,5.2,14.0,545.5,811.89,657.3
2016,4,14,16,0,754.0,110.0,5.2,14.0,499.0,776.85,632.98
2016,4,14,16,15,723.5,104.5,5.1,13.5,447.0,727.53,598.07
2016,4,14,16,30,693.0,99.0,5.0,13.0,395.0,677.53,562.0
2016,4,14,16,45,660.0,90.5,4.9,13.0,343.0,621.75,519.48
2016,4,14,17,0,627.0,82.0,4.8,13.0,291.0,566.18,475.46
2016,4,14,17,15,567.5,74.5,4.55,12.0,238.0,494.69,417.64
2016,4,14,17,30,508.0,67.0,4.3,11.0,185.0,426.1,359.99
2016,4,14,17,45,420.0,55.5,4.05,10.5,136.5,339.82,284.77
2016,4,14,18,0,332.0,44.0,3.8,10.0,88.0,260.16,212.93
2016,4,14,18,15,197.0,29.0,3.7,9.5,52.0,161.26,116.16
2016,4,14,18,30,62.0,14.0,3.6,9.0,16.0,41.16,0.0
2016,4,14,18,45,31.0,7.0,3.55,9.0,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,15,5,45,137.5,14.0,2.2,5.0,25.0,13.34,0.0
2016,4,15,6,0,275.0,28.0,2.4,6.0,50.0,22.47,12.62
2016,4,15,6,15,391.0,39.0,2.85,6.5,96.5,30.28,21.45
2016,4,15,6,30,507.0,50.0,3.3,7.0,143.0,37.69,28.66
2016,4,15,6,45,573.5,58.5,3.75,7.5,195.5,42.48,33.26
2016,4,15,7,0,640.0,67.0,4.2,8.0,248.0,47.02,37.45
2016,4,15,7,15,687.0,73.0,4.4,8.5,303.0,49.29,39.41
2016,4,15,7,30,734.0,79.0,4.6,9.0,358.0,51.43,41.18
2016,4,15,7,45,762.0,85.0,4.8,10.0,411.5,70.46,46.78
2016,4,15,8,0,790.0,91.0,5.0,11.0,465.0,119.67,67.63
2016,4,15,8,15,814.0,95.0,4.9,11.5,516.5,169.97,101.94
2016,4,15,8,30,838.0,99.0,4.8,12.0,568.0,222.86,145.11
2016,4,15,8,45,853.0,103.5,4.75,12.5,615.0,276.46,192.47
2016,4,15,9,0,868.0,108.0,4.7,13.0,662.0,331.27,241.83
2016,4,15,9,15,882.0,111.0,4.65,13.5,705.0,385.51,290.52
2016,4,15,9,30,896.0,114.0,4.6,14.0,748.0,445.35,342.61
2016,4,15,9,45,909.0,114.5,4.55,14.5,785.0,497.61,387.56
2016,4,15,10,0,922.0,115.0,4.5,15.0,822.0,549.81,431.17
2016,4,15,10,15,929.0,116.5,4.55,15.0,851.5,599.37,472.67
2016,4,15,10,30,936.0,118.0,4.6,15.0,881.0,647.9,512.4
2016,4,15,10,45,942.5,118.0,4.65,15.5,903.5,693.6,548.11
2016,4,15,11,0,949.0,118.0,4.7,16.0,926.0,737.78,581.85
2016,4,15,11,15,951.0,119.0,4.75,16.0,939.5,778.0,613.01
2016,4,15,11,30,953.0,120.0,4.8,16.0,953.0,816.04,640.49
2016,4,15,11,45,958.0,117.5,4.9,16.5,959.5,850.82,664.55
2016,4,15,12,0,963.0,115.0,5.0,17.0,966.0,883.19,686.79
2016,4,15,12,15,961.0,115.0,5.05,17.0,963.0,909.58,705.75
2016,4,15,12,30,959.0,115.0,5.1,17.0,960.0,932.96,722.67
2016,4,15,12,45,960.5,111.5,5.15,17.5,950.0,952.83,735.77
2016,4,15,13,0,962.0,108.0,5.2,18.0,940.0,969.52,746.71
2016,4,15,13,15,957.0,107.0,5.2,18.0,920.5,979.63,754.23
2016,4,15,13,30,952.0,106.0,5.2,18.0,901.0,986.32,759.55
2016,4,15,13,45,947.0,104.0,5.25,18.0,875.0,988.54,762.26
2016,4,15,14,0,942.0,102.0,5.3,18.0,849.0,987.32,762.74
2016,4,15,14,15,933.0,100.0,5.25,18.0,815.5,979.01,757.67
2016,4,15,14,30,924.0,98.0,5.2,18.0,782.0,967.37,750.44
2016,4,15,14,45,912.5,96.0,5.2,18.0,742.5,950.24,739.81
2016,4,15,15,0,901.0,94.0,5.2,18.0,703.0,930.08,727.13
2016,4,15,15,15,886.5,91.5,5.0,18.0,658.5,903.8,708.8
2016,4,15,15,30,872.0,89.0,4.8,18.0,614.0,874.92,688.67
2016,4,15,15,45,853.0,85.5,4.65,18.0,564.5,845.76,668.67
2016,4,15,16,0,834.0,82.0,4.5,18.0,515.0,807.35,641.85
2016,4,15,16,15,808.0,78.5,4.2,17.5,463.0,761.55,609.84
2016,4,15,16,30,782.0,75.0,3.9,17.0,411.0,714.65,576.95
2016,4,15,16,45,750.5,69.5,3.6,16.5,358.0,660.43,537.74
2016,4,15,17,0,719.0,64.0,3.3,16.0,305.0,606.14,497.41
2016,4,15,17,15,666.5,58.5,3.05,15.0,251.5,538.04,445.24
2016,4,15,17,30,614.0,53.0,2.8,14.0,198.0,476.78,395.05
2016,4,15,17,45,536.0,44.5,2.55,13.5,148.0,395.67,325.85
2016,4,15,18,0,458.0,36.0,2.3,13.0,98.0,320.43,258.63
2016,4,15,18,15,314.0,24.5,2.25,12.5,58.5,215.6,157.19
2016,4,15,18,30,170.0,13.0,2.2,12.0,19.0,89.0,0.0
2016,4,15,18,45,85.0,6.5,2.2,11.5,9.5,6.2,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,16,5,45,140.0,14.5,2.65,7.0,26.5,11.5,0.0
2016,4,16,6,0,280.0,29.0,2.9,8.0,53.0,23.2,13.5
2016,4,16,6,15,388.0,40.5,2.9,8.5,99.0,31.42,22.34
2016,4,16,6,30,496.0,52.0,2.9,9.0,145.0,39.21,29.83
2016,4,16,6,45,562.5,60.0,2.95,10.0,197.0,43.5,33.87
2016,4,16,7,0,629.0,68.0,3.0,11.0,249.0,47.58,37.5
2016,4,16,7,15,675.0,74.5,3.0,11.5,303.5,50.19,39.76
2016,4,16,7,30,721.0,81.0,3.0,12.0,358.0,52.65,41.77
2016,4,16,7,45,755.5,85.0,3.0,13.0,412.0,73.68,46.58
2016,4,16,8,0,790.0,89.0,3.0,14.0,466.0,121.48,67.36
2016,4,16,8,15,813.5,93.0,2.95,14.5,517.5,171.77,101.87
2016,4,16,8,30,837.0,97.0,2.9,15.0,569.0,224.58,144.63
2016,4,16,8,45,855.0,100.0,2.9,15.5,616.0,277.6,190.69
2016,4,16,9,0,873.0,103.0,2.9,16.0,663.0,332.13,238.79
2016,4,16,9,15,886.0,105.5,2.85,16.5,705.5,391.41,290.24
2016,4,16,9,30,899.0,108.0,2.8,17.0,748.0,445.14,336.31
2016,4,16,9,45,911.0,109.0,2.75,17.5,784.5,497.41,380.01
2016,4,16,10,0,923.0,110.0,2.7,18.0,821.0,549.53,422.2
2016,4,16,10,15,930.0,111.5,2.7,18.5,850.0,599.02,461.25
2016,4,16,10,30,937.0,113.0,2.7,19.0,879.0,647.48,498.33
2016,4,16,10,45,943.5,112.5,2.7,19.5,901.5,692.65,531.99
2016,4,16,11,0,950.0,112.0,2.7,20.0,924.0,736.3,563.65
2016,4,16,11,15,953.0,113.0,2.75,20.0,938.0,777.11,593.49
2016,4,16,11,30,956.0,114.0,2.8,20.0,952.0,815.81,620.14
2016,4,16,11,45,958.5,113.0,2.85,20.5,958.5,849.98,642.34
2016,4,16,12,0,961.0,112.0,2.9,21.0,965.0,881.64,662.68
2016,4,16,12,15,960.5,111.5,2.9,21.0,962.5,908.61,680.72
2016,4,16,12,30,960.0,111.0,2.9,21.0,960.0,932.63,696.81
2016,4,16,12,45,958.5,110.5,2.9,21.5,950.0,952.73,708.97
2016,4,16,13,0,957.0,110.0,2.9,22.0,940.0,969.66,719.06
2016,4,16,13,15,953.0,109.0,2.85,22.0,921.5,980.56,726.22
2016,4,16,13,30,949.0,108.0,2.8,22.0,903.0,988.08,731.31
2016,4,16,13,45,943.0,106.5,2.75,22.0,877.0,989.85,732.76
2016,4,16,14,0,937.0,105.0,2.7,22.0,851.0,988.2,732.14
2016,4,16,14,15,928.5,103.5,2.65,22.0,818.0,980.87,727.95
2016,4,16,14,30,920.0,102.0,2.6,22.0,785.0,970.26,721.77
2016,4,16,14,45,911.0,99.0,2.55,22.0,746.5,954.32,712.2
2016,4,16,15,0,902.0,96.0,2.5,22.0,708.0,935.28,700.71
2016,4,16,15,15,887.0,93.5,2.35,22.0,663.0,908.5,683.19
2016,4,16,15,30,872.0,91.0,2.2,22.0,618.0,879.15,663.99
2016,4,16,15,45,855.5,87.0,2.1,22.0,569.5,851.54,646.43
2016,4,16,16,0,839.0,83.0,2.0,22.0,521.0,814.49,622.26
2016,4,16,16,15,813.0,79.0,1.85,21.5,468.5,767.87,591.93
2016,4,16,16,30,787.0,75.0,1.7,21.0,416.0,720.14,560.29
2016,4,16,16,45,748.0,71.0,1.6,20.5,361.5,661.94,520.68
2016,4,16,17,0,709.0,67.0,1.5,20.0,307.0,604.14,480.15
2016,4,16,17,15,656.5,61.0,1.45,19.0,253.5,539.86,433.52
2016,4,16,17,30,604.0,55.0,1.4,18.0,200.0,474.29,382.71
2016,4,16,17,45,498.5,48.5,1.35,17.0,148.0,379.75,306.32
2016,4,16,18,0,393.0,42.0,1.3,16.0,96.0,292.97,232.89
2016,4,16,18,15,196.5,31.0,1.3,15.5,58.0,164.11,118.91
2016,4,16,18,30,0.0,20.0,1.3,15.0,20.0,22.32,0.0
2016,4,16,18,45,0.0,10.0,1.3,15.0,10.0,9.53,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,16.5,0.65,11.5,26.0,13.01,0.0
2016,4,17,6,0,218.0,33.0,0.7,12.0,52.0,25.76,15.74
2016,4,17,6,15,318.0,47.0,0.7,12.5,96.5,36.01,26.1
2016,4,17,6,30,418.0,61.0,0.7,13.0,141.0,47.06,36.39
2016,4,17,6,45,482.0,71.5,0.7,13.5,191.5,53.11,42.0
2016,4,17,7,0,546.0,82.0,0.7,14.0,242.0,58.83,47.09
2016,4,17,7,15,593.5,90.0,0.55,14.0,295.0,62.08,49.93
2016,4,17,7,30,641.0,98.0,0.4,14.0,348.0,65.13,52.49
2016,4,17,7,45,675.0,104.5,0.3,14.5,400.5,83.8,54.0
2016,4,17,8,0,709.0,111.0,0.2,15.0,453.0,129.68,75.65
2016,4,17,8,15,734.5,116.0,0.4,15.5,503.0,177.14,108.2
2016,4,17,8,30,760.0,121.0,0.6,16.0,553.0,227.39,148.16
2016,4,17,8,45,779.5,125.5,0.8,17.0,599.5,278.4,191.05
2016,4,17,9,0,799.0,130.0,1.0,18.0,646.0,336.31,239.77
2016,4,17,9,15,813.5,133.0,1.15,18.5,687.5,387.2,283.18
2016,4,17,9,30,828.0,136.0,1.3,19.0,729.0,438.88,326.44
2016,4,17,9,45,844.5,136.0,1.5,20.0,766.0,489.49,367.4
2016,4,17,10,0,861.0,136.0,1.7,21.0,803.0,540.59,407.56
2016,4,17,10,15,869.5,138.0,1.75,21.0,832.0,589.34,445.8
2016,4,17,10,30,878.0,140.0,1.8,21.0,861.0,637.38,482.59
2016,4,17,10,45,888.5,138.0,1.9,21.5,884.0,683.24,516.39
2016,4,17,11,0,899.0,136.0,2.0,22.0,907.0,726.31,547.53
2016,4,17,11,15,902.5,137.0,2.0,22.0,921.0,765.75,575.79
2016,4,17,11,30,906.0,138.0,2.0,22.0,935.0,803.25,601.12
2016,4,17,11,45,912.5,135.0,2.0,22.5,942.5,837.36,622.43
2016,4,17,12,0,919.0,132.0,2.0,23.0,950.0,869.28,642.09
2016,4,17,12,15,918.5,131.5,1.95,23.0,947.5,895.34,658.53
2016,4,17,12,30,918.0,131.0,1.9,23.0,945.0,918.61,673.12
2016,4,17,12,45,921.0,127.0,1.9,23.5,936.0,938.63,684.84
2016,4,17,13,0,924.0,123.0,1.9,24.0,927.0,955.66,694.66
2016,4,17,13,15,920.0,122.0,1.75,24.0,909.0,966.24,699.94
2016,4,17,13,30,916.0,121.0,1.6,24.0,891.0,973.56,703.13
2016,4,17,13,45,914.0,117.0,1.5,24.5,866.0,976.33,702.79
2016,4,17,14,0,912.0,113.0,1.4,25.0,841.0,975.74,700.43
2016,4,17,14,15,903.0,111.0,1.2,25.0,808.5,967.47,693.09
2016,4,17,14,30,894.0,109.0,1.0,25.0,776.0,955.98,683.72
2016,4,17,14,45,886.0,105.0,0.85,25.0,737.5,940.08,672.47
2016,4,17,15,0,878.0,101.0,0.7,25.0,699.0,921.12,659.37
2016,4,17,15,15,863.0,98.5,0.5,25.0,655.0,894.69,640.63
2016,4,17,15,30,848.0,96.0,0.3,25.0,611.0,873.16,625.21
2016,4,17,15,45,831.0,91.5,0.2,25.0,562.5,837.73,603.07
2016,4,17,16,0,814.0,87.0,0.1,25.0,514.0,800.21,579.95
2016,4,17,16,15,787.5,83.0,0.2,24.5,462.5,753.8,554.56
2016,4,17,16,30,761.0,79.0,0.3,24.0,411.0,706.36,527.85
2016,4,17,16,45,726.0,74.0,0.45,24.0,357.5,650.66,494.02
2016,4,17,17,0,691.0,69.0,0.6,24.0,304.0,599.11,461.43
2016,4,17,17,15,639.0,62.5,0.7,23.0,251.0,531.31,415.32
2016,4,17,17,30,587.0,56.0,0.8,22.0,198.0,465.98,367.52
2016,4,17,17,45,506.5,47.5,0.95,21.0,148.5,384.16,304.03
2016,4,17,18,0,426.0,39.0,1.1,20.0,99.0,308.38,241.4
2016,4,17,18,15,295.5,26.5,1.15,19.0,60.0,209.76,152.64
2016,4,17,18,30,165.0,14.0,1.2,18.0,21.0,107.68,0.0
2016,4,17,18,45,82.5,7.0,1.25,17.5,10.5,40.52,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,45,148.0,15.5,1.05,11.5,29.5,12.14,0.0
2016,4,18,6,0,296.0,31.0,1.0,12.0,59.0,24.66,15.07
2016,4,18,6,15,398.0,42.0,1.1,12.5,105.5,32.34,22.92
2016,4,18,6,30,500.0,53.0,1.2,13.0,152.0,39.62,29.8
2016,4,18,6,45,569.0,60.5,1.35,14.0,204.5,43.47,33.34
2016,4,18,7,0,638.0,68.0,1.5,15.0,257.0,47.15,36.53
2016,4,18,7,15,682.0,74.5,1.3,15.5,311.5,49.77,38.74
2016,4,18,7,30,726.0,81.0,1.1,16.0,366.0,52.22,40.72
2016,4,18,7,45,758.0,85.5,0.95,16.5,420.0,80.7,47.8
2016,4,18,8,0,790.0,90.0,0.8,17.0,474.0,129.02,70.99
2016,4,18,8,15,813.0,94.0,0.65,18.0,524.5,179.33,105.67
2016,4,18,8,30,836.0,98.0,0.5,19.0,575.0,232.09,147.18
2016,4,18,8,45,853.5,101.0,0.4,20.5,622.0,284.95,190.45
2016,4,18,9,0,871.0,104.0,0.3,22.0,669.0,339.26,234.54
2016,4,18,9,15,883.5,106.5,0.45,22.5,711.0,398.19,283.21
2016,4,18,9,30,896.0,109.0,0.6,23.0,753.0,451.54,326.88
2016,4,18,9,45,908.0,110.0,0.8,23.5,789.0,503.58,368.92
2016,4,18,10,0,920.0,111.0,1.0,24.0,825.0,555.49,409.78
2016,4,18,10,15,926.5,112.5,1.05,24.0,854.0,604.46,447.25
2016,4,18,10,30,933.0,114.0,1.1,24.0,883.0,652.36,483.0
2016,4,18,10,45,937.5,115.0,1.15,24.5,904.5,697.29,514.86
2016,4,18,11,0,942.0,116.0,1.2,25.0,926.0,740.58,544.78
2016,4,18,11,15,944.5,116.5,1.15,25.0,940.0,780.19,570.98
2016,4,18,11,30,947.0,117.0,1.1,25.0,954.0,817.65,594.18
2016,4,18,11,45,948.0,117.0,1.1,25.0,959.5,851.19,615.26
2016,4,18,12,0,949.0,117.0,1.1,25.0,965.0,882.17,634.62
2016,4,18,12,15,948.0,117.0,1.05,25.0,962.5,908.81,650.39
2016,4,18,12,30,947.0,117.0,1.0,25.0,960.0,932.53,664.26
2016,4,18,12,45,942.0,118.0,0.95,25.5,948.5,950.71,673.34
2016,4,18,13,0,937.0,119.0,0.9,26.0,937.0,965.69,680.46
2016,4,18,13,15,932.5,118.0,0.95,26.0,918.0,975.86,687.94
2016,4,18,13,30,928.0,117.0,1.0,26.0,899.0,982.72,693.57
2016,4,18,13,45,919.5,116.5,1.1,26.0,872.5,983.07,696.27
2016,4,18,14,0,911.0,116.0,1.2,26.0,846.0,980.11,697.05
2016,4,18,14,15,902.0,114.0,1.3,26.0,813.0,971.81,694.58
2016,4,18,14,30,893.0,112.0,1.4,26.0,780.0,960.32,690.16
2016,4,18,14,45,875.5,112.5,1.5,26.0,739.5,940.67,680.55
2016,4,18,15,0,858.0,113.0,1.6,26.0,699.0,926.08,674.2
2016,4,18,15,15,842.0,110.0,1.65,25.5,655.0,898.52,659.98
2016,4,18,15,30,826.0,107.0,1.7,25.0,611.0,868.46,644.04
2016,4,18,15,45,794.0,107.5,1.75,25.0,560.0,826.37,618.51
2016,4,18,16,0,762.0,108.0,1.8,25.0,509.0,787.38,594.75
2016,4,18,16,15,738.0,93.0,1.8,24.0,450.0,727.15,557.42
2016,4,18,16,30,714.0,78.0,1.8,23.0,391.0,669.98,521.17
2016,4,18,16,45,631.5,88.0,1.8,22.5,339.0,602.7,475.16
2016,4,18,17,0,549.0,98.0,1.8,22.0,287.0,534.21,425.13
2016,4,18,17,15,499.5,87.0,1.75,20.5,236.5,467.62,376.34
2016,4,18,17,30,450.0,76.0,1.7,19.0,186.0,400.77,324.87
2016,4,18,17,45,373.0,62.5,1.7,18.0,139.0,321.43,260.22
2016,4,18,18,0,296.0,49.0,1.7,17.0,92.0,248.27,197.98
2016,4,18,18,15,148.0,34.5,1.75,16.5,56.0,145.1,107.0
2016,4,18,18,30,0.0,20.0,1.8,16.0,20.0,21.43,0.0
2016,4,18,18,45,0.0,10.0,1.85,15.5,10.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,5,45,123.5,18.0,1.05,10.5,30.0,14.14,0.0
2016,4,19,6,0,247.0,36.0,1.0,11.0,60.0,28.05,18.23
2016,4,19,6,15,345.5,49.0,1.1,11.5,105.5,37.42,27.57
2016,4,19,6,30,444.0,62.0,1.2,12.0,151.0,47.41,36.91
2016,4,19,6,45,520.0,69.5,1.35,13.0,203.5,50.83,40.06
2016,4,19,7,0,596.0,77.0,1.5,14.0,256.0,54.15,42.92
2016,4,19,7,15,641.0,84.0,1.4,14.0,309.5,56.82,45.24
2016,4,19,7,30,686.0,91.0,1.3,14.0,363.0,59.31,47.32
2016,4,19,7,45,724.0,94.5,1.25,14.5,417.0,83.82,49.77
2016,4,19,8,0,762.0,98.0,1.2,15.0,471.0,130.58,73.34
2016,4,19,8,15,786.0,102.0,1.1,16.0,521.0,185.35,112.75
2016,4,19,8,30,810.0,106.0,1.0,17.0,571.0,236.9,154.06
2016,4,19,8,45,835.0,106.0,0.9,18.0,619.5,287.81,196.67
2016,4,19,9,0,860.0,106.0,0.8,19.0,668.0,340.96,241.13
2016,4,19,9,15,873.0,108.5,0.75,19.5,709.5,399.42,289.49
2016,4,19,9,30,886.0,111.0,0.7,20.0,751.0,452.42,332.39
2016,4,19,9,45,897.5,112.5,0.7,21.0,787.0,504.14,372.55
2016,4,19,10,0,909.0,114.0,0.7,22.0,823.0,555.69,411.0
2016,4,19,10,15,916.0,115.5,0.75,22.5,852.0,604.4,447.32
2016,4,19,10,30,923.0,117.0,0.8,23.0,881.0,652.09,481.84
2016,4,19,10,45,921.5,122.0,0.85,23.5,901.5,696.22,512.85
2016,4,19,11,0,920.0,127.0,0.9,24.0,922.0,738.32,541.68
2016,4,19,11,15,755.5,223.5,0.95,24.0,883.0,745.05,544.13
2016,4,19,11,30,591.0,320.0,1.0,24.0,844.0,741.04,538.99
2016,4,19,11,45,752.0,230.0,1.1,24.5,901.0,809.07,588.4
2016,4,19,12,0,913.0,140.0,1.2,25.0,958.0,876.92,633.12
2016,4,19,12,15,912.0,140.0,1.2,25.0,955.5,902.86,648.88
2016,4,19,12,30,911.0,140.0,1.2,25.0,953.0,926.0,663.37
2016,4,19,12,45,694.5,247.0,1.3,25.5,862.5,870.65,627.47
2016,4,19,13,0,478.0,354.0,1.4,26.0,772.0,796.59,574.71
2016,4,19,13,15,424.5,367.0,1.45,26.0,733.5,772.99,559.74
2016,4,19,13,30,371.0,380.0,1.5,26.0,695.0,739.03,537.31
2016,4,19,13,45,427.5,343.5,1.6,26.0,695.5,770.84,562.07
2016,4,19,14,0,484.0,307.0,1.7,26.0,696.0,792.68,579.84
2016,4,19,14,15,314.5,335.0,1.75,25.5,584.0,657.28,486.51
2016,4,19,14,30,145.0,363.0,1.8,25.0,472.0,520.76,389.15
2016,4,19,14,45,141.0,346.0,1.9,25.0,447.5,501.76,377.69
2016,4,19,15,0,137.0,329.0,2.0,25.0,423.0,482.06,364.81
2016,4,19,15,15,98.5,295.5,2.15,24.5,361.0,398.19,304.63
2016,4,19,15,30,60.0,262.0,2.3,24.0,299.0,327.95,252.88
2016,4,19,15,45,49.0,235.5,2.45,23.5,264.5,290.33,225.55
2016,4,19,16,0,38.0,209.0,2.6,23.0,230.0,252.67,197.45
2016,4,19,16,15,34.0,188.0,2.8,21.5,205.0,227.35,179.41
2016,4,19,16,30,30.0,167.0,3.0,20.0,180.0,201.94,160.74
2016,4,19,16,45,23.5,146.5,3.2,19.0,156.0,165.14,131.89
2016,4,19,17,0,17.0,126.0,3.4,18.0,132.0,139.53,111.52
2016,4,19,17,15,10.5,105.5,3.5,17.0,109.0,114.16,90.81
2016,4,19,17,30,4.0,85.0,3.6,16.0,86.0,89.01,69.78
2016,4,19,17,45,2.0,64.0,3.75,15.5,64.5,66.01,50.12
2016,4,19,18,0,0.0,43.0,3.9,15.0,43.0,42.46,29.78
2016,4,19,18,15,0.0,26.0,3.75,14.5,26.0,24.38,13.68
2016,4,19,18,30,0.0,9.0,3.6,14.0,9.0,8.34,0.0
2016,4,19,18,45,0.0,4.5,3.5,14.0,4.5,4.29,0.0
2016,4,19,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,5,45,159.0,17.5,1.15,9.5,34.0,13.7,0.0
2016,4,20,6,0,318.0,35.0,1.1,10.0,68.0,28.05,18.5
2016,4,20,6,15,419.0,46.0,1.25,11.0,115.5,35.58,26.04
2016,4,20,6,30,520.0,57.0,1.4,12.0,163.0,42.73,32.75
2016,4,20,6,45,582.0,65.0,1.6,13.0,216.0,46.84,36.51
2016,4,20,7,0,644.0,73.0,1.8,14.0,269.0,50.75,39.89
2016,4,20,7,15,687.5,79.5,1.8,14.5,324.0,53.2,41.93
2016,4,20,7,30,731.0,86.0,1.8,15.0,379.0,55.49,43.74
2016,4,20,7,45,759.0,91.5,1.8,15.5,432.0,86.04,49.07
2016,4,20,8,0,787.0,97.0,1.8,16.0,485.0,140.99,80.13
2016,4,20,8,15,809.5,101.0,1.8,16.5,535.5,191.11,116.41
2016,4,20,8,30,832.0,105.0,1.8,17.0,586.0,243.65,159.46
2016,4,20,8,45,853.5,106.5,1.8,18.0,633.5,296.1,204.15
2016,4,20,9,0,875.0,108.0,1.8,19.0,681.0,350.42,250.52
2016,4,20,9,15,810.0,135.5,1.85,19.0,692.5,397.25,293.12
2016,4,20,9,30,745.0,163.0,1.9,19.0,704.0,432.29,325.09
2016,4,20,9,45,841.5,133.0,1.95,19.5,771.5,494.69,374.55
2016,4,20,10,0,938.0,103.0,2.0,20.0,839.0,564.19,428.44
2016,4,20,10,15,943.5,104.5,2.05,20.0,867.0,613.23,467.11
2016,4,20,10,30,949.0,106.0,2.1,20.0,895.0,661.07,504.04
2016,4,20,10,45,951.5,107.5,2.2,20.5,915.5,705.61,537.03
2016,4,20,11,0,954.0,109.0,2.3,21.0,936.0,748.33,567.93
2016,4,20,11,15,955.5,110.5,2.4,21.0,949.0,788.33,596.38
2016,4,20,11,30,957.0,112.0,2.5,21.0,962.0,826.12,622.43
2016,4,20,11,45,941.5,122.5,2.6,21.5,963.5,856.51,642.15
2016,4,20,12,0,926.0,133.0,2.7,22.0,965.0,883.54,659.57
2016,4,20,12,15,924.5,133.0,2.75,22.0,961.5,909.22,677.01
2016,4,20,12,30,923.0,133.0,2.8,22.0,958.0,932.06,692.59
2016,4,20,12,45,919.0,133.0,2.9,22.0,947.0,949.75,705.23
2016,4,20,13,0,915.0,133.0,3.0,22.0,936.0,964.32,715.95
2016,4,20,13,15,910.0,132.0,3.1,21.5,917.0,973.82,724.84
2016,4,20,13,30,905.0,131.0,3.2,21.0,898.0,980.07,731.77
2016,4,20,13,45,775.5,189.0,3.3,21.0,833.0,940.84,706.79
2016,4,20,14,0,646.0,247.0,3.4,21.0,768.0,886.19,670.36
2016,4,20,14,15,757.5,186.0,3.5,20.5,773.5,930.72,705.31
2016,4,20,14,30,869.0,125.0,3.6,20.0,779.0,963.8,730.84
2016,4,20,14,45,854.5,123.5,3.7,20.0,739.5,945.01,719.73
2016,4,20,15,0,840.0,122.0,3.8,20.0,700.0,923.37,707.06
2016,4,20,15,15,824.0,118.5,3.85,19.5,655.5,895.44,691.0
2016,4,20,15,30,808.0,115.0,3.9,19.0,611.0,865.04,673.07
2016,4,20,15,45,593.0,159.0,3.95,19.0,507.5,719.41,569.71
2016,4,20,16,0,378.0,203.0,4.0,19.0,404.0,557.91,446.5
2016,4,20,16,15,517.5,148.0,3.85,18.5,394.0,613.47,494.83
2016,4,20,16,30,657.0,93.0,3.7,18.0,384.0,650.22,525.91
2016,4,20,16,45,596.5,96.0,3.6,17.5,335.0,588.5,480.59
2016,4,20,17,0,536.0,99.0,3.5,17.0,286.0,528.22,434.11
2016,4,20,17,15,492.0,87.5,3.15,16.0,237.0,465.15,384.74
2016,4,20,17,30,448.0,76.0,2.8,15.0,188.0,400.93,332.63
2016,4,20,17,45,384.0,62.0,2.45,14.0,142.0,328.34,271.46
2016,4,20,18,0,320.0,48.0,2.1,13.0,96.0,260.63,212.18
2016,4,20,18,15,160.0,35.5,1.95,12.5,59.5,152.31,116.28
2016,4,20,18,30,0.0,23.0,1.8,12.0,23.0,25.64,0.0
2016,4,20,18,45,0.0,11.5,1.65,11.5,11.5,10.96,0.0
2016,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,113.0,20.0,0.6,11.5,32.0,15.65,2.46
2016,4,21,6,0,226.0,40.0,0.6,12.0,64.0,31.08,21.11
2016,4,21,6,15,318.0,53.5,0.7,12.5,108.5,40.73,30.49
2016,4,21,6,30,410.0,67.0,0.8,13.0,153.0,49.97,39.1
2016,4,21,6,45,390.0,88.0,0.95,13.5,188.5,64.21,51.92
2016,4,21,7,0,370.0,109.0,1.1,14.0,224.0,77.72,63.81
2016,4,21,7,15,423.5,115.5,1.2,14.0,269.5,80.17,65.85
2016,4,21,7,30,477.0,122.0,1.3,14.0,315.0,82.5,67.72
2016,4,21,7,45,512.0,132.0,1.45,14.5,364.5,110.75,74.66
2016,4,21,8,0,547.0,142.0,1.6,15.0,414.0,151.52,98.31
2016,4,21,8,15,619.0,136.0,1.7,15.0,473.0,187.68,122.54
2016,4,21,8,30,691.0,130.0,1.8,15.0,532.0,232.73,157.81
2016,4,21,8,45,421.0,219.0,1.95,15.5,470.0,273.79,202.94
2016,4,21,9,0,151.0,308.0,2.1,16.0,408.0,297.18,230.02
2016,4,21,9,15,163.0,328.5,2.2,16.0,442.5,329.33,255.37
2016,4,21,9,30,175.0,349.0,2.3,16.0,477.0,362.86,281.66
2016,4,21,9,45,162.0,367.0,2.4,16.5,490.0,384.34,298.09
2016,4,21,10,0,149.0,385.0,2.5,17.0,503.0,404.65,313.29
2016,4,21,10,15,315.5,355.0,2.55,17.0,615.0,479.39,371.2
2016,4,21,10,30,482.0,325.0,2.6,17.0,727.0,569.66,440.4
2016,4,21,10,45,473.5,338.5,2.7,17.5,741.5,601.5,463.41
2016,4,21,11,0,465.0,352.0,2.8,18.0,756.0,632.07,485.38
2016,4,21,11,15,458.0,361.0,2.85,18.0,764.0,658.51,504.84
2016,4,21,11,30,451.0,370.0,2.9,18.0,772.0,683.63,523.13
2016,4,21,11,45,462.0,363.0,2.95,18.0,777.5,707.17,540.75
2016,4,21,12,0,473.0,356.0,3.0,18.0,783.0,729.93,557.74
2016,4,21,12,15,263.0,382.0,3.1,18.0,620.0,592.75,455.26
2016,4,21,12,30,53.0,408.0,3.2,18.0,457.0,436.98,335.47
2016,4,21,12,45,37.5,366.5,3.35,18.5,401.0,387.08,298.2
2016,4,21,13,0,22.0,325.0,3.5,19.0,345.0,328.12,253.14
2016,4,21,13,15,22.0,318.5,3.6,18.5,338.5,323.29,250.41
2016,4,21,13,30,22.0,312.0,3.7,18.0,332.0,318.34,247.44
2016,4,21,13,45,22.0,304.0,3.85,18.0,323.0,311.79,242.82
2016,4,21,14,0,22.0,296.0,4.0,18.0,314.0,305.14,238.14
2016,4,21,14,15,15.0,252.0,4.1,18.0,264.0,255.7,199.91
2016,4,21,14,30,8.0,208.0,4.2,18.0,214.0,206.06,161.08
2016,4,21,14,45,6.5,199.0,4.3,18.0,204.0,196.29,153.7
2016,4,21,15,0,5.0,190.0,4.4,18.0,194.0,186.52,146.23
2016,4,21,15,15,97.5,236.0,4.45,17.5,296.5,343.18,274.74
2016,4,21,15,30,190.0,282.0,4.5,17.0,399.0,479.98,384.55
2016,4,21,15,45,103.0,235.5,4.55,17.0,298.5,336.97,271.28
2016,4,21,16,0,16.0,189.0,4.6,17.0,198.0,199.58,159.35
2016,4,21,16,15,8.0,103.0,4.5,16.5,107.5,103.66,81.38
2016,4,21,16,30,0.0,17.0,4.4,16.0,17.0,15.77,7.72
2016,4,21,16,45,0.0,14.5,4.3,16.0,14.5,13.45,5.8
2016,4,21,17,0,0.0,12.0,4.2,16.0,12.0,11.12,3.84
2016,4,21,17,15,0.0,10.0,3.85,15.5,10.0,9.26,2.28
2016,4,21,17,30,0.0,8.0,3.5,15.0,8.0,7.41,0.69
2016,4,21,17,45,0.0,6.0,3.2,14.5,6.0,5.55,0.0
2016,4,21,18,0,0.0,4.0,2.9,14.0,4.0,3.7,0.0
2016,4,21,18,15,0.0,2.5,2.65,13.5,2.5,2.31,0.0
2016,4,21,18,30,0.0,1.0,2.4,13.0,1.0,0.92,0.0
2016,4,21,18,45,0.0,0.5,2.2,12.5,0.5,0.48,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,46.0,19.5,3.6,11.5,24.5,16.36,4.22
2016,4,22,6,0,92.0,39.0,3.7,12.0,49.0,31.77,21.75
2016,4,22,6,15,127.0,59.5,3.65,12.0,81.5,47.34,36.38
2016,4,22,6,30,162.0,80.0,3.6,12.0,114.0,62.34,50.28
2016,4,22,6,45,178.5,102.0,3.6,12.0,149.5,77.78,64.34
2016,4,22,7,0,195.0,124.0,3.6,12.0,185.0,92.57,77.57
2016,4,22,7,15,215.0,143.5,3.75,12.0,222.0,105.1,88.56
2016,4,22,7,30,235.0,163.0,3.9,12.0,259.0,117.06,98.86
2016,4,22,7,45,180.0,190.0,4.1,12.5,269.5,153.38,119.24
2016,4,22,8,0,125.0,217.0,4.3,13.0,280.0,180.2,140.43
2016,4,22,8,15,261.5,221.5,4.5,13.0,369.5,207.76,156.29
2016,4,22,8,30,398.0,226.0,4.7,13.0,459.0,257.11,191.66
2016,4,22,8,45,269.5,268.0,4.95,13.5,431.0,279.65,215.87
2016,4,22,9,0,141.0,310.0,5.2,14.0,403.0,296.36,233.58
2016,4,22,9,15,165.5,330.0,5.45,14.0,446.5,332.19,262.39
2016,4,22,9,30,190.0,350.0,5.7,14.0,490.0,370.68,293.38
2016,4,22,9,45,118.5,346.0,5.95,14.5,435.0,348.64,276.48
2016,4,22,10,0,47.0,342.0,6.2,15.0,380.0,323.94,256.56
2016,4,22,10,15,30.0,300.5,6.3,15.0,325.5,284.9,225.58
2016,4,22,10,30,13.0,259.0,6.4,15.0,271.0,245.33,193.87
2016,4,22,10,45,30.5,323.0,6.55,15.0,350.0,312.05,246.98
2016,4,22,11,0,48.0,387.0,6.7,15.0,429.0,384.15,303.62
2016,4,22,11,15,33.0,347.5,6.65,14.5,377.0,343.13,271.56
2016,4,22,11,30,18.0,308.0,6.6,14.0,325.0,299.31,237.12
2016,4,22,11,45,22.5,331.0,6.55,13.5,352.0,325.78,258.61
2016,4,22,12,0,27.0,354.0,6.5,13.0,379.0,355.56,282.62
2016,4,22,12,15,80.0,404.5,6.5,13.0,477.0,451.89,359.66
2016,4,22,12,30,133.0,455.0,6.5,13.0,575.0,557.56,442.52
2016,4,22,12,45,71.5,339.0,6.5,13.0,403.5,390.49,311.77
2016,4,22,13,0,10.0,223.0,6.5,13.0,232.0,219.3,174.11
2016,4,22,13,15,79.0,325.0,6.3,12.5,392.5,390.58,313.84
2016,4,22,13,30,148.0,427.0,6.1,12.0,553.0,572.73,457.56
2016,4,22,13,45,300.5,374.0,5.95,12.0,621.0,677.06,542.44
2016,4,22,14,0,453.0,321.0,5.8,12.0,689.0,781.27,625.75
2016,4,22,14,15,644.0,230.0,5.65,12.0,730.0,873.55,700.55
2016,4,22,14,30,835.0,139.0,5.5,12.0,771.0,950.91,757.91
2016,4,22,14,45,834.0,131.0,5.4,12.5,736.0,937.74,747.18
2016,4,22,15,0,833.0,123.0,5.3,13.0,701.0,921.39,734.82
2016,4,22,15,15,427.5,176.0,5.3,13.0,471.5,602.35,492.71
2016,4,22,15,30,22.0,229.0,5.3,13.0,242.0,244.25,197.16
2016,4,22,15,45,417.0,161.0,5.3,13.0,385.5,564.75,468.2
2016,4,22,16,0,812.0,93.0,5.3,13.0,529.0,813.64,664.23
2016,4,22,16,15,547.0,135.0,5.2,12.5,416.0,630.16,523.1
2016,4,22,16,30,282.0,177.0,5.1,12.0,303.0,437.84,366.14
2016,4,22,16,45,264.0,158.5,5.0,12.0,265.0,396.01,333.09
2016,4,22,17,0,246.0,140.0,4.9,12.0,227.0,354.5,299.18
2016,4,22,17,15,229.0,118.5,4.55,11.5,189.0,310.19,262.51
2016,4,22,17,30,212.0,97.0,4.2,11.0,151.0,266.24,225.13
2016,4,22,17,45,177.5,77.0,3.9,10.5,115.0,214.37,179.73
2016,4,22,18,0,143.0,57.0,3.6,10.0,79.0,164.6,135.16
2016,4,22,18,15,86.0,38.5,3.35,9.5,50.0,107.84,83.15
2016,4,22,18,30,29.0,20.0,3.1,9.0,21.0,40.93,9.7
2016,4,22,18,45,14.5,10.0,2.85,8.5,10.5,15.61,0.0
2016,4,22,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,160.0,19.0,1.7,9.0,37.5,14.64,4.23
2016,4,23,6,0,320.0,38.0,1.9,10.0,75.0,30.19,20.73
2016,4,23,6,15,415.0,48.5,2.05,10.0,122.5,37.15,27.67
2016,4,23,6,30,510.0,59.0,2.2,10.0,170.0,43.75,34.01
2016,4,23,6,45,572.5,66.0,2.35,10.5,222.0,46.98,37.02
2016,4,23,7,0,635.0,73.0,2.5,11.0,274.0,50.06,39.75
2016,4,23,7,15,676.5,79.0,2.4,11.5,327.5,52.13,41.45
2016,4,23,7,30,718.0,85.0,2.3,12.0,381.0,54.06,42.97
2016,4,23,7,45,746.5,90.0,2.25,12.5,433.5,99.4,57.15
2016,4,23,8,0,775.0,95.0,2.2,13.0,486.0,147.51,85.62
2016,4,23,8,15,797.0,99.0,2.25,13.0,536.0,197.0,123.62
2016,4,23,8,30,819.0,103.0,2.3,13.0,586.0,248.84,167.78
2016,4,23,8,45,833.5,107.0,2.35,13.5,631.0,300.83,213.79
2016,4,23,9,0,848.0,111.0,2.4,14.0,676.0,353.97,260.85
2016,4,23,9,15,860.5,113.5,2.4,14.5,717.0,406.06,306.38
2016,4,23,9,30,873.0,116.0,2.4,15.0,758.0,463.45,354.74
2016,4,23,9,45,887.0,115.5,2.45,15.5,793.5,513.93,396.72
2016,4,23,10,0,901.0,115.0,2.5,16.0,829.0,564.45,437.53
2016,4,23,10,15,907.5,116.5,2.6,16.0,857.0,612.27,476.23
2016,4,23,10,30,914.0,118.0,2.7,16.0,885.0,659.04,513.27
2016,4,23,10,45,918.0,119.0,2.8,16.5,906.0,702.54,546.13
2016,4,23,11,0,922.0,120.0,2.9,17.0,927.0,744.4,577.06
2016,4,23,11,15,924.5,121.0,2.9,17.0,940.0,783.37,604.89
2016,4,23,11,30,927.0,122.0,2.9,17.0,953.0,820.28,630.32
2016,4,23,11,45,928.0,122.0,2.95,17.5,958.0,852.86,651.69
2016,4,23,12,0,929.0,122.0,3.0,18.0,963.0,882.97,671.26
2016,4,23,12,15,927.5,121.5,3.05,18.0,960.0,907.88,688.49
2016,4,23,12,30,926.0,121.0,3.1,18.0,957.0,929.92,703.85
2016,4,23,12,45,609.0,274.5,3.15,18.0,822.0,827.81,631.19
2016,4,23,13,0,292.0,428.0,3.2,18.0,687.0,699.08,532.23
2016,4,23,13,15,600.0,274.5,3.3,18.0,792.0,848.66,649.35
2016,4,23,13,30,908.0,121.0,3.4,18.0,897.0,978.6,741.5
2016,4,23,13,45,896.5,122.0,3.55,18.0,870.0,977.27,741.34
2016,4,23,14,0,885.0,123.0,3.7,18.0,843.0,972.74,740.21
2016,4,23,14,15,875.5,121.5,3.8,17.5,810.0,964.32,737.58
2016,4,23,14,30,866.0,120.0,3.9,17.0,777.0,952.82,732.93
2016,4,23,14,45,639.5,200.0,4.0,17.0,672.0,838.75,654.29
2016,4,23,15,0,413.0,280.0,4.1,17.0,567.0,708.22,555.9
