Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,15,605.5,197.0,4.1,16.5,588.5,793.96,627.62
2016,4,23,15,30,798.0,114.0,4.1,16.0,610.0,859.61,678.2
2016,4,23,15,45,770.0,113.0,4.1,16.0,561.0,819.43,650.43
2016,4,23,16,0,742.0,112.0,4.1,16.0,512.0,782.51,625.5
2016,4,23,16,15,714.0,107.0,4.05,15.5,461.0,735.51,593.61
2016,4,23,16,30,686.0,102.0,4.0,15.0,410.0,687.78,560.55
2016,4,23,16,45,642.0,97.0,4.0,15.0,357.5,627.49,516.1
2016,4,23,17,0,598.0,92.0,4.0,15.0,305.0,568.14,470.61
2016,4,23,17,15,544.0,84.0,3.9,14.5,253.5,499.77,416.53
2016,4,23,17,30,490.0,76.0,3.8,14.0,202.0,433.9,362.49
2016,4,23,17,45,403.5,65.5,3.7,13.5,153.5,346.5,288.66
2016,4,23,18,0,317.0,55.0,3.6,13.0,105.0,269.97,221.55
2016,4,23,18,15,208.0,39.0,3.55,12.5,66.5,181.94,142.59
2016,4,23,18,30,99.0,23.0,3.5,12.0,28.0,85.65,33.21
2016,4,23,18,45,49.5,11.5,3.5,11.5,14.0,31.81,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,1.9,7.5,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.2,8.0,9.0,8.58,0.0
2016,4,24,5,45,108.0,28.0,2.55,9.0,41.0,23.08,11.0
2016,4,24,6,0,216.0,47.0,2.9,10.0,73.0,36.45,26.26
2016,4,24,6,15,306.0,61.5,2.9,10.0,118.5,46.7,36.23
2016,4,24,6,30,396.0,76.0,2.9,10.0,164.0,56.5,45.5
2016,4,24,6,45,466.5,85.5,2.9,10.5,215.5,62.05,50.61
2016,4,24,7,0,537.0,95.0,2.9,11.0,267.0,67.88,55.76
2016,4,24,7,15,548.0,102.0,2.85,11.0,304.0,69.72,57.29
2016,4,24,7,30,559.0,109.0,2.8,11.0,341.0,71.41,58.64
2016,4,24,7,45,520.5,137.0,2.8,11.5,375.5,121.32,81.65
2016,4,24,8,0,482.0,165.0,2.8,12.0,410.0,168.08,115.26
2016,4,24,8,15,626.5,145.0,2.8,12.5,495.5,203.3,136.61
2016,4,24,8,30,771.0,125.0,2.8,13.0,581.0,253.81,174.15
2016,4,24,8,45,802.0,123.0,2.8,14.0,630.0,308.62,221.23
2016,4,24,9,0,833.0,121.0,2.8,15.0,679.0,360.42,266.04
2016,4,24,9,15,847.0,124.0,2.7,15.5,720.5,412.73,311.33
2016,4,24,9,30,861.0,127.0,2.6,16.0,762.0,465.71,355.92
2016,4,24,9,45,875.5,127.0,2.55,16.5,798.5,516.83,397.9
2016,4,24,10,0,890.0,127.0,2.5,17.0,835.0,571.52,441.12
2016,4,24,10,15,897.5,128.5,2.5,17.0,864.0,619.46,479.18
2016,4,24,10,30,905.0,130.0,2.5,17.0,893.0,666.47,515.6
2016,4,24,10,45,911.5,131.0,2.5,17.5,915.0,711.27,548.53
2016,4,24,11,0,918.0,132.0,2.5,18.0,937.0,754.66,579.59
2016,4,24,11,15,583.0,290.0,2.7,18.0,804.0,689.64,528.7
2016,4,24,11,30,248.0,448.0,2.9,18.0,671.0,602.59,459.73
2016,4,24,11,45,198.5,455.0,3.15,18.5,634.5,583.13,445.12
2016,4,24,12,0,149.0,462.0,3.4,19.0,598.0,560.29,427.28
2016,4,24,12,15,350.5,405.5,3.6,19.0,723.5,691.6,528.75
2016,4,24,12,30,552.0,349.0,3.8,19.0,849.0,832.51,633.78
2016,4,24,12,45,722.0,250.0,4.05,19.0,895.5,906.73,691.46
2016,4,24,13,0,892.0,151.0,4.3,19.0,942.0,969.18,736.13
2016,4,24,13,15,887.0,150.0,4.45,18.5,923.5,978.4,745.02
2016,4,24,13,30,882.0,149.0,4.6,18.0,905.0,992.26,757.96
2016,4,24,13,45,667.5,236.0,4.8,18.0,798.5,894.71,691.74
2016,4,24,14,0,453.0,323.0,5.0,18.0,692.0,785.26,609.72
2016,4,24,14,15,442.5,313.5,5.1,17.5,663.0,769.87,601.62
2016,4,24,14,30,432.0,304.0,5.2,17.0,634.0,752.52,591.52
2016,4,24,14,45,563.0,238.5,5.3,17.0,645.5,805.19,636.26
2016,4,24,15,0,694.0,173.0,5.4,17.0,657.0,857.0,677.94
2016,4,24,15,15,573.0,201.0,5.45,16.5,584.0,764.84,611.54
2016,4,24,15,30,452.0,229.0,5.5,16.0,511.0,681.15,548.38
2016,4,24,15,45,524.5,203.5,5.55,15.5,506.0,709.06,574.59
2016,4,24,16,0,597.0,178.0,5.6,15.0,501.0,731.35,596.11
2016,4,24,16,15,564.0,168.5,5.55,14.5,450.5,679.52,558.13
2016,4,24,16,30,531.0,159.0,5.5,14.0,400.0,627.69,519.67
2016,4,24,16,45,514.0,141.5,5.45,13.5,351.0,578.93,483.2
2016,4,24,17,0,497.0,124.0,5.4,13.0,302.0,529.63,445.21
2016,4,24,17,15,441.0,111.5,5.25,12.5,250.5,459.39,388.01
2016,4,24,17,30,385.0,99.0,5.1,12.0,199.0,392.43,331.8
2016,4,24,17,45,325.5,81.0,4.95,11.5,152.5,320.28,269.57
2016,4,24,18,0,266.0,63.0,4.8,11.0,106.0,252.59,209.36
2016,4,24,18,15,170.0,43.5,4.65,10.5,67.5,159.05,125.87
2016,4,24,18,30,74.0,24.0,4.5,10.0,29.0,76.05,34.39
2016,4,24,18,45,37.0,12.0,4.4,10.0,14.5,27.09,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,69.0,5.5,3.6,5.5,7.5,0.0,0.0
2016,4,25,5,30,138.0,11.0,3.8,6.0,15.0,10.48,0.0
2016,4,25,5,45,293.5,22.5,4.05,6.5,52.0,17.64,7.81
2016,4,25,6,0,449.0,34.0,4.3,7.0,89.0,26.2,17.61
2016,4,25,6,15,535.5,42.0,4.55,7.5,139.0,31.18,22.62
2016,4,25,6,30,622.0,50.0,4.8,8.0,189.0,39.34,30.28
2016,4,25,6,45,674.5,56.0,5.05,8.5,243.0,42.52,33.24
2016,4,25,7,0,727.0,62.0,5.3,9.0,297.0,45.57,35.96
2016,4,25,7,15,764.5,66.5,5.4,9.5,352.5,47.22,37.3
2016,4,25,7,30,802.0,71.0,5.5,10.0,408.0,49.61,39.26
2016,4,25,7,45,829.5,74.5,5.65,10.5,462.0,97.71,51.3
2016,4,25,8,0,857.0,78.0,5.8,11.0,516.0,149.02,83.62
2016,4,25,8,15,876.5,81.0,5.8,11.5,567.0,208.71,131.49
2016,4,25,8,30,896.0,84.0,5.8,12.0,618.0,263.13,179.12
2016,4,25,8,45,912.0,86.0,5.8,12.5,665.5,317.51,228.57
2016,4,25,9,0,928.0,88.0,5.8,13.0,713.0,372.98,279.11
2016,4,25,9,15,938.5,90.5,5.8,13.0,754.5,427.69,329.09
2016,4,25,9,30,949.0,93.0,5.8,13.0,796.0,482.5,378.19
2016,4,25,9,45,958.0,94.0,5.85,13.5,831.5,535.24,423.85
2016,4,25,10,0,967.0,95.0,5.9,14.0,867.0,587.47,467.85
2016,4,25,10,15,972.5,96.0,5.9,14.0,895.0,636.99,509.38
2016,4,25,10,30,978.0,97.0,5.9,14.0,923.0,685.24,548.97
2016,4,25,10,45,982.5,97.5,5.9,14.5,944.5,730.93,584.67
2016,4,25,11,0,987.0,98.0,5.9,15.0,966.0,774.87,617.76
2016,4,25,11,15,988.5,98.5,5.8,15.0,979.0,814.69,646.37
2016,4,25,11,30,990.0,99.0,5.7,15.0,992.0,852.19,673.04
2016,4,25,11,45,989.0,100.0,5.65,15.5,996.5,885.68,695.53
2016,4,25,12,0,988.0,101.0,5.6,16.0,1001.0,916.43,715.84
2016,4,25,12,15,986.5,101.0,5.45,16.0,997.5,942.91,733.76
2016,4,25,12,30,985.0,101.0,5.3,16.0,994.0,966.36,749.43
2016,4,25,12,45,973.5,106.0,5.2,16.5,980.5,982.7,758.92
2016,4,25,13,0,962.0,111.0,5.1,17.0,967.0,995.62,766.05
2016,4,25,13,15,958.0,110.5,4.95,17.0,948.5,1006.5,772.9
2016,4,25,13,30,954.0,110.0,4.8,17.0,930.0,1014.04,777.49
2016,4,25,13,45,948.5,108.0,4.65,17.0,903.5,1015.24,777.76
2016,4,25,14,0,943.0,106.0,4.5,17.0,877.0,1013.03,775.82
2016,4,25,14,15,935.0,104.5,4.4,17.0,844.0,1005.63,770.92
2016,4,25,14,30,927.0,103.0,4.3,17.0,811.0,994.96,764.09
2016,4,25,14,45,917.0,100.5,4.2,17.0,771.5,978.13,753.33
2016,4,25,15,0,907.0,98.0,4.1,17.0,732.0,958.25,740.59
2016,4,25,15,15,893.0,95.5,4.0,17.0,687.5,931.83,723.34
2016,4,25,15,30,879.0,93.0,3.9,17.0,643.0,902.82,704.32
2016,4,25,15,45,862.5,89.0,3.8,17.0,594.0,874.83,686.02
2016,4,25,16,0,846.0,85.0,3.7,17.0,545.0,837.24,660.69
2016,4,25,16,15,821.5,81.5,3.5,16.5,493.0,791.77,630.14
2016,4,25,16,30,797.0,78.0,3.3,16.0,441.0,745.12,598.23
2016,4,25,16,45,762.5,73.5,3.15,15.5,386.5,688.76,558.55
2016,4,25,17,0,728.0,69.0,3.0,15.0,332.0,632.51,517.89
2016,4,25,17,15,679.5,63.5,2.8,14.0,278.0,565.87,468.41
2016,4,25,17,30,631.0,58.0,2.6,13.0,224.0,505.64,420.36
2016,4,25,17,45,552.5,51.0,2.45,12.5,173.0,423.88,352.01
2016,4,25,18,0,474.0,44.0,2.3,12.0,122.0,347.73,285.63
2016,4,25,18,15,352.0,33.0,2.35,11.5,79.5,250.57,199.21
2016,4,25,18,30,230.0,22.0,2.4,11.0,37.0,157.72,84.95
2016,4,25,18,45,115.0,11.0,2.45,10.5,18.5,59.34,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.3,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.3,6.0,12.0,11.44,0.0
2016,4,26,5,45,102.0,28.0,1.35,7.0,41.0,23.14,12.64
2016,4,26,6,0,204.0,44.0,1.4,8.0,70.0,33.8,24.37
2016,4,26,6,15,249.5,62.0,1.55,8.5,108.5,46.75,36.62
2016,4,26,6,30,295.0,80.0,1.7,9.0,147.0,59.1,48.09
2016,4,26,6,45,320.5,98.5,1.85,10.0,188.5,71.18,58.95
2016,4,26,7,0,346.0,117.0,2.0,11.0,230.0,82.62,68.94
2016,4,26,7,15,377.0,130.0,2.05,11.5,272.5,89.48,74.74
2016,4,26,7,30,408.0,143.0,2.1,12.0,315.0,98.38,82.22
2016,4,26,7,45,430.5,159.0,2.2,12.5,361.5,135.8,94.9
2016,4,26,8,0,453.0,175.0,2.3,13.0,408.0,175.97,122.05
2016,4,26,8,15,637.0,139.5,2.3,13.5,502.0,205.32,137.29
2016,4,26,8,30,821.0,104.0,2.3,14.0,596.0,258.95,176.09
2016,4,26,8,45,722.5,147.0,2.35,14.5,603.5,306.34,221.69
2016,4,26,9,0,624.0,190.0,2.4,15.0,611.0,349.27,262.0
2016,4,26,9,15,620.0,208.0,2.4,15.0,647.5,397.31,303.17
2016,4,26,9,30,616.0,226.0,2.4,15.0,684.0,444.69,342.81
2016,4,26,9,45,609.5,244.0,2.4,15.5,714.5,490.14,379.23
2016,4,26,10,0,603.0,262.0,2.4,16.0,745.0,534.49,413.69
2016,4,26,10,15,730.5,207.0,2.45,16.0,812.5,591.79,459.34
2016,4,26,10,30,858.0,152.0,2.5,16.0,880.0,660.23,512.84
2016,4,26,10,45,694.5,247.0,2.6,16.0,845.0,673.49,521.23
2016,4,26,11,0,531.0,342.0,2.7,16.0,810.0,676.25,521.14
2016,4,26,11,15,511.0,356.0,2.85,16.0,812.0,699.59,538.77
2016,4,26,11,30,491.0,370.0,3.0,16.0,814.0,720.69,554.39
2016,4,26,11,45,458.5,379.0,3.2,16.5,795.5,725.11,557.02
2016,4,26,12,0,426.0,388.0,3.4,17.0,777.0,726.54,557.44
2016,4,26,12,15,359.0,415.5,3.5,17.0,743.0,710.1,544.58
2016,4,26,12,30,292.0,443.0,3.6,17.0,709.0,692.27,530.53
2016,4,26,12,45,372.0,405.0,3.7,17.0,739.5,739.3,567.69
2016,4,26,13,0,452.0,367.0,3.8,17.0,770.0,793.64,609.37
2016,4,26,13,15,637.5,270.5,3.85,17.0,826.5,883.52,679.03
2016,4,26,13,30,823.0,174.0,3.9,17.0,883.0,966.1,738.47
2016,4,26,13,45,827.0,165.0,3.95,17.0,860.0,969.43,741.2
2016,4,26,14,0,831.0,156.0,4.0,17.0,837.0,969.54,742.5
2016,4,26,14,15,821.5,153.5,4.05,17.0,805.0,960.52,737.62
2016,4,26,14,30,812.0,151.0,4.1,17.0,773.0,948.48,730.82
2016,4,26,14,45,804.0,145.5,4.15,17.0,736.0,931.69,720.8
2016,4,26,15,0,796.0,140.0,4.2,17.0,699.0,912.03,708.83
2016,4,26,15,15,779.0,136.5,4.2,16.5,655.5,883.58,691.69
2016,4,26,15,30,762.0,133.0,4.2,16.0,612.0,858.0,676.55
2016,4,26,15,45,740.5,128.5,4.2,15.5,564.5,820.37,652.45
2016,4,26,16,0,719.0,124.0,4.2,15.0,517.0,781.14,626.89
2016,4,26,16,15,697.0,108.0,4.2,14.5,459.0,726.39,589.17
2016,4,26,16,30,675.0,92.0,4.2,14.0,401.0,670.23,549.61
2016,4,26,16,45,636.5,93.5,4.25,14.0,357.0,622.41,514.72
2016,4,26,17,0,598.0,95.0,4.3,14.0,313.0,574.85,478.45
2016,4,26,17,15,545.5,86.5,4.2,13.0,261.0,506.66,425.07
2016,4,26,17,30,493.0,78.0,4.1,12.0,209.0,440.88,371.61
2016,4,26,17,45,416.0,67.0,4.0,11.5,161.0,357.8,301.0
2016,4,26,18,0,339.0,56.0,3.9,11.0,113.0,284.78,236.53
2016,4,26,18,15,233.5,41.0,3.85,10.5,73.5,198.13,158.7
2016,4,26,18,30,128.0,26.0,3.8,10.0,34.0,115.03,66.17
2016,4,26,18,45,64.0,13.0,3.8,10.0,17.0,39.69,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,5,15,41.5,6.5,2.55,7.5,8.0,6.2,0.0
2016,4,27,5,30,83.0,13.0,2.8,8.0,16.0,12.39,0.0
2016,4,27,5,45,211.0,27.0,3.1,9.0,51.0,21.05,11.27
2016,4,27,6,0,339.0,41.0,3.4,10.0,86.0,32.14,22.73
2016,4,27,6,15,425.0,51.5,3.45,10.5,133.0,38.99,29.39
2016,4,27,6,30,511.0,62.0,3.5,11.0,180.0,45.48,35.48
2016,4,27,6,45,255.5,64.0,3.6,11.5,123.0,45.27,35.34
2016,4,27,7,0,0.0,66.0,3.7,12.0,66.0,61.4,49.73
2016,4,27,7,15,340.5,80.5,3.8,12.0,225.5,54.32,43.27
2016,4,27,7,30,681.0,95.0,3.9,12.0,385.0,66.89,54.36
2016,4,27,7,45,403.0,160.5,4.0,12.5,337.5,136.85,96.38
2016,4,27,8,0,125.0,226.0,4.1,13.0,290.0,190.2,148.23
2016,4,27,8,15,137.5,249.5,4.15,13.0,327.0,219.86,171.39
2016,4,27,8,30,150.0,273.0,4.2,13.0,364.0,251.16,196.42
2016,4,27,8,45,75.0,177.0,4.3,13.5,222.5,170.38,133.54
2016,4,27,9,0,0.0,81.0,4.4,14.0,81.0,75.52,57.41
2016,4,27,9,15,31.5,207.0,4.5,14.0,231.0,194.71,154.44
2016,4,27,9,30,63.0,333.0,4.6,14.0,381.0,313.61,248.74
2016,4,27,9,45,32.0,240.0,4.75,14.0,264.5,228.77,181.3
2016,4,27,10,0,1.0,147.0,4.9,14.0,148.0,136.64,106.89
2016,4,27,10,15,7.0,200.0,5.0,14.0,206.0,188.23,148.64
2016,4,27,10,30,13.0,253.0,5.1,14.0,264.0,240.35,190.23
2016,4,27,10,45,8.5,206.5,5.2,14.0,214.0,196.61,155.03
2016,4,27,11,0,4.0,160.0,5.3,14.0,164.0,151.58,118.65
2016,4,27,11,15,2.0,124.5,5.35,14.0,126.5,117.61,91.05
2016,4,27,11,30,0.0,89.0,5.4,14.0,89.0,83.19,62.9
2016,4,27,11,45,199.0,245.5,5.5,14.0,427.5,393.16,316.93
2016,4,27,12,0,398.0,402.0,5.6,14.0,766.0,715.14,564.97
2016,4,27,12,15,648.0,276.5,5.6,14.0,867.5,831.19,657.22
2016,4,27,12,30,898.0,151.0,5.6,14.0,969.0,941.85,740.06
2016,4,27,12,45,889.0,155.0,5.6,14.5,957.5,958.12,749.99
2016,4,27,13,0,880.0,159.0,5.6,15.0,946.0,978.69,763.58
2016,4,27,13,15,875.5,157.5,5.5,15.0,927.0,988.15,770.05
2016,4,27,13,30,871.0,156.0,5.4,15.0,908.0,994.42,774.42
2016,4,27,13,45,573.5,274.0,5.35,15.0,764.0,845.43,664.84
2016,4,27,14,0,276.0,392.0,5.3,15.0,620.0,681.81,536.08
2016,4,27,14,15,418.5,326.5,5.15,15.0,656.0,763.1,602.16
2016,4,27,14,30,561.0,261.0,5.0,15.0,692.0,831.33,656.76
2016,4,27,14,45,315.5,288.0,4.9,15.0,528.5,616.25,491.29
2016,4,27,15,0,70.0,315.0,4.8,15.0,365.0,391.53,311.93
2016,4,27,15,15,64.0,292.0,4.65,15.0,335.5,362.84,290.54
2016,4,27,15,30,58.0,269.0,4.5,15.0,306.0,333.83,268.19
2016,4,27,15,45,259.0,229.5,4.4,15.0,374.5,494.32,401.93
2016,4,27,16,0,460.0,190.0,4.3,15.0,443.0,631.17,512.79
2016,4,27,16,15,432.0,175.5,4.05,14.5,395.0,581.23,474.86
2016,4,27,16,30,404.0,161.0,3.8,14.0,347.0,531.31,437.42
2016,4,27,16,45,505.0,128.0,3.55,14.0,332.0,558.2,461.52
2016,4,27,17,0,606.0,95.0,3.3,14.0,317.0,581.73,481.58
2016,4,27,17,15,554.0,86.5,3.15,13.5,265.0,513.52,427.56
2016,4,27,17,30,502.0,78.0,3.0,13.0,213.0,447.68,374.06
2016,4,27,17,45,440.5,66.0,2.9,12.5,165.5,375.06,313.04
2016,4,27,18,0,379.0,54.0,2.8,12.0,118.0,306.66,253.25
2016,4,27,18,15,271.5,39.5,2.8,11.5,77.5,215.68,172.61
2016,4,27,18,30,164.0,25.0,2.8,11.0,37.0,131.29,80.59
2016,4,27,18,45,82.0,12.5,2.85,11.0,18.5,47.05,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,65.0,7.0,2.15,6.5,9.5,6.67,0.0
2016,4,28,5,30,130.0,14.0,2.4,7.0,19.0,11.02,0.0
2016,4,28,5,45,263.5,26.5,2.7,8.0,56.0,20.85,11.51
2016,4,28,6,0,397.0,39.0,3.0,9.0,93.0,30.14,21.13
2016,4,28,6,15,481.0,47.5,3.0,9.5,141.5,35.33,26.26
2016,4,28,6,30,565.0,56.0,3.0,10.0,190.0,40.28,30.95
2016,4,28,6,45,620.0,62.5,3.0,11.0,242.5,43.29,33.63
2016,4,28,7,0,675.0,69.0,3.0,12.0,295.0,46.14,36.04
2016,4,28,7,15,713.0,74.0,3.05,12.5,348.0,52.64,41.69
2016,4,28,7,30,751.0,79.0,3.1,13.0,401.0,64.17,41.81
2016,4,28,7,45,779.5,82.5,3.2,14.0,453.5,109.75,59.44
2016,4,28,8,0,808.0,86.0,3.3,15.0,506.0,158.65,91.47
2016,4,28,8,15,828.5,89.0,3.35,15.5,556.0,208.9,131.63
2016,4,28,8,30,849.0,92.0,3.4,16.0,606.0,261.26,176.76
2016,4,28,8,45,866.0,94.0,3.45,16.5,652.0,320.17,228.34
2016,4,28,9,0,883.0,96.0,3.5,17.0,698.0,373.59,275.43
2016,4,28,9,15,895.0,98.5,3.5,17.5,739.0,426.5,321.41
2016,4,28,9,30,907.0,101.0,3.5,18.0,780.0,479.72,366.44
2016,4,28,9,45,923.5,98.5,3.55,18.5,817.0,531.0,408.85
2016,4,28,10,0,940.0,96.0,3.6,19.0,854.0,582.45,450.21
2016,4,28,10,15,946.5,97.0,3.65,19.0,882.5,631.11,489.2
2016,4,28,10,30,953.0,98.0,3.7,19.0,911.0,678.63,526.45
2016,4,28,10,45,957.5,99.0,3.75,19.5,932.0,723.52,559.89
2016,4,28,11,0,962.0,100.0,3.8,20.0,953.0,766.72,590.68
2016,4,28,11,15,964.5,101.0,3.85,20.0,967.0,806.59,618.52
2016,4,28,11,30,967.0,102.0,3.9,20.0,981.0,844.3,644.71
2016,4,28,11,45,968.0,102.0,3.95,20.5,986.5,877.54,666.42
2016,4,28,12,0,969.0,102.0,4.0,21.0,992.0,908.2,686.23
2016,4,28,12,15,969.0,102.0,4.05,21.0,989.5,935.28,704.88
2016,4,28,12,30,969.0,102.0,4.1,21.0,987.0,959.47,721.61
2016,4,28,12,45,964.0,103.5,4.15,21.0,976.0,977.64,734.32
2016,4,28,13,0,959.0,105.0,4.2,21.0,965.0,992.58,745.0
2016,4,28,13,15,956.0,104.0,4.2,21.0,946.5,1003.57,752.85
2016,4,28,13,30,953.0,103.0,4.2,21.0,928.0,1011.25,758.62
2016,4,28,13,45,947.0,102.0,4.2,21.0,902.5,1012.74,760.37
2016,4,28,14,0,941.0,101.0,4.2,21.0,877.0,1010.88,760.05
2016,4,28,14,15,933.5,99.5,4.15,21.0,844.5,1003.73,756.02
2016,4,28,14,30,926.0,98.0,4.1,21.0,812.0,993.33,749.95
2016,4,28,14,45,913.5,97.5,4.1,21.0,772.5,976.19,739.74
2016,4,28,15,0,901.0,97.0,4.1,21.0,733.0,956.14,727.65
2016,4,28,15,15,887.5,94.5,4.1,20.5,689.0,930.13,712.86
2016,4,28,15,30,874.0,92.0,4.1,20.0,645.0,901.54,696.21
2016,4,28,15,45,849.0,91.5,4.15,20.0,595.0,870.32,676.5
2016,4,28,16,0,824.0,91.0,4.2,20.0,545.0,829.93,650.03
2016,4,28,16,15,799.5,87.0,4.25,19.0,493.5,784.35,621.8
2016,4,28,16,30,775.0,83.0,4.3,18.0,442.0,737.64,591.97
2016,4,28,16,45,733.0,80.5,4.35,17.5,387.5,678.44,550.75
2016,4,28,17,0,691.0,78.0,4.4,17.0,333.0,624.24,512.09
2016,4,28,17,15,643.0,71.5,4.45,16.0,280.0,558.2,463.06
2016,4,28,17,30,595.0,65.0,4.5,15.0,227.0,494.23,412.44
2016,4,28,17,45,516.5,57.5,4.55,14.0,176.0,412.79,344.9
2016,4,28,18,0,438.0,50.0,4.6,13.0,125.0,336.8,279.05
2016,4,28,18,15,324.5,38.0,4.55,12.5,83.0,243.65,195.93
2016,4,28,18,30,211.0,26.0,4.5,12.0,41.0,157.35,101.94
2016,4,28,18,45,105.5,13.0,4.5,11.5,20.5,57.78,0.0
2016,4,28,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.05,8.0,8.0,7.63,0.0
2016,4,29,5,30,0.0,16.0,2.3,8.0,16.0,14.74,0.0
2016,4,29,5,45,108.0,36.0,2.55,8.5,51.0,29.34,18.8
2016,4,29,6,0,216.0,56.0,2.8,9.0,86.0,43.19,32.75
2016,4,29,6,15,299.5,71.0,2.8,9.5,132.0,53.57,42.68
2016,4,29,6,30,383.0,86.0,2.8,10.0,178.0,63.5,51.91
2016,4,29,6,45,454.5,95.0,2.85,10.5,229.5,68.43,56.37
2016,4,29,7,0,526.0,104.0,2.9,11.0,281.0,73.13,60.44
2016,4,29,7,15,471.5,124.5,2.9,11.0,303.5,85.3,71.15
2016,4,29,7,30,417.0,145.0,2.9,11.0,326.0,105.0,79.03
2016,4,29,7,45,552.0,137.5,2.95,11.5,408.0,134.24,88.12
2016,4,29,8,0,687.0,130.0,3.0,12.0,490.0,175.11,111.28
2016,4,29,8,15,711.0,135.0,3.05,12.0,538.5,221.64,148.84
2016,4,29,8,30,735.0,140.0,3.1,12.0,587.0,270.76,191.37
2016,4,29,8,45,755.5,143.5,3.2,12.5,632.0,320.13,234.97
2016,4,29,9,0,776.0,147.0,3.3,13.0,677.0,371.33,280.02
2016,4,29,9,15,790.0,150.0,3.35,13.0,717.0,426.07,327.78
2016,4,29,9,30,804.0,153.0,3.4,13.0,757.0,476.17,371.06
2016,4,29,9,45,832.0,145.5,3.45,13.5,795.5,524.65,411.53
2016,4,29,10,0,860.0,138.0,3.5,14.0,834.0,574.64,452.19
2016,4,29,10,15,867.5,140.0,3.55,14.0,862.0,622.17,490.72
2016,4,29,10,30,875.0,142.0,3.6,14.0,890.0,670.23,528.72
2016,4,29,10,45,880.0,143.5,3.65,14.5,911.0,713.02,561.07
2016,4,29,11,0,885.0,145.0,3.7,15.0,932.0,754.37,591.64
2016,4,29,11,15,888.0,146.0,3.85,15.5,945.0,792.2,618.78
2016,4,29,11,30,891.0,147.0,4.0,16.0,958.0,828.12,643.49
2016,4,29,11,45,891.5,148.0,4.2,16.5,963.5,859.97,665.42
2016,4,29,12,0,892.0,149.0,4.4,17.0,969.0,889.48,685.9
2016,4,29,12,15,892.0,148.5,4.5,17.0,967.0,914.73,704.24
2016,4,29,12,30,892.0,148.0,4.6,17.0,965.0,937.33,720.84
2016,4,29,12,45,888.0,149.0,4.75,17.0,954.0,954.99,734.48
2016,4,29,13,0,884.0,150.0,4.9,17.0,943.0,969.7,746.22
2016,4,29,13,15,880.0,148.5,4.9,17.0,925.0,978.96,753.13
2016,4,29,13,30,876.0,147.0,4.9,17.0,907.0,985.13,758.03
2016,4,29,13,45,868.0,146.0,4.95,17.0,881.5,993.09,764.77
2016,4,29,14,0,860.0,145.0,5.0,17.0,856.0,990.0,763.9
2016,4,29,14,15,851.0,143.0,5.0,17.0,823.5,981.73,759.22
2016,4,29,14,30,842.0,141.0,5.0,17.0,791.0,970.39,752.54
2016,4,29,14,45,829.5,138.0,5.0,17.0,752.5,951.67,740.76
2016,4,29,15,0,817.0,135.0,5.0,17.0,714.0,930.14,727.08
2016,4,29,15,15,801.0,131.5,4.95,17.0,670.0,902.19,708.48
2016,4,29,15,30,785.0,128.0,4.9,17.0,626.0,871.86,688.19
2016,4,29,15,45,765.5,123.0,4.85,17.0,578.5,839.48,666.34
2016,4,29,16,0,746.0,118.0,4.8,17.0,531.0,800.65,639.6
2016,4,29,16,15,718.5,113.0,4.7,16.5,480.5,753.69,607.44
2016,4,29,16,30,691.0,108.0,4.6,16.0,430.0,705.95,574.15
2016,4,29,16,45,660.5,100.5,4.55,15.5,378.5,652.46,535.91
2016,4,29,17,0,630.0,93.0,4.5,15.0,327.0,599.03,496.56
2016,4,29,17,15,578.5,85.0,4.4,14.5,274.5,530.77,442.84
2016,4,29,17,30,527.0,77.0,4.3,14.0,222.0,464.82,389.13
2016,4,29,17,45,456.5,66.5,4.2,13.5,173.0,387.12,323.7
2016,4,29,18,0,386.0,56.0,4.1,13.0,124.0,314.25,260.07
2016,4,29,18,15,275.5,42.5,4.05,12.5,82.5,222.58,178.94
2016,4,29,18,30,165.0,29.0,4.0,12.0,41.0,140.35,93.73
2016,4,29,18,45,82.5,14.5,4.0,11.5,20.5,49.47,0.0
2016,4,29,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,62.0,8.5,3.1,8.5,11.0,8.1,0.0
2016,4,30,5,30,124.0,17.0,3.3,9.0,22.0,13.39,0.0
2016,4,30,5,45,254.0,30.5,3.5,10.0,60.5,24.27,14.7
2016,4,30,6,0,384.0,44.0,3.7,11.0,99.0,34.37,24.77
2016,4,30,6,15,467.5,53.5,4.0,11.5,148.0,40.23,30.46
2016,4,30,6,30,551.0,63.0,4.3,12.0,197.0,45.81,35.66
2016,4,30,6,45,608.5,69.5,4.6,12.5,250.0,48.54,38.13
2016,4,30,7,0,666.0,76.0,4.9,13.0,303.0,51.15,40.34
2016,4,30,7,15,704.0,81.5,5.1,13.5,356.5,52.78,41.61
2016,4,30,7,30,742.0,87.0,5.3,14.0,410.0,70.0,42.86
2016,4,30,7,45,771.5,90.5,5.5,14.5,463.0,121.02,67.63
2016,4,30,8,0,801.0,94.0,5.7,15.0,516.0,169.68,100.83
2016,4,30,8,15,821.0,98.0,5.75,15.5,565.5,220.28,142.07
2016,4,30,8,30,841.0,102.0,5.8,16.0,615.0,272.96,188.02
2016,4,30,8,45,858.5,103.5,5.85,16.5,661.0,324.78,234.46
2016,4,30,9,0,876.0,105.0,5.9,17.0,707.0,383.84,286.54
2016,4,30,9,15,887.5,107.5,5.9,17.0,747.0,436.21,333.3
2016,4,30,9,30,899.0,110.0,5.9,17.0,787.0,488.83,379.34
2016,4,30,9,45,914.5,107.5,5.95,17.5,823.0,539.29,422.03
2016,4,30,10,0,930.0,105.0,6.0,18.0,859.0,589.83,463.69
2016,4,30,10,15,935.5,106.5,5.95,18.5,887.0,637.84,502.03
2016,4,30,10,30,941.0,108.0,5.9,19.0,915.0,684.66,538.39
2016,4,30,10,45,945.0,108.5,5.9,19.5,935.5,728.25,571.57
2016,4,30,11,0,949.0,109.0,5.9,20.0,956.0,770.13,602.16
2016,4,30,11,15,951.5,109.5,5.8,20.0,968.5,809.04,629.58
2016,4,30,11,30,954.0,110.0,5.7,20.0,981.0,845.8,655.23
2016,4,30,11,45,954.5,110.5,5.65,20.5,986.0,878.67,676.83
2016,4,30,12,0,955.0,111.0,5.6,21.0,991.0,908.98,696.44
2016,4,30,12,15,954.0,110.5,5.45,21.0,987.5,934.37,713.27
2016,4,30,12,30,953.0,110.0,5.3,21.0,984.0,956.86,728.0
2016,4,30,12,45,950.5,109.5,5.2,21.5,973.0,975.0,738.55
2016,4,30,13,0,948.0,109.0,5.1,22.0,962.0,989.99,746.93
2016,4,30,13,15,944.0,108.5,5.0,22.0,943.5,1000.38,753.7
2016,4,30,13,30,940.0,108.0,4.9,22.0,925.0,1007.5,758.34
2016,4,30,13,45,936.0,105.5,4.8,22.5,900.0,1009.22,757.92
2016,4,30,14,0,932.0,103.0,4.7,23.0,875.0,1007.6,755.39
2016,4,30,14,15,924.5,101.5,4.6,23.0,842.5,1000.4,750.74
2016,4,30,14,30,917.0,100.0,4.5,23.0,810.0,990.0,744.1
2016,4,30,14,45,907.5,98.0,4.45,23.0,772.0,974.02,734.37
2016,4,30,15,0,898.0,96.0,4.4,23.0,734.0,955.06,722.77
2016,4,30,15,15,885.0,93.5,4.25,22.5,690.0,929.47,707.54
2016,4,30,15,30,872.0,91.0,4.1,22.0,646.0,901.3,690.51
2016,4,30,15,45,855.5,88.0,4.0,22.0,598.0,867.08,668.11
2016,4,30,16,0,839.0,85.0,3.9,22.0,550.0,838.14,649.37
2016,4,30,16,15,815.5,81.5,3.7,21.5,499.0,793.51,619.95
2016,4,30,16,30,792.0,78.0,3.5,21.0,448.0,747.69,589.29
2016,4,30,16,45,761.5,73.0,3.3,21.0,395.0,693.73,550.92
2016,4,30,17,0,731.0,68.0,3.1,21.0,342.0,639.66,511.71
2016,4,30,17,15,686.0,63.0,2.95,20.0,288.5,575.68,465.85
2016,4,30,17,30,641.0,58.0,2.8,19.0,235.0,517.42,421.34
2016,4,30,17,45,574.0,51.0,2.65,18.0,184.5,441.69,360.42
2016,4,30,18,0,507.0,44.0,2.5,17.0,134.0,370.61,300.48
2016,4,30,18,15,396.0,34.0,2.45,16.5,90.5,277.75,220.02
2016,4,30,18,30,285.0,24.0,2.4,16.0,47.0,193.82,132.41
2016,4,30,18,45,142.5,12.0,2.4,15.5,23.5,73.26,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,9.0,1.8,9.5,12.5,8.58,0.0
2016,5,1,5,30,142.0,18.0,1.9,10.0,25.0,14.17,0.0
2016,5,1,5,45,271.5,30.5,2.05,11.0,63.5,24.1,14.7
2016,5,1,6,0,401.0,43.0,2.2,12.0,102.0,33.26,23.75
2016,5,1,6,15,482.5,51.5,2.15,12.5,150.5,38.3,28.65
2016,5,1,6,30,564.0,60.0,2.1,13.0,199.0,43.1,33.13
2016,5,1,6,45,617.0,67.0,2.1,13.5,251.5,46.37,36.05
2016,5,1,7,0,670.0,74.0,2.1,14.0,304.0,49.44,38.68
2016,5,1,7,15,707.0,79.0,1.9,14.5,357.5,50.78,39.69
2016,5,1,7,30,744.0,84.0,1.7,15.0,411.0,76.01,46.14
2016,5,1,7,45,771.0,88.0,1.5,16.0,463.0,121.59,66.87
2016,5,1,8,0,798.0,92.0,1.3,17.0,515.0,170.33,99.92
2016,5,1,8,15,818.0,95.5,1.2,17.5,564.0,220.37,139.85
2016,5,1,8,30,838.0,99.0,1.1,18.0,613.0,272.48,183.83
2016,5,1,8,45,853.0,102.0,1.05,19.0,658.0,324.59,228.15
2016,5,1,9,0,868.0,105.0,1.0,20.0,703.0,383.7,276.93
2016,5,1,9,15,879.5,107.5,1.0,20.5,743.5,435.62,319.82
2016,5,1,9,30,891.0,110.0,1.0,21.0,784.0,487.79,361.61
2016,5,1,9,45,899.5,111.5,1.0,21.5,818.0,537.71,400.42
2016,5,1,10,0,908.0,113.0,1.0,22.0,852.0,587.15,437.55
2016,5,1,10,15,914.0,114.5,0.95,22.0,879.5,634.47,472.39
2016,5,1,10,30,920.0,116.0,0.9,22.0,907.0,680.69,505.35
2016,5,1,10,45,924.5,117.0,0.9,22.5,927.5,724.18,535.04
2016,5,1,11,0,929.0,118.0,0.9,23.0,948.0,766.08,562.54
2016,5,1,11,15,931.0,118.5,0.8,23.0,960.5,803.92,585.08
2016,5,1,11,30,933.0,119.0,0.7,23.0,973.0,839.63,605.79
2016,5,1,11,45,933.5,119.5,0.65,23.5,978.0,871.88,623.59
2016,5,1,12,0,934.0,120.0,0.6,24.0,983.0,901.65,639.57
2016,5,1,12,15,933.0,120.0,0.6,24.0,980.0,927.05,654.93
2016,5,1,12,30,932.0,120.0,0.6,24.0,977.0,949.64,668.6
2016,5,1,12,45,930.0,119.0,0.6,24.5,966.0,967.43,678.09
2016,5,1,13,0,928.0,118.0,0.6,25.0,955.0,982.16,685.8
2016,5,1,13,15,924.0,117.0,0.75,25.0,936.5,991.88,695.18
2016,5,1,13,30,920.0,116.0,0.9,25.0,918.0,998.38,702.69
2016,5,1,13,45,913.0,115.0,1.05,25.0,892.0,998.79,706.49
2016,5,1,14,0,906.0,114.0,1.2,25.0,866.0,995.95,708.31
2016,5,1,14,15,897.5,112.5,1.35,25.0,833.5,987.96,706.87
2016,5,1,14,30,889.0,111.0,1.5,25.0,801.0,976.85,703.42
2016,5,1,14,45,877.0,109.0,1.65,25.0,762.5,958.86,695.49
2016,5,1,15,0,865.0,107.0,1.8,25.0,724.0,938.04,685.59
2016,5,1,15,15,851.0,104.5,1.85,24.5,680.5,919.98,677.54
2016,5,1,15,30,837.0,102.0,1.9,24.0,637.0,891.59,662.54
2016,5,1,15,45,816.5,99.0,2.0,24.0,588.5,854.55,640.82
2016,5,1,16,0,796.0,96.0,2.1,24.0,540.0,815.7,617.51
2016,5,1,16,15,771.5,92.0,2.15,23.5,489.5,770.77,590.22
2016,5,1,16,30,747.0,88.0,2.2,23.0,439.0,724.79,561.5
2016,5,1,16,45,711.0,83.5,2.3,22.5,386.0,672.5,527.61
2016,5,1,17,0,675.0,79.0,2.4,22.0,333.0,617.01,490.1
2016,5,1,17,15,628.0,73.0,2.35,21.0,281.0,552.71,444.27
2016,5,1,17,30,581.0,67.0,2.3,20.0,229.0,490.41,396.99
2016,5,1,17,45,508.0,59.0,2.25,19.0,179.0,411.97,334.61
2016,5,1,18,0,435.0,51.0,2.2,18.0,129.0,338.59,273.56
2016,5,1,18,15,329.0,39.0,2.25,17.0,87.0,248.9,197.02
2016,5,1,18,30,223.0,27.0,2.3,16.0,45.0,168.92,117.69
2016,5,1,18,45,111.5,13.5,2.4,15.0,22.5,61.45,0.0
2016,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,54.0,10.0,1.15,8.5,12.5,9.53,0.0
2016,5,2,5,30,108.0,20.0,1.3,9.0,25.0,15.75,0.0
2016,5,2,5,45,222.0,35.0,1.5,10.0,62.5,27.21,17.59
2016,5,2,6,0,336.0,50.0,1.7,11.0,100.0,38.22,28.3
2016,5,2,6,15,416.5,60.5,1.75,11.5,147.5,46.07,35.76
2016,5,2,6,30,497.0,71.0,1.8,12.0,195.0,52.24,41.48
2016,5,2,6,45,547.5,80.5,1.85,13.0,246.0,57.13,45.75
2016,5,2,7,0,598.0,90.0,1.9,14.0,297.0,61.7,49.57
2016,5,2,7,15,637.5,96.5,1.85,14.5,349.5,63.55,50.97
2016,5,2,7,30,677.0,103.0,1.8,15.0,402.0,85.13,53.56
2016,5,2,7,45,703.5,109.0,1.75,15.5,453.0,129.1,75.22
2016,5,2,8,0,730.0,115.0,1.7,16.0,504.0,176.19,108.05
2016,5,2,8,15,752.0,119.5,1.65,16.5,552.5,224.25,146.62
2016,5,2,8,30,774.0,124.0,1.6,17.0,601.0,280.17,193.6
2016,5,2,8,45,789.5,128.5,1.6,17.5,645.5,330.37,236.84
2016,5,2,9,0,805.0,133.0,1.6,18.0,690.0,381.85,280.68
2016,5,2,9,15,817.5,136.0,1.55,18.0,729.5,431.95,323.08
2016,5,2,9,30,830.0,139.0,1.5,18.0,769.0,482.6,364.77
2016,5,2,9,45,851.5,134.5,1.5,18.5,805.5,531.65,403.64
2016,5,2,10,0,873.0,130.0,1.5,19.0,842.0,584.68,444.15
2016,5,2,10,15,879.5,131.5,1.5,19.5,869.5,630.8,478.47
2016,5,2,10,30,886.0,133.0,1.5,20.0,897.0,675.94,511.07
2016,5,2,10,45,752.0,219.5,1.5,20.5,878.5,698.54,524.38
2016,5,2,11,0,618.0,306.0,1.5,21.0,860.0,712.95,531.1
2016,5,2,11,15,758.5,222.0,1.5,21.5,911.0,771.52,573.83
2016,5,2,11,30,899.0,138.0,1.5,22.0,962.0,832.01,614.5
2016,5,2,11,45,898.0,139.0,1.55,22.5,966.5,862.59,633.23
2016,5,2,12,0,897.0,140.0,1.6,23.0,971.0,890.74,650.58
2016,5,2,12,15,896.0,140.0,1.7,23.0,968.0,915.41,667.52
2016,5,2,12,30,895.0,140.0,1.8,23.0,965.0,937.41,682.83
2016,5,2,12,45,889.0,141.5,1.9,23.0,953.0,953.51,694.42
2016,5,2,13,0,883.0,143.0,2.0,23.0,941.0,966.61,704.24
2016,5,2,13,15,878.5,142.0,2.15,23.0,923.0,975.64,712.11
2016,5,2,13,30,874.0,141.0,2.3,23.0,905.0,981.59,718.11
2016,5,2,13,45,862.5,142.0,2.45,23.0,878.0,979.79,719.15
2016,5,2,14,0,851.0,143.0,2.6,23.0,851.0,983.41,723.88
2016,5,2,14,15,842.0,141.0,2.75,23.0,819.0,975.01,720.72
2016,5,2,14,30,833.0,139.0,2.9,23.0,787.0,963.59,715.69
2016,5,2,14,45,721.5,176.0,3.05,23.0,717.5,900.27,675.65
2016,5,2,15,0,610.0,213.0,3.2,23.0,648.0,830.66,630.15
2016,5,2,15,15,610.0,195.5,3.3,22.5,609.0,805.85,616.94
2016,5,2,15,30,610.0,178.0,3.4,22.0,570.0,778.43,601.09
2016,5,2,15,45,506.0,193.5,3.5,21.5,502.5,687.83,537.16
2016,5,2,16,0,402.0,209.0,3.6,21.0,435.0,606.21,477.8
2016,5,2,16,15,520.5,166.0,3.6,20.0,430.0,647.24,515.17
2016,5,2,16,30,639.0,123.0,3.6,19.0,425.0,684.81,548.32
2016,5,2,16,45,565.5,115.5,3.6,18.5,359.5,599.51,485.66
2016,5,2,17,0,492.0,108.0,3.6,18.0,294.0,512.13,419.47
2016,5,2,17,15,417.5,106.0,3.5,17.0,247.5,441.27,364.26
2016,5,2,17,30,343.0,104.0,3.4,16.0,201.0,375.17,310.88
2016,5,2,17,45,280.5,88.0,3.35,15.5,156.5,293.63,243.3
2016,5,2,18,0,218.0,72.0,3.3,15.0,112.0,228.91,187.55
2016,5,2,18,15,148.5,52.0,3.25,14.5,75.5,159.46,126.77
2016,5,2,18,30,79.0,32.0,3.2,14.0,39.0,95.05,66.07
2016,5,2,18,45,39.5,16.0,3.15,13.5,19.5,32.53,0.0
2016,5,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.25,10.0,5.0,4.77,0.0
2016,5,3,5,30,0.0,10.0,1.4,10.0,10.0,9.26,0.0
2016,5,3,5,45,0.0,25.0,1.6,10.5,25.0,23.21,14.28
2016,5,3,6,0,0.0,40.0,1.8,11.0,40.0,36.86,27.14
2016,5,3,6,15,0.0,59.0,1.7,11.5,59.0,53.42,42.36
2016,5,3,6,30,0.0,78.0,1.6,12.0,78.0,69.78,57.17
2016,5,3,6,45,1.5,98.0,1.5,12.5,98.5,86.75,72.21
2016,5,3,7,0,3.0,118.0,1.4,13.0,119.0,103.54,86.75
2016,5,3,7,15,149.5,145.0,1.4,13.0,211.5,112.78,94.59
2016,5,3,7,30,296.0,172.0,1.4,13.0,304.0,133.93,101.36
2016,5,3,7,45,234.5,203.0,1.4,13.5,315.5,169.18,126.59
2016,5,3,8,0,173.0,234.0,1.4,14.0,327.0,206.43,157.48
2016,5,3,8,15,254.0,245.5,1.55,14.0,395.5,235.7,177.48
2016,5,3,8,30,335.0,257.0,1.7,14.0,464.0,281.15,211.76
2016,5,3,8,45,393.5,258.5,1.85,14.5,519.0,320.9,242.94
2016,5,3,9,0,452.0,260.0,2.0,15.0,574.0,359.74,274.07
2016,5,3,9,15,416.0,292.5,2.15,15.5,594.0,397.82,305.83
2016,5,3,9,30,380.0,325.0,2.3,16.0,614.0,437.86,337.84
2016,5,3,9,45,415.0,324.0,2.45,16.5,653.0,472.1,364.78
2016,5,3,10,0,450.0,323.0,2.6,17.0,692.0,514.52,397.56
2016,5,3,10,15,417.5,350.5,2.55,17.0,701.5,543.51,419.36
2016,5,3,10,30,385.0,378.0,2.5,17.0,711.0,572.98,440.82
2016,5,3,10,45,388.5,385.5,2.5,17.5,728.0,602.87,462.14
2016,5,3,11,0,392.0,393.0,2.5,18.0,745.0,632.5,482.87
2016,5,3,11,15,304.5,428.5,2.35,18.0,704.5,618.43,470.34
2016,5,3,11,30,217.0,464.0,2.2,18.0,664.0,598.54,453.5
2016,5,3,11,45,332.5,428.0,2.1,18.5,735.5,673.42,508.53
2016,5,3,12,0,448.0,392.0,2.0,19.0,807.0,755.37,566.36
2016,5,3,12,15,267.5,421.5,1.95,19.0,669.0,641.71,482.44
2016,5,3,12,30,87.0,451.0,1.9,19.0,531.0,510.67,384.84
2016,5,3,12,45,138.5,454.5,1.85,19.0,581.0,573.69,432.34
2016,5,3,13,0,190.0,458.0,1.8,19.0,631.0,632.56,474.93
2016,5,3,13,15,252.5,436.0,1.85,19.0,660.5,685.87,514.31
2016,5,3,13,30,315.0,414.0,1.9,19.0,690.0,731.19,548.06
2016,5,3,13,45,351.0,387.5,1.95,19.0,687.0,745.57,559.94
2016,5,3,14,0,387.0,361.0,2.0,19.0,684.0,758.17,570.99
2016,5,3,14,15,319.0,365.5,2.1,19.0,625.0,702.18,531.68
2016,5,3,14,30,251.0,370.0,2.2,19.0,566.0,645.48,491.58
2016,5,3,14,45,329.0,330.5,2.35,19.0,574.5,678.79,520.2
