Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,0,407.0,291.0,2.5,19.0,583.0,708.46,545.59
2016,5,3,15,15,275.0,293.5,2.6,18.5,486.0,587.32,457.06
2016,5,3,15,30,143.0,296.0,2.7,18.0,389.0,455.64,358.03
2016,5,3,15,45,209.0,266.5,2.8,18.0,390.5,481.02,381.52
2016,5,3,16,0,275.0,237.0,2.9,18.0,392.0,516.18,411.33
2016,5,3,16,15,208.0,219.5,2.95,17.5,330.5,422.05,339.58
2016,5,3,16,30,141.0,202.0,3.0,17.0,269.0,344.9,279.36
2016,5,3,16,45,239.0,168.5,3.1,16.5,266.0,391.99,321.21
2016,5,3,17,0,337.0,135.0,3.2,16.0,263.0,417.75,345.39
2016,5,3,17,15,285.0,124.5,3.15,15.5,221.5,359.1,298.04
2016,5,3,17,30,233.0,114.0,3.1,15.0,180.0,304.26,252.83
2016,5,3,17,45,193.0,93.5,3.05,15.0,141.0,247.17,204.48
2016,5,3,18,0,153.0,73.0,3.0,15.0,102.0,192.75,157.27
2016,5,3,18,15,102.0,52.0,2.9,14.5,69.0,125.14,98.67
2016,5,3,18,30,51.0,31.0,2.8,14.0,36.0,69.82,47.95
2016,5,3,18,45,25.5,15.5,2.7,13.5,18.0,31.6,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,3.1,11.0,7.5,7.15,0.0
2016,5,4,5,30,0.0,15.0,3.1,11.0,15.0,13.92,1.42
2016,5,4,5,45,17.0,36.0,3.15,11.0,39.0,31.97,21.83
2016,5,4,6,0,34.0,57.0,3.2,11.0,63.0,49.17,38.06
2016,5,4,6,15,55.0,80.0,3.2,11.0,93.0,67.38,54.91
2016,5,4,6,30,76.0,103.0,3.2,11.0,123.0,85.21,71.2
2016,5,4,6,45,106.5,122.0,3.2,11.5,156.5,95.74,80.53
2016,5,4,7,0,137.0,141.0,3.2,12.0,190.0,109.26,92.25
2016,5,4,7,15,106.5,162.5,3.15,12.0,204.5,123.7,104.71
2016,5,4,7,30,76.0,184.0,3.1,12.0,219.0,150.47,120.21
2016,5,4,7,45,123.0,210.0,3.1,12.5,273.5,172.87,134.82
2016,5,4,8,0,170.0,236.0,3.1,13.0,328.0,208.15,160.3
2016,5,4,8,15,287.5,238.0,2.95,13.0,410.0,237.79,179.33
2016,5,4,8,30,405.0,240.0,2.8,13.0,492.0,280.14,210.42
2016,5,4,8,45,397.0,263.0,2.7,13.5,524.5,326.55,249.28
2016,5,4,9,0,389.0,286.0,2.6,14.0,557.0,365.46,281.54
2016,5,4,9,15,307.5,325.0,2.45,14.0,547.0,386.69,300.6
2016,5,4,9,30,226.0,364.0,2.3,14.0,537.0,406.81,317.25
2016,5,4,9,45,206.0,384.0,2.2,14.5,547.0,428.17,333.2
2016,5,4,10,0,186.0,404.0,2.1,15.0,557.0,447.74,347.22
2016,5,4,10,15,215.0,414.5,2.1,15.0,597.0,486.76,376.79
2016,5,4,10,30,244.0,425.0,2.1,15.0,637.0,524.01,404.79
2016,5,4,10,45,297.0,421.0,2.1,15.5,685.0,572.36,440.34
2016,5,4,11,0,350.0,417.0,2.1,16.0,733.0,624.25,477.93
2016,5,4,11,15,306.5,437.0,2.2,16.0,716.0,628.09,480.08
2016,5,4,11,30,263.0,457.0,2.3,16.0,699.0,628.75,480.08
2016,5,4,11,45,293.5,451.0,2.4,16.5,722.5,663.26,505.26
2016,5,4,12,0,324.0,445.0,2.5,17.0,746.0,698.63,530.62
2016,5,4,12,15,378.0,419.0,2.65,17.0,769.5,736.03,559.45
2016,5,4,12,30,432.0,393.0,2.8,17.0,793.0,778.41,591.64
2016,5,4,12,45,428.0,388.5,2.95,17.0,781.0,785.68,597.64
2016,5,4,13,0,424.0,384.0,3.1,17.0,769.0,791.09,602.63
2016,5,4,13,15,428.0,374.0,3.2,17.0,756.0,796.76,607.91
2016,5,4,13,30,432.0,364.0,3.3,17.0,743.0,800.56,611.93
2016,5,4,13,45,453.5,344.5,3.45,17.5,732.5,809.61,619.44
2016,5,4,14,0,475.0,325.0,3.6,18.0,722.0,816.5,625.47
2016,5,4,14,15,483.5,307.0,3.7,18.0,698.0,810.13,622.87
2016,5,4,14,30,492.0,289.0,3.8,18.0,674.0,801.38,618.74
2016,5,4,14,45,476.5,278.5,3.9,18.0,636.5,775.46,601.69
2016,5,4,15,0,461.0,268.0,4.0,18.0,599.0,747.8,583.34
2016,5,4,15,15,510.0,232.5,4.1,17.5,578.5,750.79,590.29
2016,5,4,15,30,559.0,197.0,4.2,17.0,558.0,749.25,593.86
2016,5,4,15,45,524.0,192.0,4.3,17.0,510.5,703.49,561.28
2016,5,4,16,0,489.0,187.0,4.4,17.0,463.0,657.46,528.29
2016,5,4,16,15,352.0,193.0,4.4,16.5,382.5,524.62,426.44
2016,5,4,16,30,215.0,199.0,4.4,16.0,302.0,401.04,328.34
2016,5,4,16,45,196.5,176.5,4.45,16.0,262.5,356.34,293.61
2016,5,4,17,0,178.0,154.0,4.5,16.0,223.0,312.04,258.25
2016,5,4,17,15,150.0,136.0,4.35,15.0,188.0,267.6,222.41
2016,5,4,17,30,122.0,118.0,4.2,14.0,153.0,225.01,187.16
2016,5,4,17,45,99.0,95.5,4.05,13.5,120.0,181.03,149.67
2016,5,4,18,0,76.0,73.0,3.9,13.0,87.0,138.13,112.32
2016,5,4,18,15,45.5,51.5,3.7,12.5,59.0,85.32,66.18
2016,5,4,18,30,15.0,30.0,3.5,12.0,31.0,42.09,27.3
2016,5,4,18,45,7.5,15.0,3.35,12.0,15.5,18.76,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,8.5,10.5,1.85,10.5,11.0,10.01,0.0
2016,5,5,5,30,17.0,21.0,2.1,11.0,22.0,19.1,5.45
2016,5,5,5,45,70.0,41.5,2.35,11.5,52.0,35.01,24.52
2016,5,5,6,0,123.0,62.0,2.6,12.0,82.0,49.13,37.92
2016,5,5,6,15,164.0,83.0,2.75,12.0,119.5,64.46,52.13
2016,5,5,6,30,205.0,104.0,2.9,12.0,157.0,79.23,65.61
2016,5,5,6,45,257.0,115.5,3.05,12.5,197.5,87.04,72.5
2016,5,5,7,0,309.0,127.0,3.2,13.0,238.0,94.5,78.86
2016,5,5,7,15,252.5,157.0,3.2,13.0,257.0,113.36,95.25
2016,5,5,7,30,196.0,187.0,3.2,13.0,276.0,150.06,116.44
2016,5,5,7,45,103.0,184.0,3.2,13.5,231.5,154.46,119.89
2016,5,5,8,0,10.0,181.0,3.2,14.0,187.0,161.55,128.8
2016,5,5,8,15,112.5,231.0,3.15,14.0,301.0,207.68,161.69
2016,5,5,8,30,215.0,281.0,3.1,14.0,415.0,278.65,215.18
2016,5,5,8,45,110.0,235.5,3.1,14.5,304.5,228.89,178.92
2016,5,5,9,0,5.0,190.0,3.1,15.0,194.0,174.44,137.41
2016,5,5,9,15,10.0,222.5,3.1,15.0,230.5,205.54,162.1
2016,5,5,9,30,15.0,255.0,3.1,15.0,267.0,237.3,186.95
2016,5,5,9,45,15.0,262.5,3.1,15.5,274.5,245.68,192.87
2016,5,5,10,0,15.0,270.0,3.1,16.0,282.0,254.03,198.8
2016,5,5,10,15,75.0,351.0,3.15,16.0,416.0,356.46,278.63
2016,5,5,10,30,135.0,432.0,3.2,16.0,550.0,465.43,361.48
2016,5,5,10,45,108.5,433.5,3.25,16.5,529.5,462.61,357.82
2016,5,5,11,0,82.0,435.0,3.3,17.0,509.0,453.23,349.63
2016,5,5,11,15,62.5,419.5,3.35,17.0,477.0,431.68,333.18
2016,5,5,11,30,43.0,404.0,3.4,17.0,445.0,408.02,315.05
2016,5,5,11,45,45.0,406.0,3.5,17.5,448.5,416.22,320.88
2016,5,5,12,0,47.0,408.0,3.6,18.0,452.0,424.46,326.63
2016,5,5,12,15,97.5,440.0,3.6,18.0,531.0,503.65,387.05
2016,5,5,12,30,148.0,472.0,3.6,18.0,610.0,591.48,452.43
2016,5,5,12,45,78.0,332.5,3.65,18.5,405.5,392.09,303.17
2016,5,5,13,0,8.0,193.0,3.7,19.0,201.0,189.15,145.45
2016,5,5,13,15,6.0,177.0,3.65,19.0,183.0,172.36,132.65
2016,5,5,13,30,4.0,161.0,3.6,19.0,165.0,155.41,119.34
2016,5,5,13,45,11.5,228.5,3.6,19.0,239.0,227.98,176.76
2016,5,5,14,0,19.0,296.0,3.6,19.0,313.0,302.43,234.65
2016,5,5,14,15,118.0,337.0,3.55,18.5,430.5,466.23,363.37
2016,5,5,14,30,217.0,378.0,3.5,18.0,548.0,609.08,472.49
2016,5,5,14,45,110.0,275.0,3.5,18.0,361.5,396.47,311.45
2016,5,5,15,0,3.0,172.0,3.5,18.0,175.0,166.47,129.37
2016,5,5,15,15,6.5,190.0,3.4,17.5,195.0,188.28,147.89
2016,5,5,15,30,10.0,208.0,3.3,17.0,215.0,210.8,166.62
2016,5,5,15,45,131.5,225.5,3.25,17.0,301.0,364.5,293.07
2016,5,5,16,0,253.0,243.0,3.2,17.0,387.0,504.76,404.69
2016,5,5,16,15,452.0,181.5,3.1,16.5,409.5,609.87,491.05
2016,5,5,16,30,651.0,120.0,3.0,16.0,432.0,693.94,559.04
2016,5,5,16,45,433.0,136.0,2.95,16.0,333.5,517.65,422.65
2016,5,5,17,0,215.0,152.0,2.9,16.0,235.0,349.37,287.02
2016,5,5,17,15,187.5,134.0,2.6,15.5,199.0,291.36,241.01
2016,5,5,17,30,160.0,116.0,2.3,15.0,163.0,247.39,204.78
2016,5,5,17,45,134.0,94.5,2.05,14.5,128.5,201.19,165.88
2016,5,5,18,0,108.0,73.0,1.8,14.0,94.0,156.38,127.23
2016,5,5,18,15,73.0,52.5,1.65,13.5,64.5,109.53,86.16
2016,5,5,18,30,38.0,32.0,1.5,13.0,35.0,64.08,44.84
2016,5,5,18,45,19.0,16.0,1.35,12.5,17.5,29.35,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,1.75,9.0,1.5,1.43,0.0
2016,5,6,5,30,0.0,3.0,1.9,9.0,3.0,2.77,0.0
2016,5,6,5,45,0.0,7.0,2.1,9.5,7.0,6.48,0.0
2016,5,6,6,0,0.0,11.0,2.3,10.0,11.0,10.18,3.49
2016,5,6,6,15,0.0,16.5,2.25,10.0,16.5,15.29,8.24
2016,5,6,6,30,0.0,22.0,2.2,10.0,22.0,20.39,12.97
2016,5,6,6,45,0.0,27.5,2.2,10.5,27.5,25.51,17.6
2016,5,6,7,0,0.0,33.0,2.2,11.0,33.0,30.63,22.16
2016,5,6,7,15,17.0,103.0,2.2,11.0,111.0,93.35,78.26
2016,5,6,7,30,34.0,173.0,2.2,11.0,189.0,142.62,114.83
2016,5,6,7,45,32.0,190.5,2.2,11.5,206.5,160.14,128.19
2016,5,6,8,0,30.0,208.0,2.2,12.0,224.0,177.53,141.75
2016,5,6,8,15,15.0,181.5,2.25,12.0,189.5,165.31,132.0
2016,5,6,8,30,0.0,155.0,2.3,12.0,155.0,141.16,112.46
2016,5,6,8,45,0.0,137.0,2.35,12.5,137.0,126.04,99.58
2016,5,6,9,0,0.0,119.0,2.4,13.0,119.0,110.28,86.24
2016,5,6,9,15,0.0,128.5,2.4,13.0,128.5,118.97,93.18
2016,5,6,9,30,0.0,138.0,2.4,13.0,138.0,127.69,100.09
2016,5,6,9,45,8.0,206.0,2.45,13.5,212.5,192.74,152.19
2016,5,6,10,0,16.0,274.0,2.5,14.0,287.0,258.15,203.35
2016,5,6,10,15,22.0,307.5,2.5,14.0,326.0,293.01,230.2
2016,5,6,10,30,28.0,341.0,2.5,14.0,365.0,324.31,254.18
2016,5,6,10,45,22.0,318.0,2.5,14.0,337.5,306.72,240.25
2016,5,6,11,0,16.0,295.0,2.5,14.0,310.0,283.67,222.22
2016,5,6,11,15,12.0,239.5,2.45,14.0,251.0,231.37,181.3
2016,5,6,11,30,8.0,184.0,2.4,14.0,192.0,177.83,138.99
2016,5,6,11,45,10.5,218.5,2.4,14.0,229.0,212.54,166.65
2016,5,6,12,0,13.0,253.0,2.4,14.0,266.0,247.65,194.19
2016,5,6,12,15,13.0,252.0,2.4,14.0,265.0,247.66,194.11
2016,5,6,12,30,13.0,251.0,2.4,14.0,264.0,247.59,194.13
2016,5,6,12,45,10.0,214.0,2.4,14.5,224.0,210.51,164.68
2016,5,6,13,0,7.0,177.0,2.4,15.0,184.0,173.02,134.84
2016,5,6,13,15,8.5,196.5,2.35,15.0,204.5,193.37,151.19
2016,5,6,13,30,10.0,216.0,2.3,15.0,225.0,213.94,167.55
2016,5,6,13,45,8.5,203.5,2.3,15.0,211.0,200.85,157.29
2016,5,6,14,0,7.0,191.0,2.3,15.0,197.0,187.64,146.99
2016,5,6,14,15,3.5,156.5,2.25,15.0,159.5,151.07,117.88
2016,5,6,14,30,0.0,122.0,2.2,15.0,122.0,114.56,88.51
2016,5,6,14,45,2.0,151.0,2.15,15.5,152.5,144.6,112.94
2016,5,6,15,0,4.0,180.0,2.1,16.0,183.0,175.35,137.62
2016,5,6,15,15,6.0,189.5,2.0,15.5,194.0,187.29,147.75
2016,5,6,15,30,8.0,199.0,1.9,15.0,205.0,199.63,158.31
2016,5,6,15,45,9.0,193.5,1.8,15.0,199.5,195.9,155.72
2016,5,6,16,0,10.0,188.0,1.7,15.0,194.0,192.29,153.31
2016,5,6,16,15,5.0,152.5,1.55,15.0,155.5,151.77,120.7
2016,5,6,16,30,0.0,117.0,1.4,15.0,117.0,111.6,87.95
2016,5,6,16,45,0.0,103.5,1.25,15.0,103.5,98.49,77.43
2016,5,6,17,0,0.0,90.0,1.1,15.0,90.0,85.34,66.69
2016,5,6,17,15,0.0,76.0,1.0,14.5,76.0,71.62,55.45
2016,5,6,17,30,0.0,62.0,0.9,14.0,62.0,57.85,43.94
2016,5,6,17,45,0.0,49.0,0.8,14.0,49.0,45.54,33.39
2016,5,6,18,0,0.0,36.0,0.7,14.0,36.0,33.43,22.86
2016,5,6,18,15,0.0,24.5,0.75,13.5,24.5,22.73,13.48
2016,5,6,18,30,0.0,13.0,0.8,13.0,13.0,12.04,3.95
2016,5,6,18,45,0.0,6.5,0.85,12.5,6.5,6.02,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.55,9.5,5.5,5.24,0.0
2016,5,7,5,30,0.0,11.0,1.8,10.0,11.0,10.19,1.31
2016,5,7,5,45,0.0,24.0,2.1,10.5,24.0,22.27,13.78
2016,5,7,6,0,0.0,37.0,2.4,11.0,37.0,34.37,25.07
2016,5,7,6,15,0.0,53.5,2.45,11.0,53.5,49.22,38.76
2016,5,7,6,30,0.0,70.0,2.5,11.0,70.0,63.72,52.01
2016,5,7,6,45,0.0,88.0,2.55,11.5,88.0,79.29,65.86
2016,5,7,7,0,0.0,106.0,2.6,12.0,106.0,94.68,79.3
2016,5,7,7,15,9.0,134.5,2.65,12.5,139.0,117.95,99.39
2016,5,7,7,30,18.0,163.0,2.7,13.0,172.0,142.52,114.29
2016,5,7,7,45,97.5,201.0,2.75,13.5,254.0,173.92,135.93
2016,5,7,8,0,177.0,239.0,2.8,14.0,336.0,213.44,163.51
2016,5,7,8,15,117.0,252.5,2.8,14.0,319.0,224.69,174.99
2016,5,7,8,30,57.0,266.0,2.8,14.0,302.0,237.02,187.1
2016,5,7,8,45,76.5,295.0,2.85,14.5,347.0,271.19,213.29
2016,5,7,9,0,96.0,324.0,2.9,15.0,392.0,307.77,241.26
2016,5,7,9,15,48.0,222.5,2.85,15.0,256.5,215.76,169.51
2016,5,7,9,30,0.0,121.0,2.8,15.0,121.0,112.33,86.76
2016,5,7,9,45,10.5,209.5,2.8,15.5,218.5,197.14,154.67
2016,5,7,10,0,21.0,298.0,2.8,16.0,316.0,281.92,220.5
2016,5,7,10,15,10.5,208.0,2.8,16.0,217.0,197.86,154.23
2016,5,7,10,30,0.0,118.0,2.8,16.0,118.0,109.91,83.96
2016,5,7,10,45,28.0,265.5,2.8,16.5,291.0,261.53,204.31
2016,5,7,11,0,56.0,413.0,2.8,17.0,464.0,415.68,321.08
2016,5,7,11,15,33.0,311.5,2.75,17.0,341.5,312.48,242.03
2016,5,7,11,30,10.0,210.0,2.7,17.0,219.0,203.52,157.51
2016,5,7,11,45,5.0,153.0,2.65,17.5,157.5,147.05,112.88
2016,5,7,12,0,0.0,96.0,2.6,18.0,96.0,89.81,67.02
2016,5,7,12,15,0.0,109.0,2.55,18.0,109.0,102.03,76.86
2016,5,7,12,30,0.0,122.0,2.5,18.0,122.0,114.29,86.64
2016,5,7,12,45,3.0,146.0,2.5,18.0,149.0,139.74,107.01
2016,5,7,13,0,6.0,170.0,2.5,18.0,176.0,165.46,127.47
2016,5,7,13,15,4.5,160.5,2.5,18.0,165.0,155.25,119.39
2016,5,7,13,30,3.0,151.0,2.5,18.0,154.0,144.93,111.29
2016,5,7,13,45,1.5,116.5,2.55,18.0,118.0,110.72,84.13
2016,5,7,14,0,0.0,82.0,2.6,18.0,82.0,76.6,56.77
2016,5,7,14,15,0.0,112.5,2.6,17.5,113.0,105.47,80.32
2016,5,7,14,30,0.0,143.0,2.6,17.0,144.0,134.78,104.17
2016,5,7,14,45,2.0,162.5,2.65,17.0,164.5,155.84,121.3
2016,5,7,15,0,4.0,182.0,2.7,17.0,185.0,177.33,138.79
2016,5,7,15,15,2.0,170.5,2.65,16.5,172.5,164.45,128.92
2016,5,7,15,30,0.0,159.0,2.6,16.0,160.0,151.6,119.06
2016,5,7,15,45,0.0,148.5,2.6,16.0,149.0,141.59,111.32
2016,5,7,16,0,0.0,138.0,2.6,16.0,138.0,131.58,103.52
2016,5,7,16,15,0.0,126.5,2.55,15.5,126.5,120.54,95.0
2016,5,7,16,30,0.0,115.0,2.5,15.0,115.0,109.49,86.38
2016,5,7,16,45,0.0,87.5,2.5,15.0,87.5,82.04,63.76
2016,5,7,17,0,0.0,60.0,2.5,15.0,60.0,55.79,41.86
2016,5,7,17,15,0.0,50.5,2.4,14.5,50.5,46.93,34.53
2016,5,7,17,30,0.0,41.0,2.3,14.0,41.0,38.07,27.07
2016,5,7,17,45,0.0,32.5,2.2,14.0,32.5,30.16,20.24
2016,5,7,18,0,0.0,24.0,2.1,14.0,24.0,22.25,13.34
2016,5,7,18,15,0.0,16.5,2.0,13.5,16.5,15.29,7.22
2016,5,7,18,30,0.0,9.0,1.9,13.0,9.0,8.33,1.02
2016,5,7,18,45,0.0,4.5,1.8,12.5,4.5,4.16,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,65.0,13.0,1.1,10.5,18.0,12.39,0.0
2016,5,8,5,30,130.0,26.0,1.3,11.0,36.0,20.37,8.92
2016,5,8,5,45,229.0,41.0,1.55,11.5,74.0,31.64,21.91
2016,5,8,6,0,328.0,56.0,1.8,12.0,112.0,42.45,32.16
2016,5,8,6,15,400.0,67.5,1.85,12.0,158.5,50.07,39.38
2016,5,8,6,30,472.0,79.0,1.9,12.0,205.0,57.98,46.66
2016,5,8,6,45,514.5,89.5,1.95,12.5,254.0,63.42,51.46
2016,5,8,7,0,557.0,100.0,2.0,13.0,303.0,68.49,55.77
2016,5,8,7,15,284.0,128.5,1.95,13.5,233.0,94.52,78.45
2016,5,8,7,30,11.0,157.0,1.9,14.0,163.0,137.88,110.09
2016,5,8,7,45,77.0,199.0,1.85,14.5,241.5,171.02,133.61
2016,5,8,8,0,143.0,241.0,1.8,15.0,320.0,210.36,161.44
2016,5,8,8,15,85.0,240.5,1.8,15.0,289.0,217.76,169.57
2016,5,8,8,30,27.0,240.0,1.8,15.0,258.0,210.45,165.69
2016,5,8,8,45,50.5,278.0,1.8,15.5,313.0,250.9,196.51
2016,5,8,9,0,74.0,316.0,1.8,16.0,368.0,294.27,229.23
2016,5,8,9,15,47.0,297.0,1.85,16.0,331.0,275.74,215.09
2016,5,8,9,30,20.0,278.0,1.9,16.0,294.0,259.52,202.58
2016,5,8,9,45,15.0,253.5,2.0,16.0,266.0,238.09,185.81
2016,5,8,10,0,10.0,229.0,2.1,16.0,238.0,215.32,167.9
2016,5,8,10,15,11.0,237.0,2.2,16.0,247.0,224.18,174.79
2016,5,8,10,30,12.0,245.0,2.3,16.0,256.0,233.16,181.69
2016,5,8,10,45,12.0,244.5,2.4,16.5,255.5,233.87,181.81
2016,5,8,11,0,12.0,244.0,2.5,17.0,255.0,234.52,181.92
2016,5,8,11,15,63.0,354.5,2.6,17.0,413.5,374.16,290.12
2016,5,8,11,30,114.0,465.0,2.7,17.0,572.0,520.2,398.97
2016,5,8,11,45,171.5,468.5,2.8,17.5,630.0,579.88,442.69
2016,5,8,12,0,229.0,472.0,2.9,18.0,688.0,642.65,488.53
2016,5,8,12,15,211.0,473.0,2.95,18.0,671.5,639.4,485.72
2016,5,8,12,30,193.0,474.0,3.0,18.0,655.0,634.63,482.22
2016,5,8,12,45,204.0,461.0,3.1,18.0,650.0,641.4,488.25
2016,5,8,13,0,215.0,448.0,3.2,18.0,645.0,647.41,493.72
2016,5,8,13,15,117.0,372.5,3.25,18.0,479.5,485.9,374.41
2016,5,8,13,30,19.0,297.0,3.3,18.0,314.0,301.23,233.06
2016,5,8,13,45,18.0,289.5,3.35,18.0,305.0,293.97,228.28
2016,5,8,14,0,17.0,282.0,3.4,18.0,296.0,286.59,222.91
2016,5,8,14,15,16.5,272.0,3.45,18.0,285.0,277.12,215.95
2016,5,8,14,30,16.0,262.0,3.5,18.0,274.0,267.56,208.93
2016,5,8,14,45,410.5,198.0,3.55,18.0,496.0,626.41,495.98
2016,5,8,15,0,805.0,134.0,3.6,18.0,718.0,928.14,715.42
2016,5,8,15,15,790.0,130.5,3.6,17.5,676.0,901.08,696.99
2016,5,8,15,30,775.0,127.0,3.6,17.0,634.0,871.7,679.46
2016,5,8,15,45,754.0,123.5,3.65,17.0,587.0,839.51,658.77
2016,5,8,16,0,733.0,120.0,3.7,17.0,540.0,801.28,633.51
2016,5,8,16,15,707.5,115.0,3.7,16.5,490.5,756.11,603.73
2016,5,8,16,30,682.0,110.0,3.7,16.0,441.0,710.12,572.76
2016,5,8,16,45,654.5,102.5,3.75,16.0,391.0,659.03,536.32
2016,5,8,17,0,627.0,95.0,3.8,16.0,341.0,607.84,498.92
2016,5,8,17,15,581.0,87.5,3.7,15.5,290.0,543.7,449.81
2016,5,8,17,30,535.0,80.0,3.6,15.0,239.0,481.47,400.35
2016,5,8,17,45,484.5,68.5,3.55,14.5,191.5,414.14,345.0
2016,5,8,18,0,434.0,57.0,3.5,14.0,144.0,350.03,290.1
2016,5,8,18,15,339.5,45.5,3.3,13.5,101.0,265.77,216.45
2016,5,8,18,30,245.0,34.0,3.1,13.0,58.0,188.96,145.41
2016,5,8,18,45,122.5,17.0,2.95,12.5,29.0,90.71,16.54
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,60.5,14.5,2.1,9.0,19.0,13.82,0.0
2016,5,9,5,30,121.0,29.0,2.3,9.0,38.0,23.88,12.19
2016,5,9,5,45,223.0,45.0,2.55,9.5,77.5,34.79,24.91
2016,5,9,6,0,325.0,61.0,2.8,10.0,117.0,46.32,35.9
2016,5,9,6,15,208.0,84.5,2.8,10.0,125.0,65.64,53.7
2016,5,9,6,30,91.0,108.0,2.8,10.0,133.0,85.57,71.85
2016,5,9,6,45,111.0,128.0,2.85,10.5,164.5,99.99,84.61
2016,5,9,7,0,131.0,148.0,2.9,11.0,196.0,113.98,96.7
2016,5,9,7,15,189.5,167.0,2.9,11.0,248.5,127.07,107.96
2016,5,9,7,30,248.0,186.0,2.9,11.0,301.0,147.44,112.42
2016,5,9,7,45,155.5,208.0,2.9,11.5,283.0,177.96,137.73
2016,5,9,8,0,63.0,230.0,2.9,12.0,265.0,198.84,157.83
2016,5,9,8,15,109.5,260.0,2.9,12.5,326.5,237.03,186.33
2016,5,9,8,30,156.0,290.0,2.9,13.0,388.0,272.85,213.23
2016,5,9,8,45,478.5,215.0,2.9,13.5,547.5,313.88,238.32
2016,5,9,9,0,801.0,140.0,2.9,14.0,707.0,400.67,303.69
2016,5,9,9,15,814.0,142.5,2.9,14.5,746.0,450.12,345.85
2016,5,9,9,30,827.0,145.0,2.9,15.0,785.0,500.16,387.47
2016,5,9,9,45,859.5,133.0,2.95,15.5,823.5,548.19,426.74
2016,5,9,10,0,892.0,121.0,3.0,16.0,862.0,601.25,468.76
2016,5,9,10,15,686.0,235.0,3.05,16.0,815.5,611.78,476.19
2016,5,9,10,30,480.0,349.0,3.1,16.0,769.0,611.42,473.85
2016,5,9,10,45,695.0,239.0,3.15,16.5,862.5,687.13,533.55
2016,5,9,11,0,910.0,129.0,3.2,17.0,956.0,776.29,601.22
2016,5,9,11,15,912.5,129.5,3.25,17.0,968.5,813.43,626.81
2016,5,9,11,30,915.0,130.0,3.3,17.0,981.0,848.58,651.26
2016,5,9,11,45,914.5,131.5,3.35,17.5,985.5,880.02,671.79
2016,5,9,12,0,914.0,133.0,3.4,18.0,990.0,909.05,690.56
2016,5,9,12,15,913.5,132.5,3.45,18.0,987.0,933.7,707.6
2016,5,9,12,30,913.0,132.0,3.5,18.0,984.0,955.65,722.88
2016,5,9,12,45,910.5,131.5,3.6,18.5,973.5,972.96,734.04
2016,5,9,13,0,908.0,131.0,3.7,19.0,963.0,987.31,743.28
2016,5,9,13,15,904.0,130.0,3.75,19.0,945.0,996.69,750.36
2016,5,9,13,30,900.0,129.0,3.8,19.0,927.0,1002.96,755.5
2016,5,9,13,45,892.5,129.0,3.9,19.0,901.5,1003.73,757.42
2016,5,9,14,0,885.0,129.0,4.0,19.0,876.0,1001.39,757.39
2016,5,9,14,15,877.0,127.0,4.0,18.5,844.5,993.39,754.45
2016,5,9,14,30,869.0,125.0,4.0,18.0,813.0,982.35,749.57
2016,5,9,14,45,858.5,122.5,4.05,18.0,775.0,973.82,745.44
2016,5,9,15,0,848.0,120.0,4.1,18.0,737.0,954.11,733.63
2016,5,9,15,15,834.0,117.0,4.05,17.5,694.5,927.85,718.13
2016,5,9,15,30,820.0,114.0,4.0,17.0,652.0,899.14,700.87
2016,5,9,15,45,802.5,110.5,3.95,17.0,605.0,864.46,677.94
2016,5,9,16,0,785.0,107.0,3.9,17.0,558.0,827.87,653.51
2016,5,9,16,15,761.5,102.5,3.8,16.5,508.0,783.37,624.01
2016,5,9,16,30,738.0,98.0,3.7,16.0,458.0,742.08,596.43
2016,5,9,16,45,705.0,93.0,3.65,16.0,406.0,687.92,557.67
2016,5,9,17,0,672.0,88.0,3.6,16.0,354.0,633.96,518.27
2016,5,9,17,15,627.5,81.5,3.45,15.5,302.0,570.47,470.66
2016,5,9,17,30,583.0,75.0,3.3,15.0,250.0,508.74,421.87
2016,5,9,17,45,515.0,67.0,3.2,14.5,199.5,432.46,359.48
2016,5,9,18,0,447.0,59.0,3.1,14.0,149.0,360.63,298.42
2016,5,9,18,15,349.0,47.5,3.0,13.0,105.5,273.64,223.33
2016,5,9,18,30,251.0,36.0,2.9,12.0,62.0,195.11,151.59
2016,5,9,18,45,125.5,18.0,2.8,11.5,31.0,94.41,27.18
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,10,5,15,82.5,14.0,2.35,8.5,20.5,13.34,0.0
2016,5,10,5,30,165.0,28.0,2.6,9.0,41.0,21.93,11.21
2016,5,10,5,45,275.5,41.5,2.85,10.0,81.5,31.96,22.45
2016,5,10,6,0,386.0,55.0,3.1,11.0,122.0,42.7,32.56
2016,5,10,6,15,259.0,81.5,3.05,11.5,133.0,63.62,51.61
2016,5,10,6,30,132.0,108.0,3.0,12.0,144.0,85.76,71.48
2016,5,10,6,45,153.0,127.5,3.0,12.5,178.0,99.87,83.86
2016,5,10,7,0,174.0,147.0,3.0,13.0,212.0,113.56,95.6
2016,5,10,7,15,240.0,163.0,2.85,13.5,266.5,116.94,98.06
2016,5,10,7,30,306.0,179.0,2.7,14.0,321.0,146.74,108.55
2016,5,10,7,45,530.5,144.0,2.6,15.0,423.5,156.41,102.39
2016,5,10,8,0,755.0,109.0,2.5,16.0,526.0,192.54,120.4
2016,5,10,8,15,775.5,113.0,2.35,16.5,574.0,246.43,165.19
2016,5,10,8,30,796.0,117.0,2.2,17.0,622.0,296.77,208.48
2016,5,10,8,45,813.5,119.0,2.1,18.0,666.5,346.46,251.08
2016,5,10,9,0,831.0,121.0,2.0,19.0,711.0,397.56,293.94
2016,5,10,9,15,843.0,124.0,2.0,19.5,750.5,448.4,336.3
2016,5,10,9,30,855.0,127.0,2.0,20.0,790.0,499.68,377.73
2016,5,10,9,45,858.0,132.5,2.0,20.5,822.5,548.71,416.23
2016,5,10,10,0,861.0,138.0,2.0,21.0,855.0,596.96,452.89
2016,5,10,10,15,868.0,140.0,2.0,21.5,882.0,645.61,488.7
2016,5,10,10,30,875.0,142.0,2.0,22.0,909.0,690.61,520.96
2016,5,10,10,45,885.0,140.0,2.05,22.5,930.5,733.2,551.15
2016,5,10,11,0,895.0,138.0,2.1,23.0,952.0,774.67,579.57
2016,5,10,11,15,898.0,138.5,2.15,23.0,965.5,811.69,604.38
2016,5,10,11,30,901.0,139.0,2.2,23.0,979.0,846.8,627.81
2016,5,10,11,45,906.0,137.0,2.3,23.5,985.0,879.27,648.58
2016,5,10,12,0,911.0,135.0,2.4,24.0,991.0,909.58,667.85
2016,5,10,12,15,911.0,135.0,2.45,24.0,989.0,935.04,684.78
2016,5,10,12,30,911.0,135.0,2.5,24.0,987.0,957.87,700.06
2016,5,10,12,45,913.5,132.0,2.55,24.5,978.0,977.36,711.86
2016,5,10,13,0,916.0,129.0,2.6,25.0,969.0,993.97,721.87
2016,5,10,13,15,913.0,128.0,2.65,25.0,951.5,1004.35,729.38
2016,5,10,13,30,910.0,127.0,2.7,25.0,934.0,1011.61,735.06
2016,5,10,13,45,909.5,122.5,2.75,25.0,911.0,1014.52,738.09
2016,5,10,14,0,909.0,118.0,2.8,25.0,888.0,1014.16,739.19
2016,5,10,14,15,902.0,116.5,2.85,25.0,856.5,1007.46,736.33
2016,5,10,14,30,895.0,115.0,2.9,25.0,825.0,997.66,731.61
2016,5,10,14,45,890.0,110.5,2.95,25.0,788.5,983.44,724.12
2016,5,10,15,0,885.0,106.0,3.0,25.0,752.0,966.17,714.71
2016,5,10,15,15,872.5,103.5,3.05,24.5,709.0,941.23,701.6
2016,5,10,15,30,860.0,101.0,3.1,24.0,666.0,921.63,692.07
2016,5,10,15,45,846.5,96.5,3.2,24.0,619.5,888.45,672.14
2016,5,10,16,0,833.0,92.0,3.3,24.0,573.0,853.08,650.54
2016,5,10,16,15,810.5,88.5,3.35,23.5,522.0,809.33,623.64
2016,5,10,16,30,788.0,85.0,3.4,23.0,471.0,764.35,595.3
2016,5,10,16,45,760.0,80.0,3.5,22.5,418.5,712.29,561.23
2016,5,10,17,0,732.0,75.0,3.6,22.0,366.0,659.93,525.87
2016,5,10,17,15,690.0,70.0,3.65,21.0,313.0,601.43,485.31
2016,5,10,17,30,648.0,65.0,3.7,20.0,260.0,540.98,440.65
2016,5,10,17,45,586.0,58.0,3.8,19.0,209.0,467.19,382.57
2016,5,10,18,0,524.0,51.0,3.9,18.0,158.0,397.46,324.94
2016,5,10,18,15,427.5,41.5,4.0,17.0,112.5,310.34,250.65
2016,5,10,18,30,331.0,32.0,4.1,16.0,67.0,231.72,179.2
2016,5,10,18,45,165.5,16.0,4.2,15.5,33.5,113.53,42.27
2016,5,10,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,121.0,13.5,2.6,9.5,23.0,12.87,0.0
2016,5,11,5,30,242.0,27.0,2.8,10.0,46.0,21.66,11.32
2016,5,11,5,45,347.0,38.0,3.0,10.5,87.5,29.6,20.37
2016,5,11,6,0,452.0,49.0,3.2,11.0,129.0,37.11,27.6
2016,5,11,6,15,522.0,57.0,3.15,11.5,178.5,41.56,31.85
2016,5,11,6,30,592.0,65.0,3.1,12.0,228.0,45.78,35.72
2016,5,11,6,45,638.0,71.5,3.1,12.5,280.5,48.52,38.11
2016,5,11,7,0,684.0,78.0,3.1,13.0,333.0,51.07,40.23
2016,5,11,7,15,718.0,83.0,3.05,13.5,385.5,52.71,41.48
2016,5,11,7,30,752.0,88.0,3.0,14.0,438.0,102.19,57.38
2016,5,11,7,45,776.5,92.5,2.95,14.5,489.5,148.5,85.58
2016,5,11,8,0,801.0,97.0,2.9,15.0,541.0,197.65,123.21
2016,5,11,8,15,820.0,100.5,2.9,15.5,589.5,247.52,165.42
2016,5,11,8,30,839.0,104.0,2.9,16.0,638.0,299.32,210.74
2016,5,11,8,45,852.0,107.5,2.9,16.5,682.0,350.96,256.31
2016,5,11,9,0,865.0,111.0,2.9,17.0,726.0,409.17,306.21
2016,5,11,9,15,876.0,113.5,2.9,17.5,766.0,460.3,349.61
2016,5,11,9,30,887.0,116.0,2.9,18.0,806.0,511.63,391.95
2016,5,11,9,45,803.5,165.5,2.95,18.5,811.0,550.44,423.39
2016,5,11,10,0,720.0,215.0,3.0,19.0,816.0,582.04,447.78
2016,5,11,10,15,810.5,173.5,3.0,19.0,870.0,639.39,492.65
2016,5,11,10,30,901.0,132.0,3.0,19.0,924.0,700.47,539.59
2016,5,11,10,45,901.0,136.0,3.0,19.5,943.0,742.21,569.44
2016,5,11,11,0,901.0,140.0,3.0,20.0,962.0,782.12,597.0
2016,5,11,11,15,904.0,141.0,3.05,20.0,974.5,819.76,622.9
2016,5,11,11,30,907.0,142.0,3.1,20.0,987.0,855.5,647.35
2016,5,11,11,45,907.5,142.5,3.2,20.5,992.0,886.67,667.65
2016,5,11,12,0,908.0,143.0,3.3,21.0,997.0,915.5,686.29
2016,5,11,12,15,907.0,142.5,3.35,21.0,994.0,939.62,702.74
2016,5,11,12,30,906.0,142.0,3.4,21.0,991.0,961.07,717.47
2016,5,11,12,45,914.5,134.0,3.5,21.5,983.0,981.31,730.42
2016,5,11,13,0,923.0,126.0,3.6,22.0,975.0,998.68,741.51
2016,5,11,13,15,919.5,125.0,3.65,22.0,957.0,1008.6,748.83
2016,5,11,13,30,916.0,124.0,3.7,22.0,939.0,1015.37,754.24
2016,5,11,13,45,913.5,121.0,3.8,22.0,914.5,1017.87,757.31
2016,5,11,14,0,911.0,118.0,3.9,22.0,890.0,1017.13,758.39
2016,5,11,14,15,903.5,116.0,3.95,22.0,858.0,1009.39,754.59
2016,5,11,14,30,896.0,114.0,4.0,22.0,826.0,998.54,748.87
2016,5,11,14,45,885.5,112.0,4.05,22.0,788.0,981.78,739.26
2016,5,11,15,0,875.0,110.0,4.1,22.0,750.0,962.18,727.79
2016,5,11,15,15,861.5,107.5,4.05,21.5,707.0,936.49,713.01
2016,5,11,15,30,848.0,105.0,4.0,21.0,664.0,916.34,702.07
2016,5,11,15,45,830.0,102.0,4.0,20.5,616.5,881.18,680.77
2016,5,11,16,0,812.0,99.0,4.0,20.0,569.0,844.09,657.92
2016,5,11,16,15,789.0,95.0,3.95,19.5,518.5,799.89,629.33
2016,5,11,16,30,766.0,91.0,3.9,19.0,468.0,754.51,599.4
2016,5,11,16,45,735.5,86.5,3.85,19.0,415.5,701.75,562.23
2016,5,11,17,0,705.0,82.0,3.8,19.0,363.0,653.09,527.39
2016,5,11,17,15,662.5,76.0,3.6,18.0,310.5,590.41,482.22
2016,5,11,17,30,620.0,70.0,3.4,17.0,258.0,529.32,435.58
2016,5,11,17,45,561.0,62.0,3.2,16.5,207.5,457.22,377.1
2016,5,11,18,0,502.0,54.0,3.0,16.0,157.0,388.9,319.46
2016,5,11,18,15,407.5,44.0,2.75,15.0,112.5,303.04,245.92
2016,5,11,18,30,313.0,34.0,2.5,14.0,68.0,225.42,175.72
2016,5,11,18,45,156.5,17.0,2.3,13.5,34.0,111.89,49.34
2016,5,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,12,5,15,85.0,15.0,2.4,8.5,22.0,14.3,0.0
2016,5,12,5,30,170.0,30.0,2.7,9.0,44.0,23.47,13.14
2016,5,12,5,45,266.0,44.5,3.0,10.0,84.0,34.23,24.54
2016,5,12,6,0,362.0,59.0,3.3,11.0,124.0,44.56,34.27
2016,5,12,6,15,432.5,69.5,3.35,11.5,172.0,51.34,40.64
2016,5,12,6,30,503.0,80.0,3.4,12.0,220.0,58.16,46.83
2016,5,12,6,45,550.0,89.0,3.45,12.5,270.5,62.33,50.47
2016,5,12,7,0,597.0,98.0,3.5,13.0,321.0,66.22,53.72
2016,5,12,7,15,633.5,104.5,3.5,13.5,373.0,70.08,56.87
2016,5,12,7,30,670.0,111.0,3.5,14.0,425.0,111.13,66.79
2016,5,12,7,45,695.5,117.5,3.55,14.5,475.0,155.2,94.4
2016,5,12,8,0,721.0,124.0,3.6,15.0,525.0,202.25,130.58
2016,5,12,8,15,742.0,128.0,3.55,15.5,572.5,249.23,170.17
2016,5,12,8,30,763.0,132.0,3.5,16.0,620.0,298.4,212.92
2016,5,12,8,45,781.0,135.0,3.45,16.5,664.0,352.99,260.17
2016,5,12,9,0,799.0,138.0,3.4,17.0,708.0,403.43,303.6
2016,5,12,9,15,811.0,141.0,3.35,17.5,746.5,452.66,345.26
2016,5,12,9,30,823.0,144.0,3.3,18.0,785.0,502.39,386.15
2016,5,12,9,45,840.0,141.5,3.3,18.5,820.0,550.3,424.68
2016,5,12,10,0,857.0,139.0,3.3,19.0,855.0,598.67,462.49
2016,5,12,10,15,863.5,141.0,3.3,19.0,881.5,646.68,499.78
2016,5,12,10,30,870.0,143.0,3.3,19.0,908.0,691.07,533.66
2016,5,12,10,45,874.0,144.0,3.35,19.5,928.0,731.78,563.36
2016,5,12,11,0,878.0,145.0,3.4,20.0,948.0,771.0,591.17
2016,5,12,11,15,880.5,146.0,3.4,20.0,960.0,807.43,616.2
2016,5,12,11,30,883.0,147.0,3.4,20.0,972.0,841.98,639.77
2016,5,12,11,45,883.0,148.0,3.4,20.5,976.5,872.45,659.16
2016,5,12,12,0,883.0,149.0,3.4,21.0,981.0,900.64,676.88
2016,5,12,12,15,882.0,149.0,3.45,21.0,978.5,924.64,693.32
2016,5,12,12,30,881.0,149.0,3.5,21.0,976.0,946.05,708.09
2016,5,12,12,45,860.5,160.0,3.55,21.5,960.5,964.4,719.49
2016,5,12,13,0,840.0,171.0,3.6,22.0,945.0,973.45,724.72
2016,5,12,13,15,835.5,170.0,3.65,22.0,927.0,982.49,731.54
2016,5,12,13,30,831.0,169.0,3.7,22.0,909.0,988.54,736.47
2016,5,12,13,45,824.0,167.0,3.8,22.0,884.0,988.13,737.56
2016,5,12,14,0,817.0,165.0,3.9,22.0,859.0,984.68,736.76
2016,5,12,14,15,808.0,162.5,3.95,21.5,828.0,975.78,733.52
2016,5,12,14,30,799.0,160.0,4.0,21.0,797.0,963.95,728.41
2016,5,12,14,45,789.5,155.5,4.05,21.0,760.5,946.69,718.26
2016,5,12,15,0,780.0,151.0,4.1,21.0,724.0,926.7,706.3
2016,5,12,15,15,764.5,147.5,4.1,20.5,681.5,905.01,694.27
2016,5,12,15,30,749.0,144.0,4.1,20.0,639.0,875.89,676.97
2016,5,12,15,45,735.0,137.0,4.15,19.5,593.5,842.02,656.38
2016,5,12,16,0,721.0,130.0,4.2,19.0,548.0,806.24,634.15
2016,5,12,16,15,695.0,124.5,4.2,18.5,498.5,760.34,603.89
2016,5,12,16,30,669.0,119.0,4.2,18.0,449.0,713.64,572.49
2016,5,12,16,45,642.0,110.5,4.2,17.5,399.0,662.14,536.71
2016,5,12,17,0,615.0,102.0,4.2,17.0,349.0,610.52,499.87
2016,5,12,17,15,569.0,94.0,4.15,16.5,298.0,546.0,450.57
2016,5,12,17,30,523.0,86.0,4.1,16.0,247.0,483.38,401.13
2016,5,12,17,45,465.5,75.5,4.1,15.5,198.5,412.91,343.52
2016,5,12,18,0,408.0,65.0,4.1,15.0,150.0,343.85,285.03
2016,5,12,18,15,317.0,52.0,4.0,14.0,107.0,261.37,213.78
2016,5,12,18,30,226.0,39.0,3.9,13.0,64.0,187.21,147.0
2016,5,12,18,45,113.0,19.5,3.85,12.5,32.0,93.13,45.54
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,11.0,2.9,8.5,11.0,10.2,0.0
2016,5,13,5,30,0.0,22.0,3.2,9.0,22.0,20.43,10.94
2016,5,13,5,45,2.5,41.5,3.5,9.5,42.0,37.59,27.6
2016,5,13,6,0,5.0,61.0,3.8,10.0,62.0,54.36,43.19
2016,5,13,6,15,14.5,81.5,3.9,10.5,85.5,71.73,59.13
2016,5,13,6,30,24.0,102.0,4.0,11.0,109.0,85.57,71.61
2016,5,13,6,45,32.0,122.5,4.1,11.5,133.5,101.37,85.55
2016,5,13,7,0,40.0,143.0,4.2,12.0,158.0,116.85,98.91
2016,5,13,7,15,242.0,149.0,4.15,12.5,260.5,109.59,92.01
2016,5,13,7,30,444.0,155.0,4.1,13.0,363.0,133.25,92.44
2016,5,13,7,45,605.0,133.5,4.1,13.5,451.0,159.3,101.93
2016,5,13,8,0,766.0,112.0,4.1,14.0,539.0,202.11,129.18
2016,5,13,8,15,785.5,116.0,4.05,14.0,587.5,256.43,175.63
2016,5,13,8,30,805.0,120.0,4.0,14.0,636.0,306.97,220.53
2016,5,13,8,45,820.5,123.0,4.0,14.5,680.0,357.23,265.21
2016,5,13,9,0,836.0,126.0,4.0,15.0,724.0,408.7,310.28
2016,5,13,9,15,847.0,128.5,4.0,15.5,763.0,458.85,353.44
2016,5,13,9,30,858.0,131.0,4.0,16.0,802.0,509.34,395.68
2016,5,13,9,45,874.5,128.5,4.05,16.5,837.0,562.23,438.62
2016,5,13,10,0,891.0,126.0,4.1,17.0,872.0,611.2,477.59
2016,5,13,10,15,896.5,127.5,4.2,17.0,898.5,656.85,514.1
2016,5,13,10,30,902.0,129.0,4.3,17.0,925.0,701.41,549.15
2016,5,13,10,45,906.0,130.0,4.45,17.5,944.5,743.23,580.8
2016,5,13,11,0,910.0,131.0,4.6,18.0,964.0,783.49,609.9
2016,5,13,11,15,912.0,131.5,4.75,18.0,976.0,820.07,636.48
2016,5,13,11,30,914.0,132.0,4.9,18.0,988.0,854.63,661.61
2016,5,13,11,45,918.0,130.0,5.05,18.0,993.0,886.44,684.81
2016,5,13,12,0,922.0,128.0,5.2,18.0,998.0,916.03,706.47
2016,5,13,12,15,921.5,127.5,5.35,18.0,995.0,940.65,724.7
2016,5,13,12,30,921.0,127.0,5.5,18.0,992.0,962.58,741.15
2016,5,13,12,45,918.5,126.5,5.65,18.0,981.5,979.84,754.43
2016,5,13,13,0,916.0,126.0,5.8,18.0,971.0,994.13,765.76
2016,5,13,13,15,913.0,125.0,5.85,17.5,953.5,1004.4,775.27
2016,5,13,13,30,910.0,124.0,5.9,17.0,936.0,1011.56,782.76
2016,5,13,13,45,906.0,122.0,6.0,17.0,911.5,1013.57,785.6
2016,5,13,14,0,902.0,120.0,6.1,17.0,887.0,1012.41,786.35
2016,5,13,14,15,894.5,118.0,6.1,16.5,856.0,1004.69,783.47
2016,5,13,14,30,887.0,116.0,6.1,16.0,825.0,993.9,778.52
2016,5,13,14,45,880.5,112.5,6.1,16.0,788.0,979.42,769.55
2016,5,13,15,0,874.0,109.0,6.1,16.0,751.0,962.0,758.55
2016,5,13,15,15,861.5,106.5,6.0,15.5,709.0,937.25,743.17
2016,5,13,15,30,849.0,104.0,5.9,15.0,667.0,918.0,731.86
2016,5,13,15,45,837.5,99.0,5.85,15.0,621.0,886.3,710.2
2016,5,13,16,0,826.0,94.0,5.8,15.0,575.0,852.34,686.84
