Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,15,804.5,90.5,5.65,14.5,525.0,809.63,657.5
2016,5,13,16,30,783.0,87.0,5.5,14.0,475.0,765.66,626.83
2016,5,13,16,45,761.5,81.0,5.35,14.0,424.0,717.68,591.41
2016,5,13,17,0,740.0,75.0,5.2,14.0,373.0,668.98,554.86
2016,5,13,17,15,700.5,70.0,5.0,13.5,320.5,608.08,508.63
2016,5,13,17,30,661.0,65.0,4.8,13.0,268.0,552.52,464.78
2016,5,13,17,45,610.5,57.5,4.65,12.5,218.0,484.7,408.44
2016,5,13,18,0,560.0,50.0,4.5,12.0,168.0,419.94,352.39
2016,5,13,18,15,469.5,41.5,4.25,11.5,122.0,335.37,277.63
2016,5,13,18,30,379.0,33.0,4.0,11.0,76.0,258.59,206.37
2016,5,13,18,45,189.5,16.5,3.75,10.5,38.0,127.98,70.73
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.5,2.0,10.5,10.5,9.73,0.0
2016,5,14,5,30,0.0,21.0,2.3,11.0,21.0,19.49,10.27
2016,5,14,5,45,0.0,38.5,2.6,11.5,38.5,35.24,25.36
2016,5,14,6,0,0.0,56.0,2.9,12.0,56.0,50.53,39.48
2016,5,14,6,15,1.5,75.5,2.95,12.5,76.0,67.23,54.68
2016,5,14,6,30,3.0,95.0,3.0,13.0,96.0,83.78,69.46
2016,5,14,6,45,8.0,113.5,3.05,13.5,116.5,99.45,83.16
2016,5,14,7,0,13.0,132.0,3.1,14.0,137.0,115.0,96.45
2016,5,14,7,15,36.0,161.5,3.1,14.0,177.5,131.48,110.51
2016,5,14,7,30,59.0,191.0,3.1,14.0,218.0,158.53,125.46
2016,5,14,7,45,73.5,216.5,3.1,14.5,255.0,184.82,145.04
2016,5,14,8,0,88.0,242.0,3.1,15.0,292.0,212.97,166.35
2016,5,14,8,15,64.0,251.0,3.05,15.5,289.0,222.92,174.75
2016,5,14,8,30,40.0,260.0,3.0,16.0,286.0,230.05,180.73
2016,5,14,8,45,78.0,297.5,2.95,16.5,352.5,275.83,215.38
2016,5,14,9,0,116.0,335.0,2.9,17.0,419.0,318.66,247.59
2016,5,14,9,15,111.5,353.5,2.9,17.5,437.5,348.14,269.91
2016,5,14,9,30,107.0,372.0,2.9,18.0,456.0,369.94,286.05
2016,5,14,9,45,287.0,349.0,2.95,18.5,587.0,441.41,340.52
2016,5,14,10,0,467.0,326.0,3.0,19.0,718.0,537.12,412.98
2016,5,14,10,15,453.0,343.5,3.1,19.0,734.0,568.77,436.84
2016,5,14,10,30,439.0,361.0,3.2,19.0,750.0,598.9,459.47
2016,5,14,10,45,449.5,360.0,3.3,19.5,765.5,628.81,481.28
2016,5,14,11,0,460.0,359.0,3.4,20.0,781.0,658.74,502.79
2016,5,14,11,15,695.5,239.0,3.5,20.0,886.5,753.8,576.97
2016,5,14,11,30,931.0,119.0,3.6,20.0,992.0,857.71,652.08
2016,5,14,11,45,930.0,120.5,3.7,20.0,996.5,888.87,673.23
2016,5,14,12,0,929.0,122.0,3.8,20.0,1001.0,917.56,693.21
2016,5,14,12,15,928.5,122.0,3.9,20.0,998.0,942.71,710.81
2016,5,14,12,30,928.0,122.0,4.0,20.0,995.0,965.15,726.65
2016,5,14,12,45,915.0,128.5,4.1,20.5,981.5,979.5,735.67
2016,5,14,13,0,902.0,135.0,4.2,21.0,968.0,990.69,742.69
2016,5,14,13,15,898.0,134.0,4.3,20.5,950.0,999.96,751.41
2016,5,14,13,30,894.0,133.0,4.4,20.0,932.0,1006.14,758.12
2016,5,14,13,45,887.0,132.0,4.55,20.0,906.5,1006.31,760.34
2016,5,14,14,0,880.0,131.0,4.7,20.0,881.0,1003.37,760.56
2016,5,14,14,15,872.0,129.5,4.8,20.0,849.5,995.88,757.33
2016,5,14,14,30,864.0,128.0,4.9,20.0,818.0,985.4,752.15
2016,5,14,14,45,850.0,127.0,5.0,20.0,780.0,975.4,747.4
2016,5,14,15,0,836.0,126.0,5.1,20.0,742.0,954.17,734.82
2016,5,14,15,15,822.0,123.0,5.1,19.5,699.5,928.11,719.6
2016,5,14,15,30,808.0,120.0,5.1,19.0,657.0,899.64,702.58
2016,5,14,15,45,786.0,118.0,5.15,18.5,609.5,862.88,679.71
2016,5,14,16,0,764.0,116.0,5.2,18.0,562.0,824.43,655.29
2016,5,14,16,15,739.5,111.5,5.1,17.5,512.5,784.33,628.47
2016,5,14,16,30,715.0,107.0,5.0,17.0,463.0,738.8,597.16
2016,5,14,16,45,680.5,102.0,4.9,16.5,411.0,684.09,558.26
2016,5,14,17,0,646.0,97.0,4.8,16.0,359.0,629.69,518.7
2016,5,14,17,15,602.0,90.0,4.55,15.5,307.5,566.67,470.19
2016,5,14,17,30,558.0,83.0,4.3,15.0,256.0,505.35,421.08
2016,5,14,17,45,500.5,73.5,4.1,14.5,207.0,434.56,362.79
2016,5,14,18,0,443.0,64.0,3.9,14.0,158.0,367.37,305.57
2016,5,14,18,15,350.5,52.0,3.6,13.5,114.0,280.4,230.15
2016,5,14,18,30,258.0,40.0,3.3,13.0,70.0,204.93,162.15
2016,5,14,18,45,129.0,25.0,3.0,12.5,40.0,111.27,64.36
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,9.53,0.0
2016,5,14,19,15,0.0,5.0,2.65,11.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,103.0,16.0,1.55,9.5,25.5,12.59,0.0
2016,5,15,5,30,206.0,32.0,1.8,10.0,51.0,24.98,15.03
2016,5,15,5,45,310.0,44.0,2.05,11.0,92.0,33.72,24.13
2016,5,15,6,0,414.0,56.0,2.3,12.0,133.0,42.84,32.68
2016,5,15,6,15,482.5,64.5,2.15,12.5,181.5,47.43,37.03
2016,5,15,6,30,551.0,73.0,2.0,13.0,230.0,51.79,40.97
2016,5,15,6,45,601.5,79.5,1.9,13.5,282.0,54.23,43.05
2016,5,15,7,0,652.0,86.0,1.8,14.0,334.0,56.52,44.9
2016,5,15,7,15,686.0,91.0,1.75,14.5,385.5,65.41,44.13
2016,5,15,7,30,720.0,96.0,1.7,15.0,437.0,107.96,60.52
2016,5,15,7,45,747.0,100.0,1.65,16.0,488.0,158.43,93.61
2016,5,15,8,0,774.0,104.0,1.6,17.0,539.0,206.04,129.98
2016,5,15,8,15,793.5,107.5,1.65,17.5,586.5,254.53,170.69
2016,5,15,8,30,813.0,111.0,1.7,18.0,634.0,305.02,214.15
2016,5,15,8,45,828.5,113.5,1.8,18.5,678.5,355.19,257.6
2016,5,15,9,0,844.0,116.0,1.9,19.0,723.0,406.54,301.32
2016,5,15,9,15,855.5,118.0,1.95,19.5,761.5,461.77,346.81
2016,5,15,9,30,867.0,120.0,2.0,20.0,800.0,511.78,387.21
2016,5,15,9,45,890.5,113.5,2.1,20.5,837.0,561.06,426.26
2016,5,15,10,0,914.0,107.0,2.2,21.0,874.0,611.09,464.86
2016,5,15,10,15,920.0,108.0,2.3,21.0,901.0,657.37,500.59
2016,5,15,10,30,926.0,109.0,2.4,21.0,928.0,702.54,534.81
2016,5,15,10,45,929.5,110.5,2.55,21.5,948.5,745.13,565.73
2016,5,15,11,0,933.0,112.0,2.7,22.0,969.0,786.07,593.31
2016,5,15,11,15,936.0,112.5,2.9,22.0,981.5,823.94,619.93
2016,5,15,11,30,939.0,113.0,3.1,22.0,994.0,859.79,645.13
2016,5,15,11,45,939.0,114.0,3.3,22.5,999.0,891.46,666.19
2016,5,15,12,0,939.0,115.0,3.5,23.0,1004.0,920.67,685.54
2016,5,15,12,15,938.5,114.5,3.65,23.0,1001.5,945.47,702.96
2016,5,15,12,30,938.0,114.0,3.8,23.0,999.0,967.51,718.62
2016,5,15,12,45,940.0,111.5,3.95,23.0,989.5,987.06,732.72
2016,5,15,13,0,942.0,109.0,4.1,23.0,980.0,1003.66,744.96
2016,5,15,13,15,939.0,108.0,4.2,23.0,962.5,1013.94,752.81
2016,5,15,13,30,936.0,107.0,4.3,23.0,945.0,1021.03,758.71
2016,5,15,13,45,930.5,106.0,4.4,23.0,920.0,1022.49,760.99
2016,5,15,14,0,925.0,105.0,4.5,23.0,895.0,1020.71,761.28
2016,5,15,14,15,918.0,103.5,4.55,22.5,863.5,1013.75,759.63
2016,5,15,14,30,911.0,102.0,4.6,22.0,832.0,1003.66,756.0
2016,5,15,14,45,901.5,100.0,4.7,22.0,794.5,987.55,747.28
2016,5,15,15,0,892.0,98.0,4.8,22.0,757.0,968.54,736.62
2016,5,15,15,15,879.5,96.0,4.9,21.5,714.0,943.95,723.49
2016,5,15,15,30,867.0,94.0,5.0,21.0,671.0,916.86,708.47
2016,5,15,15,45,850.5,91.0,5.1,20.5,624.0,882.66,688.17
2016,5,15,16,0,834.0,88.0,5.2,20.0,577.0,853.97,671.56
2016,5,15,16,15,812.5,85.0,5.2,19.5,527.0,811.65,644.07
2016,5,15,16,30,791.0,82.0,5.2,19.0,477.0,768.07,615.2
2016,5,15,16,45,759.0,79.0,5.25,18.5,424.5,715.18,578.84
2016,5,15,17,0,727.0,76.0,5.3,18.0,372.0,662.25,541.48
2016,5,15,17,15,687.0,71.0,5.15,17.0,320.0,605.14,500.01
2016,5,15,17,30,647.0,66.0,5.0,16.0,268.0,546.02,454.9
2016,5,15,17,45,584.0,60.0,4.9,15.5,217.0,472.61,394.66
2016,5,15,18,0,521.0,54.0,4.8,15.0,166.0,403.24,335.54
2016,5,15,18,15,431.5,45.0,4.55,14.5,121.0,320.0,262.84
2016,5,15,18,30,342.0,36.0,4.3,14.0,76.0,244.34,194.09
2016,5,15,18,45,201.5,23.0,4.1,13.5,44.0,144.66,89.2
2016,5,15,19,0,61.0,10.0,3.9,13.0,12.0,34.81,0.0
2016,5,15,19,15,30.5,5.0,3.8,12.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,5,15,115.0,15.5,1.7,9.5,26.0,12.17,0.0
2016,5,16,5,30,230.0,31.0,1.9,10.0,52.0,24.15,14.51
2016,5,16,5,45,323.0,43.0,2.1,11.0,93.0,33.55,24.02
2016,5,16,6,0,416.0,55.0,2.3,12.0,134.0,41.78,31.75
2016,5,16,6,15,483.0,63.5,2.2,12.5,182.0,46.42,36.13
2016,5,16,6,30,550.0,72.0,2.1,13.0,230.0,50.82,40.11
2016,5,16,6,45,596.0,78.5,2.05,14.0,281.0,53.29,42.12
2016,5,16,7,0,642.0,85.0,2.0,15.0,332.0,55.6,43.89
2016,5,16,7,15,676.0,90.5,2.15,15.5,383.0,66.48,43.82
2016,5,16,7,30,710.0,96.0,2.3,16.0,434.0,108.91,60.96
2016,5,16,7,45,738.0,99.5,2.45,17.0,484.5,158.55,93.74
2016,5,16,8,0,766.0,103.0,2.6,18.0,535.0,205.45,129.8
2016,5,16,8,15,785.5,106.5,2.65,18.5,582.5,253.52,170.33
2016,5,16,8,30,805.0,110.0,2.7,19.0,630.0,303.56,213.62
2016,5,16,8,45,822.0,112.0,2.8,19.5,674.5,353.37,256.92
2016,5,16,9,0,839.0,114.0,2.9,20.0,719.0,404.49,300.65
2016,5,16,9,15,850.5,116.5,2.95,20.5,757.5,459.87,346.55
2016,5,16,9,30,862.0,119.0,3.0,21.0,796.0,509.98,387.34
2016,5,16,9,45,880.0,115.5,3.05,21.5,831.5,558.6,425.99
2016,5,16,10,0,898.0,112.0,3.1,22.0,867.0,607.56,463.86
2016,5,16,10,15,904.0,113.5,3.15,22.5,894.0,653.54,498.45
2016,5,16,10,30,910.0,115.0,3.2,23.0,921.0,698.47,531.38
2016,5,16,10,45,915.5,115.5,3.25,23.5,941.5,740.93,561.79
2016,5,16,11,0,921.0,116.0,3.3,24.0,962.0,781.93,589.05
2016,5,16,11,15,923.5,116.5,3.35,24.0,974.5,818.97,614.23
2016,5,16,11,30,926.0,117.0,3.4,24.0,987.0,854.01,637.95
2016,5,16,11,45,928.5,116.5,3.5,24.5,992.5,886.0,658.52
2016,5,16,12,0,931.0,116.0,3.6,25.0,998.0,915.68,677.46
2016,5,16,12,15,931.0,115.5,3.7,25.0,996.0,940.7,694.61
2016,5,16,12,30,931.0,115.0,3.8,25.0,994.0,963.02,710.04
2016,5,16,12,45,929.5,114.5,3.9,25.0,983.5,981.14,722.77
2016,5,16,13,0,928.0,114.0,4.0,25.0,973.0,996.3,733.67
2016,5,16,13,15,924.5,113.0,4.05,25.0,955.5,1006.0,740.78
2016,5,16,13,30,921.0,112.0,4.1,25.0,938.0,1012.54,745.97
2016,5,16,13,45,917.5,110.0,4.15,25.0,913.5,1014.88,748.53
2016,5,16,14,0,914.0,108.0,4.2,25.0,889.0,1014.02,749.13
2016,5,16,14,15,906.5,106.5,4.2,25.0,858.0,1006.63,745.24
2016,5,16,14,30,899.0,105.0,4.2,25.0,827.0,996.14,739.46
2016,5,16,14,45,887.5,104.0,4.25,25.0,789.0,979.36,729.87
2016,5,16,15,0,876.0,103.0,4.3,25.0,751.0,959.79,718.48
2016,5,16,15,15,863.5,100.5,4.25,24.5,709.0,934.93,704.39
2016,5,16,15,30,851.0,98.0,4.2,24.0,667.0,907.61,688.58
2016,5,16,15,45,833.0,96.0,4.2,24.0,620.0,881.36,672.36
2016,5,16,16,0,815.0,94.0,4.2,24.0,573.0,845.41,649.25
2016,5,16,16,15,793.5,90.5,4.15,23.5,523.5,803.01,622.35
2016,5,16,16,30,772.0,87.0,4.1,23.0,474.0,759.38,594.13
2016,5,16,16,45,744.0,82.5,4.05,22.5,422.5,708.42,559.93
2016,5,16,17,0,716.0,78.0,4.0,22.0,371.0,657.2,524.69
2016,5,16,17,15,676.0,72.5,3.95,21.0,319.5,600.0,484.76
2016,5,16,17,30,636.0,67.0,3.9,20.0,268.0,540.64,440.98
2016,5,16,17,45,577.0,60.5,3.9,19.5,217.5,469.53,384.41
2016,5,16,18,0,518.0,54.0,3.9,19.0,167.0,402.17,328.55
2016,5,16,18,15,429.5,45.0,3.9,18.0,122.5,319.51,258.69
2016,5,16,18,30,341.0,36.0,3.9,17.0,78.0,244.36,192.24
2016,5,16,18,45,202.0,23.5,3.95,16.0,45.5,146.68,93.21
2016,5,16,19,0,63.0,11.0,4.0,15.0,13.0,36.7,0.0
2016,5,16,19,15,31.5,5.5,4.0,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,145.0,15.0,2.7,12.0,29.0,11.66,0.0
2016,5,17,5,30,290.0,30.0,3.0,13.0,58.0,23.81,14.13
2016,5,17,5,45,395.5,39.5,3.3,14.0,101.5,30.29,20.86
2016,5,17,6,0,501.0,49.0,3.6,15.0,145.0,36.45,26.65
2016,5,17,6,15,565.5,56.0,3.55,15.5,195.0,40.11,30.09
2016,5,17,6,30,630.0,63.0,3.5,16.0,245.0,43.6,33.2
2016,5,17,6,45,678.0,67.5,3.5,16.5,298.5,44.94,34.29
2016,5,17,7,0,726.0,72.0,3.5,17.0,352.0,51.0,39.48
2016,5,17,7,15,757.0,76.5,3.6,18.0,405.0,64.38,39.65
2016,5,17,7,30,788.0,81.0,3.7,19.0,458.0,109.66,57.76
2016,5,17,7,45,813.0,84.0,3.85,20.0,509.5,156.67,87.97
2016,5,17,8,0,838.0,87.0,4.0,21.0,561.0,206.52,126.54
2016,5,17,8,15,855.5,90.0,4.0,21.5,609.5,264.24,174.93
2016,5,17,8,30,873.0,93.0,4.0,22.0,658.0,316.56,220.21
2016,5,17,8,45,887.0,95.0,4.05,22.5,703.0,368.4,265.27
2016,5,17,9,0,901.0,97.0,4.1,23.0,748.0,421.1,310.33
2016,5,17,9,15,911.0,99.5,4.1,23.5,787.0,473.17,353.86
2016,5,17,9,30,921.0,102.0,4.1,24.0,826.0,525.32,396.19
2016,5,17,9,45,928.0,103.5,4.1,24.5,859.5,574.93,435.44
2016,5,17,10,0,935.0,105.0,4.1,25.0,893.0,623.89,473.03
2016,5,17,10,15,940.5,106.5,4.0,25.0,920.0,671.1,508.98
2016,5,17,10,30,946.0,108.0,3.9,25.0,947.0,717.14,543.17
2016,5,17,10,45,949.5,109.0,3.85,25.5,967.0,760.0,573.27
2016,5,17,11,0,953.0,110.0,3.8,26.0,987.0,801.16,599.79
2016,5,17,11,15,955.0,110.5,3.7,26.0,999.0,838.87,624.57
2016,5,17,11,30,957.0,111.0,3.6,26.0,1011.0,874.46,647.69
2016,5,17,11,45,957.5,111.0,3.5,26.5,1015.5,906.08,666.62
2016,5,17,12,0,958.0,111.0,3.4,27.0,1020.0,935.21,683.69
2016,5,17,12,15,957.0,111.0,3.3,27.0,1016.5,960.4,699.38
2016,5,17,12,30,956.0,111.0,3.2,27.0,1013.0,982.79,713.2
2016,5,17,12,45,954.5,109.5,3.15,27.5,1002.5,1000.32,722.81
2016,5,17,13,0,953.0,108.0,3.1,28.0,992.0,1014.79,730.49
2016,5,17,13,15,949.5,107.0,3.05,28.0,973.5,1024.69,736.78
2016,5,17,13,30,946.0,106.0,3.0,28.0,955.0,1031.37,741.14
2016,5,17,13,45,939.5,105.5,3.0,28.0,929.5,1032.41,742.49
2016,5,17,14,0,933.0,105.0,3.0,28.0,904.0,1030.2,741.95
2016,5,17,14,15,925.5,103.5,3.0,28.0,872.0,1022.75,738.2
2016,5,17,14,30,918.0,102.0,3.0,28.0,840.0,1012.15,732.6
2016,5,17,14,45,908.5,100.0,3.0,28.0,802.0,996.01,723.55
2016,5,17,15,0,899.0,98.0,3.0,28.0,764.0,976.94,712.72
2016,5,17,15,15,886.5,95.5,2.95,28.0,721.0,951.7,697.51
2016,5,17,15,30,874.0,93.0,2.9,28.0,678.0,923.91,680.68
2016,5,17,15,45,859.0,90.0,2.85,28.0,631.5,890.93,660.35
2016,5,17,16,0,844.0,87.0,2.8,28.0,585.0,855.9,638.57
2016,5,17,16,15,823.5,83.5,2.75,27.5,534.5,821.03,617.94
2016,5,17,16,30,803.0,80.0,2.7,27.0,484.0,777.36,590.86
2016,5,17,16,45,775.0,76.0,2.65,27.0,432.0,726.04,556.75
2016,5,17,17,0,747.0,72.0,2.6,27.0,380.0,674.42,521.73
2016,5,17,17,15,709.0,67.5,2.4,26.0,327.5,614.96,481.3
2016,5,17,17,30,671.0,63.0,2.2,25.0,275.0,556.56,440.16
2016,5,17,17,45,612.5,57.0,2.05,24.0,224.0,488.61,388.57
2016,5,17,18,0,554.0,51.0,1.9,23.0,173.0,420.72,334.81
2016,5,17,18,15,469.0,43.0,1.95,22.0,127.5,339.63,268.73
2016,5,17,18,30,384.0,35.0,2.0,21.0,82.0,265.69,205.19
2016,5,17,18,45,244.0,23.0,2.05,20.0,48.0,166.78,107.86
2016,5,17,19,0,104.0,11.0,2.1,19.0,14.0,53.92,0.0
2016,5,17,19,15,52.0,5.5,2.05,18.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,131.5,16.0,1.5,13.5,28.5,12.54,0.0
2016,5,18,5,30,263.0,32.0,1.8,14.0,57.0,25.59,15.67
2016,5,18,5,45,360.5,42.5,2.15,15.0,99.5,32.88,23.07
2016,5,18,6,0,458.0,53.0,2.5,16.0,142.0,39.79,29.5
2016,5,18,6,15,522.5,61.0,2.55,16.5,191.0,44.12,33.51
2016,5,18,6,30,587.0,69.0,2.6,17.0,240.0,48.22,37.15
2016,5,18,6,45,630.0,75.5,2.65,17.5,291.5,50.82,39.33
2016,5,18,7,0,673.0,82.0,2.7,18.0,343.0,53.24,41.27
2016,5,18,7,15,705.5,87.0,2.65,18.5,394.5,67.5,41.68
2016,5,18,7,30,738.0,92.0,2.6,19.0,446.0,116.5,64.67
2016,5,18,7,45,761.5,96.5,2.6,20.0,496.0,161.92,94.18
2016,5,18,8,0,785.0,101.0,2.6,21.0,546.0,210.06,131.3
2016,5,18,8,15,803.5,104.5,2.6,21.5,593.5,258.83,172.15
2016,5,18,8,30,822.0,108.0,2.6,22.0,641.0,309.47,215.49
2016,5,18,8,45,836.0,110.5,2.6,23.0,684.5,359.5,257.93
2016,5,18,9,0,850.0,113.0,2.6,24.0,728.0,410.53,300.25
2016,5,18,9,15,860.5,115.0,2.6,24.5,766.0,465.54,344.9
2016,5,18,9,30,871.0,117.0,2.6,25.0,804.0,515.16,384.37
2016,5,18,9,45,883.0,116.5,2.65,25.5,837.5,563.45,421.91
2016,5,18,10,0,895.0,116.0,2.7,26.0,871.0,611.6,458.27
2016,5,18,10,15,900.5,117.0,2.8,26.0,897.0,656.66,492.59
2016,5,18,10,30,906.0,118.0,2.9,26.0,923.0,700.62,525.43
2016,5,18,10,45,907.0,121.0,3.0,26.5,941.5,741.89,554.62
2016,5,18,11,0,908.0,124.0,3.1,27.0,960.0,781.41,580.76
2016,5,18,11,15,910.0,124.5,3.2,27.0,972.0,817.6,605.28
2016,5,18,11,30,912.0,125.0,3.3,27.0,984.0,851.8,628.39
2016,5,18,11,45,909.5,127.5,3.4,27.5,988.0,881.94,647.46
2016,5,18,12,0,907.0,130.0,3.5,28.0,992.0,909.62,664.85
2016,5,18,12,15,906.0,129.5,3.55,28.0,989.0,933.31,680.62
2016,5,18,12,30,905.0,129.0,3.6,28.0,986.0,954.35,694.73
2016,5,18,12,45,902.5,129.0,3.7,28.5,975.0,971.71,705.42
2016,5,18,13,0,900.0,129.0,3.8,29.0,964.0,986.2,714.3
2016,5,18,13,15,896.0,128.0,3.9,28.5,946.5,995.29,722.66
2016,5,18,13,30,892.0,127.0,4.0,28.0,929.0,1001.32,729.2
2016,5,18,13,45,889.5,123.5,4.1,28.0,905.0,1003.17,731.7
2016,5,18,14,0,887.0,120.0,4.2,28.0,881.0,1001.87,732.29
2016,5,18,14,15,879.5,118.5,4.3,27.5,850.0,994.68,730.58
2016,5,18,14,30,872.0,117.0,4.4,27.0,819.0,984.5,727.0
2016,5,18,14,45,859.0,116.5,4.5,27.0,781.5,967.2,717.28
2016,5,18,15,0,846.0,116.0,4.6,27.0,744.0,955.57,711.55
2016,5,18,15,15,832.5,113.0,4.65,26.0,702.0,929.78,698.89
2016,5,18,15,30,819.0,110.0,4.7,25.0,660.0,901.58,684.46
2016,5,18,15,45,801.0,107.5,4.8,24.5,614.0,867.65,664.74
2016,5,18,16,0,783.0,105.0,4.9,24.0,568.0,831.89,643.37
2016,5,18,16,15,760.5,101.0,4.85,23.0,519.0,788.91,616.79
2016,5,18,16,30,738.0,97.0,4.8,22.0,470.0,744.8,588.82
2016,5,18,16,45,716.5,90.0,4.8,21.5,420.5,701.1,559.58
2016,5,18,17,0,695.0,83.0,4.8,21.0,371.0,652.89,526.17
2016,5,18,17,15,656.0,77.0,4.7,20.0,319.5,592.95,483.32
2016,5,18,17,30,617.0,71.0,4.6,19.0,268.0,534.34,439.24
2016,5,18,17,45,566.5,63.5,4.5,18.5,219.5,468.09,385.88
2016,5,18,18,0,516.0,56.0,4.4,18.0,171.0,404.89,332.93
2016,5,18,18,15,431.0,46.5,4.35,17.0,126.0,323.4,263.67
2016,5,18,18,30,346.0,37.0,4.3,16.0,81.0,249.08,197.85
2016,5,18,18,45,216.5,24.5,4.3,15.5,48.0,157.05,106.35
2016,5,18,19,0,87.0,12.0,4.3,15.0,15.0,47.92,0.0
2016,5,18,19,15,43.5,6.0,4.35,14.5,7.5,5.72,0.0
2016,5,18,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,116.0,18.0,4.6,9.5,29.5,14.13,0.0
2016,5,19,5,30,232.0,36.0,4.7,10.0,59.0,28.08,18.16
2016,5,19,5,45,339.0,47.0,4.8,10.5,102.0,36.97,27.14
2016,5,19,6,0,446.0,58.0,4.9,11.0,145.0,44.18,34.06
2016,5,19,6,15,511.5,66.0,5.0,11.5,194.0,48.3,37.96
2016,5,19,6,30,577.0,74.0,5.1,12.0,243.0,52.21,41.49
2016,5,19,6,45,580.5,82.5,5.2,12.5,280.5,56.09,44.86
2016,5,19,7,0,584.0,91.0,5.3,13.0,318.0,59.65,47.83
2016,5,19,7,15,579.5,107.5,5.05,13.5,359.5,81.52,55.29
2016,5,19,7,30,575.0,124.0,4.8,14.0,401.0,124.89,78.63
2016,5,19,7,45,523.0,158.5,4.6,14.5,431.0,177.27,119.43
2016,5,19,8,0,471.0,193.0,4.4,15.0,461.0,223.29,158.85
2016,5,19,8,15,557.0,180.5,4.3,15.5,523.5,260.48,187.25
2016,5,19,8,30,643.0,168.0,4.2,16.0,586.0,303.91,222.38
2016,5,19,8,45,564.5,212.5,4.15,17.0,598.0,350.13,263.63
2016,5,19,9,0,486.0,257.0,4.1,18.0,610.0,386.78,295.35
2016,5,19,9,15,695.0,185.0,4.05,18.5,718.0,444.1,340.15
2016,5,19,9,30,904.0,113.0,4.0,19.0,826.0,528.81,406.61
2016,5,19,9,45,902.0,120.5,4.0,19.5,857.5,577.84,445.76
2016,5,19,10,0,900.0,128.0,4.0,20.0,889.0,625.51,482.8
2016,5,19,10,15,905.5,129.5,4.05,20.0,915.5,671.27,518.63
2016,5,19,10,30,911.0,131.0,4.1,20.0,942.0,715.94,552.9
2016,5,19,10,45,915.5,131.5,4.2,20.5,962.0,757.78,583.55
2016,5,19,11,0,920.0,132.0,4.3,21.0,982.0,798.09,611.33
2016,5,19,11,15,735.5,250.5,4.35,21.0,935.5,798.69,608.96
2016,5,19,11,30,551.0,369.0,4.4,21.0,889.0,787.66,596.76
2016,5,19,11,45,562.5,360.0,4.5,21.5,893.0,812.59,614.49
2016,5,19,12,0,574.0,351.0,4.6,22.0,897.0,836.47,631.15
2016,5,19,12,15,511.0,378.5,4.6,22.0,864.0,826.91,622.99
2016,5,19,12,30,448.0,406.0,4.6,22.0,831.0,813.33,612.1
2016,5,19,12,45,542.0,358.5,4.7,22.0,867.0,870.92,656.11
2016,5,19,13,0,636.0,311.0,4.8,22.0,903.0,927.82,699.03
2016,5,19,13,15,581.0,332.0,4.95,22.0,865.0,909.54,686.12
2016,5,19,13,30,526.0,353.0,5.1,22.0,827.0,888.08,671.31
2016,5,19,13,45,510.5,343.5,5.25,22.0,793.5,871.77,661.53
2016,5,19,14,0,495.0,334.0,5.4,22.0,760.0,853.11,649.99
2016,5,19,14,15,701.0,224.5,5.5,21.5,803.5,947.95,725.32
2016,5,19,14,30,907.0,115.0,5.6,21.0,847.0,1017.19,776.42
2016,5,19,14,45,785.5,158.5,5.75,20.5,771.5,951.3,733.6
2016,5,19,15,0,664.0,202.0,5.9,20.0,696.0,882.74,688.55
2016,5,19,15,15,630.5,198.5,5.9,19.0,646.0,840.6,662.33
2016,5,19,15,30,597.0,195.0,5.9,18.0,596.0,797.09,634.19
2016,5,19,15,45,526.5,202.0,5.9,17.5,538.0,725.82,582.26
2016,5,19,16,0,456.0,209.0,5.9,17.0,480.0,661.56,534.51
2016,5,19,16,15,430.5,195.0,5.9,16.0,433.0,613.94,501.1
2016,5,19,16,30,405.0,181.0,5.9,15.0,386.0,566.21,466.71
2016,5,19,16,45,484.5,143.0,5.9,14.5,363.0,574.06,477.49
2016,5,19,17,0,564.0,105.0,5.9,14.0,340.0,580.5,486.46
2016,5,19,17,15,505.5,103.5,5.8,13.5,293.0,510.59,430.52
2016,5,19,17,30,447.0,102.0,5.7,13.0,246.0,450.96,381.53
2016,5,19,17,45,405.0,88.5,5.6,12.5,201.0,390.67,331.09
2016,5,19,18,0,363.0,75.0,5.5,12.0,156.0,333.09,281.26
2016,5,19,18,15,298.0,60.0,5.4,11.5,115.5,263.71,219.88
2016,5,19,18,30,233.0,45.0,5.3,11.0,75.0,199.9,161.77
2016,5,19,18,45,116.5,30.0,5.2,11.0,45.0,107.0,73.89
2016,5,19,19,0,0.0,15.0,5.1,11.0,15.0,14.3,0.0
2016,5,19,19,15,0.0,7.5,5.1,10.5,7.5,7.15,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,140.0,17.0,3.8,8.5,31.5,13.31,0.0
2016,5,20,5,30,280.0,34.0,4.0,9.0,63.0,27.31,17.69
2016,5,20,5,45,388.5,43.5,4.2,9.5,107.0,33.62,24.33
2016,5,20,6,0,497.0,53.0,4.4,10.0,151.0,39.65,30.14
2016,5,20,6,15,561.0,60.0,4.45,10.5,201.0,43.16,33.5
2016,5,20,6,30,625.0,67.0,4.5,11.0,251.0,46.51,36.53
2016,5,20,6,45,675.0,71.0,4.55,11.5,304.5,47.32,37.15
2016,5,20,7,0,725.0,75.0,4.6,12.0,358.0,53.19,42.24
2016,5,20,7,15,571.0,120.5,4.5,12.5,363.0,92.77,64.48
2016,5,20,7,30,417.0,166.0,4.4,13.0,368.0,146.39,102.46
2016,5,20,7,45,425.0,185.5,4.35,13.5,409.5,185.77,131.05
2016,5,20,8,0,433.0,205.0,4.3,14.0,451.0,226.4,163.57
2016,5,20,8,15,472.0,209.5,4.3,14.0,499.0,263.93,194.25
2016,5,20,8,30,511.0,214.0,4.3,14.0,547.0,305.47,229.23
2016,5,20,8,45,443.0,258.5,4.3,14.5,561.5,346.54,265.96
2016,5,20,9,0,375.0,303.0,4.3,15.0,576.0,387.36,300.75
2016,5,20,9,15,380.5,319.5,4.45,15.0,608.5,425.06,331.97
2016,5,20,9,30,386.0,336.0,4.6,15.0,641.0,463.26,363.17
2016,5,20,9,45,400.0,343.5,4.75,15.5,671.0,499.15,391.56
2016,5,20,10,0,414.0,351.0,4.9,16.0,701.0,531.27,416.77
2016,5,20,10,15,229.0,369.0,5.05,16.0,563.5,459.82,361.33
2016,5,20,10,30,44.0,387.0,5.2,16.0,426.0,375.61,293.8
2016,5,20,10,45,275.5,382.0,5.35,16.0,635.5,532.01,418.79
2016,5,20,11,0,507.0,377.0,5.5,16.0,845.0,712.01,557.8
2016,5,20,11,15,412.0,415.0,5.6,16.0,799.0,697.54,544.88
2016,5,20,11,30,317.0,453.0,5.7,16.0,753.0,674.76,526.18
2016,5,20,11,45,301.0,460.5,5.85,16.0,746.5,684.6,533.77
2016,5,20,12,0,285.0,468.0,6.0,16.0,740.0,692.98,540.1
2016,5,20,12,15,289.0,465.5,6.05,16.0,740.5,708.33,551.95
2016,5,20,12,30,293.0,463.0,6.1,16.0,741.0,722.87,563.21
2016,5,20,12,45,298.5,451.5,6.15,16.0,732.0,729.1,568.59
2016,5,20,13,0,304.0,440.0,6.2,16.0,723.0,734.05,573.12
2016,5,20,13,15,345.5,417.0,6.2,16.0,733.0,760.63,594.73
2016,5,20,13,30,387.0,394.0,6.2,16.0,743.0,786.14,615.49
2016,5,20,13,45,282.0,410.5,6.2,16.0,661.5,708.22,555.2
2016,5,20,14,0,177.0,427.0,6.2,16.0,580.0,616.87,484.34
2016,5,20,14,15,252.5,396.0,6.15,15.5,605.5,674.78,532.43
2016,5,20,14,30,328.0,365.0,6.1,15.0,631.0,718.72,569.65
2016,5,20,14,45,296.0,354.5,6.1,15.0,586.0,678.24,539.24
2016,5,20,15,0,264.0,344.0,6.1,15.0,541.0,637.08,508.39
2016,5,20,15,15,260.5,325.5,6.0,14.5,510.5,613.52,492.45
2016,5,20,15,30,257.0,307.0,5.9,14.0,480.0,588.82,475.46
2016,5,20,15,45,327.0,266.5,5.85,14.0,471.5,604.32,491.3
2016,5,20,16,0,397.0,226.0,5.8,14.0,463.0,628.87,513.7
2016,5,20,16,15,407.5,202.0,5.7,13.5,427.0,602.55,495.82
2016,5,20,16,30,418.0,178.0,5.6,13.0,391.0,573.92,476.01
2016,5,20,16,45,242.0,172.5,5.5,13.0,293.0,401.98,335.44
2016,5,20,17,0,66.0,167.0,5.4,13.0,195.0,231.19,191.28
2016,5,20,17,15,330.5,124.5,5.2,12.5,235.0,409.62,346.44
2016,5,20,17,30,595.0,82.0,5.0,12.0,275.0,534.21,452.15
2016,5,20,17,45,535.0,74.0,4.85,12.0,224.5,461.83,390.64
2016,5,20,18,0,475.0,66.0,4.7,12.0,174.0,393.11,331.12
2016,5,20,18,15,386.5,55.5,4.5,11.5,129.0,309.72,258.13
2016,5,20,18,30,298.0,45.0,4.3,11.0,84.0,233.54,189.51
2016,5,20,18,45,172.5,30.5,4.1,10.5,50.5,145.11,103.78
2016,5,20,19,0,47.0,16.0,3.9,10.0,17.0,35.11,0.0
2016,5,20,19,15,23.5,8.0,3.85,9.5,8.5,16.51,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,10.5,17.0,2.4,9.0,18.0,15.73,0.77
2016,5,21,5,30,21.0,34.0,2.5,9.0,36.0,30.29,20.36
2016,5,21,5,45,45.0,54.0,2.65,9.5,62.0,46.77,36.05
2016,5,21,6,0,69.0,74.0,2.8,10.0,88.0,60.56,48.94
2016,5,21,6,15,83.5,96.0,2.85,10.0,117.5,76.94,64.02
2016,5,21,6,30,98.0,118.0,2.9,10.0,147.0,92.85,78.4
2016,5,21,6,45,112.0,138.5,2.95,10.5,177.5,107.33,91.09
2016,5,21,7,0,126.0,159.0,3.0,11.0,208.0,121.37,103.11
2016,5,21,7,15,102.0,180.0,3.1,11.5,223.5,139.37,111.22
2016,5,21,7,30,78.0,201.0,3.2,12.0,239.0,168.59,133.7
2016,5,21,7,45,174.5,221.0,3.3,12.5,317.5,195.24,150.07
2016,5,21,8,0,271.0,241.0,3.4,13.0,396.0,231.52,174.91
2016,5,21,8,15,341.5,247.5,3.45,13.0,459.5,270.22,204.41
2016,5,21,8,30,412.0,254.0,3.5,13.0,523.0,309.1,235.3
2016,5,21,8,45,206.0,189.0,3.55,13.5,323.5,221.92,172.48
2016,5,21,9,0,0.0,124.0,3.6,14.0,124.0,114.85,89.47
2016,5,21,9,15,7.0,189.0,3.65,13.5,194.5,175.89,139.19
2016,5,21,9,30,14.0,254.0,3.7,13.0,265.0,237.0,188.17
2016,5,21,9,45,14.0,260.0,3.8,13.0,271.5,243.91,193.33
2016,5,21,10,0,14.0,266.0,3.9,13.0,278.0,250.79,198.59
2016,5,21,10,15,38.0,338.0,3.9,13.0,372.0,325.38,257.39
2016,5,21,10,30,62.0,410.0,3.9,13.0,466.0,407.17,320.62
2016,5,21,10,45,56.0,411.5,3.95,13.0,463.0,410.31,322.53
2016,5,21,11,0,50.0,413.0,4.0,13.0,460.0,412.81,324.23
2016,5,21,11,15,56.0,427.0,3.95,13.0,480.0,435.23,341.33
2016,5,21,11,30,62.0,441.0,3.9,13.0,500.0,458.3,358.8
2016,5,21,11,45,158.0,458.0,3.85,13.0,609.0,561.78,439.31
2016,5,21,12,0,254.0,475.0,3.8,13.0,718.0,672.81,523.21
2016,5,21,12,15,187.5,476.5,3.75,13.0,655.5,624.79,485.58
2016,5,21,12,30,121.0,478.0,3.7,13.0,593.0,575.29,447.24
2016,5,21,12,45,241.0,451.0,3.7,13.0,676.5,675.15,525.31
2016,5,21,13,0,361.0,424.0,3.7,13.0,760.0,772.41,599.26
2016,5,21,13,15,342.5,424.0,3.7,13.0,738.0,765.03,593.28
2016,5,21,13,30,324.0,424.0,3.7,13.0,716.0,755.97,586.82
2016,5,21,13,45,321.0,412.0,3.7,13.0,695.0,748.07,581.92
2016,5,21,14,0,318.0,400.0,3.7,13.0,674.0,738.59,575.92
2016,5,21,14,15,420.5,346.0,3.65,13.0,694.5,797.31,622.6
2016,5,21,14,30,523.0,292.0,3.6,13.0,715.0,843.41,659.57
2016,5,21,14,45,518.5,275.5,3.6,13.0,679.0,821.22,644.69
2016,5,21,15,0,514.0,259.0,3.6,13.0,643.0,796.84,628.71
2016,5,21,15,15,482.5,253.5,3.55,13.0,598.0,756.96,600.23
2016,5,21,15,30,451.0,248.0,3.5,13.0,553.0,716.21,570.95
2016,5,21,15,45,364.0,251.0,3.45,13.0,486.0,620.2,498.69
2016,5,21,16,0,277.0,254.0,3.4,13.0,419.0,541.64,438.03
2016,5,21,16,15,319.0,222.5,3.4,13.0,397.5,536.79,437.52
2016,5,21,16,30,361.0,191.0,3.4,13.0,376.0,528.02,433.48
2016,5,21,16,45,338.0,178.0,3.4,13.0,337.0,485.71,401.04
2016,5,21,17,0,315.0,165.0,3.4,13.0,298.0,444.03,368.65
2016,5,21,17,15,429.5,127.5,3.25,12.5,282.5,485.85,405.64
2016,5,21,17,30,544.0,90.0,3.1,12.0,267.0,508.96,426.39
2016,5,21,17,45,496.5,79.0,3.0,12.0,219.0,443.17,371.77
2016,5,21,18,0,449.0,68.0,2.9,12.0,171.0,380.17,318.1
2016,5,21,18,15,367.0,56.5,2.65,11.5,127.0,298.26,247.34
2016,5,21,18,30,285.0,45.0,2.4,11.0,83.0,226.98,183.61
2016,5,21,18,45,176.5,30.0,2.2,10.5,50.5,145.94,105.69
2016,5,21,19,0,68.0,15.0,2.0,10.0,18.0,58.79,0.0
2016,5,21,19,15,34.0,7.5,1.95,9.5,9.0,20.05,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,122.0,19.0,1.85,8.5,31.5,14.87,1.27
2016,5,22,5,30,244.0,38.0,2.1,9.0,63.0,29.6,19.85
2016,5,22,5,45,337.0,50.0,2.4,9.5,106.0,38.18,28.45
2016,5,22,6,0,430.0,62.0,2.7,10.0,149.0,47.49,37.24
2016,5,22,6,15,283.5,90.5,2.7,10.5,154.5,70.04,57.72
2016,5,22,6,30,137.0,119.0,2.7,11.0,160.0,93.65,78.82
2016,5,22,6,45,156.5,138.5,2.7,11.5,193.5,107.51,90.89
2016,5,22,7,0,176.0,158.0,2.7,12.0,227.0,120.97,102.33
2016,5,22,7,15,443.5,132.0,2.6,12.5,339.0,100.65,72.07
2016,5,22,7,30,711.0,106.0,2.5,13.0,451.0,124.67,72.67
2016,5,22,7,45,523.0,167.5,2.45,13.5,436.0,186.68,127.09
2016,5,22,8,0,335.0,229.0,2.4,14.0,421.0,235.06,174.06
2016,5,22,8,15,400.5,230.0,2.4,14.0,479.0,264.46,196.4
2016,5,22,8,30,466.0,231.0,2.4,14.0,537.0,307.34,230.8
2016,5,22,8,45,346.0,284.5,2.4,14.5,520.0,342.04,262.7
2016,5,22,9,0,226.0,338.0,2.4,15.0,503.0,365.34,283.42
2016,5,22,9,15,197.0,360.5,2.45,15.0,510.0,385.51,299.93
2016,5,22,9,30,168.0,383.0,2.5,15.0,517.0,403.05,313.86
2016,5,22,9,45,136.5,396.0,2.55,15.5,508.0,409.28,318.16
2016,5,22,10,0,105.0,409.0,2.6,16.0,499.0,418.21,324.08
2016,5,22,10,15,261.0,391.0,2.7,16.0,622.5,498.29,386.63
2016,5,22,10,30,417.0,373.0,2.8,16.0,746.0,598.65,463.32
2016,5,22,10,45,347.5,412.0,2.9,16.5,727.5,608.61,468.39
2016,5,22,11,0,278.0,451.0,3.0,17.0,709.0,609.92,467.33
2016,5,22,11,15,336.0,432.5,3.1,17.0,748.0,654.82,501.75
2016,5,22,11,30,394.0,414.0,3.2,17.0,787.0,702.4,537.69
2016,5,22,11,45,467.0,397.0,3.35,17.0,841.5,767.12,585.99
2016,5,22,12,0,540.0,380.0,3.5,17.0,896.0,834.92,635.88
2016,5,22,12,15,471.0,396.5,3.6,17.0,845.5,809.01,616.44
2016,5,22,12,30,402.0,413.0,3.7,17.0,795.0,774.74,591.56
2016,5,22,12,45,388.0,415.0,3.8,17.0,780.5,777.26,593.99
2016,5,22,13,0,374.0,417.0,3.9,17.0,766.0,777.99,594.92
2016,5,22,13,15,317.5,429.0,4.0,16.5,722.0,746.21,572.54
2016,5,22,13,30,261.0,441.0,4.1,16.0,678.0,712.3,548.47
2016,5,22,13,45,292.0,420.0,4.2,16.0,678.0,728.17,562.26
2016,5,22,14,0,323.0,399.0,4.3,16.0,678.0,742.6,574.94
2016,5,22,14,15,348.5,375.0,4.35,16.0,666.5,746.73,580.03
2016,5,22,14,30,374.0,351.0,4.4,16.0,655.0,748.85,583.83
2016,5,22,14,45,286.5,353.0,4.45,16.0,579.5,667.66,523.14
2016,5,22,15,0,199.0,355.0,4.5,16.0,504.0,573.18,451.78
2016,5,22,15,15,349.0,292.0,4.5,15.5,536.0,659.73,524.3
2016,5,22,15,30,499.0,229.0,4.5,15.0,568.0,740.1,590.59
2016,5,22,15,45,503.5,210.0,4.5,15.0,531.5,715.32,573.57
2016,5,22,16,0,508.0,191.0,4.5,15.0,495.0,688.32,555.35
2016,5,22,16,15,467.5,184.0,4.4,14.5,446.0,634.32,515.73
2016,5,22,16,30,427.0,177.0,4.3,14.0,397.0,581.02,476.05
2016,5,22,16,45,314.0,173.5,4.25,14.0,326.0,461.18,381.1
2016,5,22,17,0,201.0,170.0,4.2,14.0,255.0,350.33,290.76
2016,5,22,17,15,182.0,151.5,4.05,13.5,220.5,310.32,258.98
2016,5,22,17,30,163.0,133.0,3.9,13.0,186.0,271.25,227.06
2016,5,22,17,45,148.0,111.0,3.75,12.5,153.0,231.02,193.5
2016,5,22,18,0,133.0,89.0,3.6,12.0,120.0,191.27,159.42
2016,5,22,18,15,107.0,68.5,3.35,11.5,89.5,147.9,121.28
2016,5,22,18,30,81.0,48.0,3.1,11.0,59.0,105.75,83.62
2016,5,22,18,45,40.5,30.5,2.85,10.5,36.0,62.54,43.05
2016,5,22,19,0,0.0,13.0,2.6,10.0,13.0,12.06,0.0
2016,5,22,19,15,0.0,6.5,2.55,9.5,6.5,6.2,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,125.0,18.0,2.2,8.5,31.5,14.05,1.54
2016,5,23,5,30,250.0,36.0,2.5,9.0,63.0,27.94,18.49
2016,5,23,5,45,341.0,47.5,2.8,10.0,105.0,36.98,27.34
2016,5,23,6,0,432.0,59.0,3.1,11.0,147.0,44.62,34.52
2016,5,23,6,15,494.5,67.5,3.1,11.5,195.0,49.14,38.76
2016,5,23,6,30,557.0,76.0,3.1,12.0,243.0,53.42,42.6
2016,5,23,6,45,601.5,82.5,3.15,12.5,293.5,55.77,44.57
2016,5,23,7,0,646.0,89.0,3.2,13.0,344.0,57.96,46.32
2016,5,23,7,15,543.5,125.5,3.2,13.5,360.5,99.8,68.88
2016,5,23,7,30,441.0,162.0,3.2,14.0,377.0,147.7,101.6
2016,5,23,7,45,597.0,137.0,3.2,14.5,460.5,172.82,112.11
2016,5,23,8,0,753.0,112.0,3.2,15.0,544.0,219.56,143.94
2016,5,23,8,15,771.5,116.0,3.2,15.5,591.0,266.95,184.74
2016,5,23,8,30,790.0,120.0,3.2,16.0,638.0,316.24,227.93
2016,5,23,8,45,799.5,126.0,3.25,16.5,680.0,365.88,271.52
2016,5,23,9,0,809.0,132.0,3.3,17.0,722.0,416.14,314.82
2016,5,23,9,15,820.5,134.5,3.3,17.0,760.0,464.8,356.46
2016,5,23,9,30,832.0,137.0,3.3,17.0,798.0,513.86,397.45
2016,5,23,9,45,849.5,134.0,3.35,17.5,833.0,561.66,435.89
2016,5,23,10,0,867.0,131.0,3.4,18.0,868.0,612.78,475.71
2016,5,23,10,15,873.0,132.5,3.5,18.0,894.0,657.26,510.73
2016,5,23,10,30,879.0,134.0,3.6,18.0,920.0,700.74,544.37
2016,5,23,10,45,883.5,135.0,3.7,18.5,939.5,741.59,574.42
2016,5,23,11,0,888.0,136.0,3.8,19.0,959.0,781.0,601.83
2016,5,23,11,15,890.0,136.5,3.95,19.0,971.0,816.43,627.0
2016,5,23,11,30,892.0,137.0,4.1,19.0,983.0,849.94,650.78
2016,5,23,11,45,892.5,137.5,4.25,19.0,987.5,880.16,672.24
2016,5,23,12,0,893.0,138.0,4.4,19.0,992.0,908.14,692.28
2016,5,23,12,15,892.5,138.0,4.5,19.0,989.5,932.41,709.73
2016,5,23,12,30,892.0,138.0,4.6,19.0,987.0,954.14,725.52
2016,5,23,12,45,865.0,154.5,4.7,19.0,970.5,964.07,733.28
2016,5,23,13,0,838.0,171.0,4.8,19.0,954.0,979.33,744.92
2016,5,23,13,15,833.5,170.0,4.85,18.5,937.0,988.25,753.34
