Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,30,829.0,169.0,4.9,18.0,920.0,994.22,759.91
2016,5,23,13,45,822.0,167.5,5.0,18.0,895.5,994.27,761.44
2016,5,23,14,0,815.0,166.0,5.1,18.0,871.0,991.33,761.06
2016,5,23,14,15,806.5,163.5,5.1,18.0,840.0,982.94,756.23
2016,5,23,14,30,798.0,161.0,5.1,18.0,809.0,971.67,749.53
2016,5,23,14,45,792.5,154.5,5.1,18.0,774.0,956.25,740.02
2016,5,23,15,0,787.0,148.0,5.1,18.0,739.0,938.01,728.63
2016,5,23,15,15,772.5,144.0,5.0,17.5,697.0,911.27,711.94
2016,5,23,15,30,758.0,140.0,4.9,17.0,655.0,887.44,697.35
2016,5,23,15,45,747.0,132.5,4.8,17.0,611.0,855.61,675.58
2016,5,23,16,0,736.0,125.0,4.7,17.0,567.0,821.73,652.29
2016,5,23,16,15,712.0,120.5,4.6,16.5,518.5,778.37,623.05
2016,5,23,16,30,688.0,116.0,4.5,16.0,470.0,734.09,592.75
2016,5,23,16,45,663.5,108.0,4.4,16.0,420.5,684.6,556.87
2016,5,23,17,0,639.0,100.0,4.3,16.0,371.0,634.79,520.15
2016,5,23,17,15,598.0,93.0,4.15,15.5,320.5,574.05,474.47
2016,5,23,17,30,557.0,86.0,4.0,15.0,270.0,514.78,428.04
2016,5,23,17,45,507.5,76.5,3.85,15.0,222.0,448.87,373.96
2016,5,23,18,0,458.0,67.0,3.7,15.0,174.0,385.89,320.55
2016,5,23,18,15,377.5,56.0,3.55,14.5,130.0,306.98,252.85
2016,5,23,18,30,297.0,45.0,3.4,14.0,86.0,233.55,188.0
2016,5,23,18,45,148.5,32.5,3.25,13.5,53.0,136.39,99.77
2016,5,23,19,0,0.0,20.0,3.1,13.0,20.0,21.32,0.0
2016,5,23,19,15,0.0,10.0,3.1,12.5,10.0,9.53,0.0
2016,5,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,19.5,3.25,10.5,31.5,15.23,2.67
2016,5,24,5,30,223.0,39.0,3.4,11.0,63.0,30.31,20.39
2016,5,24,5,45,318.0,51.0,3.6,11.5,105.5,38.86,28.84
2016,5,24,6,0,413.0,63.0,3.8,12.0,148.0,48.16,37.55
2016,5,24,6,15,241.5,90.5,3.85,12.0,143.5,69.94,57.3
2016,5,24,6,30,70.0,118.0,3.9,12.0,139.0,97.2,81.71
2016,5,24,6,45,81.5,139.0,3.95,12.5,168.0,113.09,95.51
2016,5,24,7,0,93.0,160.0,4.0,13.0,197.0,128.66,108.76
2016,5,24,7,15,76.5,179.0,4.0,13.5,212.5,146.32,116.44
2016,5,24,7,30,60.0,198.0,4.0,14.0,228.0,165.94,131.19
2016,5,24,7,45,44.0,208.0,4.0,14.5,231.0,177.88,140.6
2016,5,24,8,0,28.0,218.0,4.0,15.0,234.0,187.89,148.74
2016,5,24,8,15,73.5,258.5,4.0,15.0,306.0,232.8,182.98
2016,5,24,8,30,119.0,299.0,4.0,15.0,378.0,275.17,215.38
2016,5,24,8,45,143.0,322.0,4.05,15.5,423.0,310.5,242.62
2016,5,24,9,0,167.0,345.0,4.1,16.0,468.0,348.5,271.94
2016,5,24,9,15,174.0,364.5,4.1,16.0,498.5,379.12,296.02
2016,5,24,9,30,181.0,384.0,4.1,16.0,529.0,410.57,320.55
2016,5,24,9,45,182.5,399.5,4.2,16.5,550.5,436.76,340.34
2016,5,24,10,0,184.0,415.0,4.3,17.0,572.0,463.13,360.02
2016,5,24,10,15,185.0,428.0,4.35,17.0,589.5,487.3,378.44
2016,5,24,10,30,186.0,441.0,4.4,17.0,607.0,511.54,396.75
2016,5,24,10,45,533.5,293.5,4.5,17.5,785.0,635.61,496.28
2016,5,24,11,0,881.0,146.0,4.6,18.0,963.0,784.99,611.24
2016,5,24,11,15,884.0,147.0,4.6,18.0,976.0,821.45,636.2
2016,5,24,11,30,887.0,148.0,4.6,18.0,989.0,856.1,660.4
2016,5,24,11,45,888.0,148.0,4.7,18.0,994.0,886.26,682.0
2016,5,24,12,0,889.0,148.0,4.8,18.0,999.0,914.21,702.11
2016,5,24,12,15,889.0,148.0,4.8,18.0,996.5,938.96,719.3
2016,5,24,12,30,889.0,148.0,4.8,18.0,994.0,961.22,734.79
2016,5,24,12,45,882.5,150.5,4.85,18.0,983.0,977.15,746.34
2016,5,24,13,0,876.0,153.0,4.9,18.0,972.0,990.21,756.06
2016,5,24,13,15,872.0,151.5,4.95,18.0,954.5,998.9,762.89
2016,5,24,13,30,868.0,150.0,5.0,18.0,937.0,1004.61,767.8
2016,5,24,13,45,861.0,149.0,5.05,18.0,912.5,1013.68,775.21
2016,5,24,14,0,854.0,148.0,5.1,18.0,888.0,1011.2,774.72
2016,5,24,14,15,846.0,146.0,5.1,17.5,857.0,1003.63,772.01
2016,5,24,14,30,838.0,144.0,5.1,17.0,826.0,993.11,767.36
2016,5,24,14,45,829.0,140.0,5.1,17.0,789.5,976.54,757.08
2016,5,24,15,0,820.0,136.0,5.1,17.0,753.0,957.17,744.93
2016,5,24,15,15,806.0,133.0,5.05,16.5,711.0,931.52,729.4
2016,5,24,15,30,792.0,130.0,5.0,16.0,669.0,903.51,712.16
2016,5,24,15,45,775.5,125.5,4.95,16.0,623.5,869.37,689.02
2016,5,24,16,0,759.0,121.0,4.9,16.0,578.0,838.03,667.86
2016,5,24,16,15,735.5,116.5,4.85,15.5,529.0,794.51,638.72
2016,5,24,16,30,712.0,112.0,4.8,15.0,480.0,750.01,608.43
2016,5,24,16,45,683.0,106.0,4.75,15.0,429.5,698.56,571.13
2016,5,24,17,0,654.0,100.0,4.7,15.0,379.0,647.03,533.12
2016,5,24,17,15,613.0,93.5,4.6,14.5,327.5,586.34,487.52
2016,5,24,17,30,572.0,87.0,4.5,14.0,276.0,527.05,440.79
2016,5,24,17,45,518.0,78.0,4.4,13.5,227.5,458.12,384.61
2016,5,24,18,0,464.0,69.0,4.3,13.0,179.0,392.4,329.12
2016,5,24,18,15,382.5,58.5,4.1,12.5,134.5,310.87,258.52
2016,5,24,18,30,301.0,48.0,3.9,12.0,90.0,240.17,195.24
2016,5,24,18,45,187.5,33.0,3.75,11.5,55.5,155.57,116.44
2016,5,24,19,0,74.0,18.0,3.6,11.0,21.0,60.81,0.0
2016,5,24,19,15,37.0,9.0,3.5,11.0,10.5,22.78,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,127.0,19.0,3.2,10.5,33.0,14.82,2.93
2016,5,25,5,30,254.0,38.0,3.3,11.0,66.0,29.5,19.75
2016,5,25,5,45,343.5,49.0,3.45,11.5,108.0,37.28,27.46
2016,5,25,6,0,433.0,60.0,3.6,12.0,150.0,45.34,35.04
2016,5,25,6,15,258.0,89.5,3.6,12.5,147.0,69.27,56.6
2016,5,25,6,30,83.0,119.0,3.6,13.0,144.0,97.94,82.05
2016,5,25,6,45,94.0,140.0,3.65,13.5,173.0,108.36,90.97
2016,5,25,7,0,105.0,161.0,3.7,14.0,202.0,122.64,103.07
2016,5,25,7,15,145.5,183.5,3.7,14.0,249.5,144.2,112.96
2016,5,25,7,30,186.0,206.0,3.7,14.0,297.0,174.2,133.04
2016,5,25,7,45,219.0,226.0,3.75,14.5,344.0,205.99,155.76
2016,5,25,8,0,252.0,246.0,3.8,15.0,391.0,233.45,176.1
2016,5,25,8,15,277.0,264.0,3.85,15.0,436.0,269.12,204.63
2016,5,25,8,30,302.0,282.0,3.9,15.0,481.0,307.55,235.81
2016,5,25,8,45,556.0,206.5,3.95,15.5,602.0,347.18,263.41
2016,5,25,9,0,810.0,131.0,4.0,16.0,723.0,417.4,318.05
2016,5,25,9,15,821.0,133.5,4.05,16.0,761.0,465.81,359.86
2016,5,25,9,30,832.0,136.0,4.1,16.0,799.0,514.58,401.11
2016,5,25,9,45,858.0,127.5,4.15,16.5,835.5,565.79,442.52
2016,5,25,10,0,884.0,119.0,4.2,17.0,872.0,614.07,480.83
2016,5,25,10,15,890.0,120.5,4.25,17.0,898.5,659.12,516.63
2016,5,25,10,30,896.0,122.0,4.3,17.0,925.0,703.15,550.96
2016,5,25,10,45,899.5,123.5,4.35,17.5,944.0,744.24,581.39
2016,5,25,11,0,903.0,125.0,4.4,18.0,963.0,783.77,608.58
2016,5,25,11,15,906.0,125.5,4.45,18.0,975.5,820.34,634.48
2016,5,25,11,30,909.0,126.0,4.5,18.0,988.0,855.03,658.96
2016,5,25,11,45,911.5,125.0,4.6,18.0,993.5,885.92,681.06
2016,5,25,12,0,914.0,124.0,4.7,18.0,999.0,914.59,701.64
2016,5,25,12,15,913.5,124.0,4.75,18.0,996.5,939.16,719.03
2016,5,25,12,30,913.0,124.0,4.8,18.0,994.0,961.14,734.7
2016,5,25,12,45,909.5,124.5,4.9,18.5,983.5,978.08,745.89
2016,5,25,13,0,906.0,125.0,5.0,19.0,973.0,992.12,755.17
2016,5,25,13,15,902.5,124.0,5.05,19.0,956.0,1001.7,762.58
2016,5,25,13,30,899.0,123.0,5.1,19.0,939.0,1008.24,768.05
2016,5,25,13,45,893.0,122.0,5.2,19.0,914.5,1009.26,770.24
2016,5,25,14,0,887.0,121.0,5.3,19.0,890.0,1007.21,770.46
2016,5,25,14,15,880.0,119.5,5.3,18.5,859.5,1000.61,768.4
2016,5,25,14,30,873.0,118.0,5.3,18.0,829.0,991.03,764.39
2016,5,25,14,45,865.5,114.5,5.35,18.0,793.0,975.88,755.45
2016,5,25,15,0,858.0,111.0,5.4,18.0,757.0,957.88,744.57
2016,5,25,15,15,846.0,108.5,5.4,18.0,716.0,934.01,729.22
2016,5,25,15,30,834.0,106.0,5.4,18.0,675.0,915.82,718.01
2016,5,25,15,45,820.5,101.5,5.4,18.0,629.5,883.44,696.51
2016,5,25,16,0,807.0,97.0,5.4,18.0,584.0,848.97,673.43
2016,5,25,16,15,786.5,93.5,5.35,17.5,535.5,807.79,646.16
2016,5,25,16,30,766.0,90.0,5.3,17.0,487.0,765.34,617.56
2016,5,25,16,45,739.0,85.5,5.25,16.5,436.5,715.45,582.75
2016,5,25,17,0,712.0,81.0,5.2,16.0,386.0,665.24,546.94
2016,5,25,17,15,674.5,76.0,5.1,15.5,335.0,610.55,506.49
2016,5,25,17,30,637.0,71.0,5.0,15.0,284.0,553.46,462.61
2016,5,25,17,45,581.0,65.0,4.9,14.5,234.0,484.48,406.4
2016,5,25,18,0,525.0,59.0,4.8,14.0,184.0,418.88,350.98
2016,5,25,18,15,445.5,50.5,4.6,13.5,139.0,340.61,283.02
2016,5,25,18,30,366.0,42.0,4.4,13.0,94.0,268.72,218.55
2016,5,25,18,45,183.0,32.5,4.2,12.5,58.5,152.49,114.56
2016,5,25,19,0,0.0,23.0,4.0,12.0,23.0,25.66,0.0
2016,5,25,19,15,0.0,11.5,3.95,11.5,11.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,9.0,4.0,2.75,10.0,4.5,0.0,0.0
2016,5,26,5,0,18.0,8.0,2.8,10.0,9.0,7.63,0.0
2016,5,26,5,15,121.0,24.0,2.9,10.5,37.0,18.86,5.79
2016,5,26,5,30,224.0,40.0,3.0,11.0,65.0,31.05,21.14
2016,5,26,5,45,316.5,52.0,3.15,11.5,107.0,39.58,29.52
2016,5,26,6,0,409.0,64.0,3.3,12.0,149.0,47.76,37.22
2016,5,26,6,15,472.0,73.0,3.25,12.5,197.0,53.65,42.65
2016,5,26,6,30,535.0,82.0,3.2,13.0,245.0,58.15,46.65
2016,5,26,6,45,582.5,88.5,3.15,13.5,295.5,60.28,48.4
2016,5,26,7,0,630.0,95.0,3.1,14.0,346.0,62.27,49.93
2016,5,26,7,15,663.5,101.0,3.05,14.5,397.0,86.22,53.37
2016,5,26,7,30,697.0,107.0,3.0,15.0,448.0,128.42,74.9
2016,5,26,7,45,722.5,111.5,2.95,15.5,498.0,172.25,105.64
2016,5,26,8,0,748.0,116.0,2.9,16.0,548.0,218.99,143.25
2016,5,26,8,15,768.0,119.5,2.85,16.5,595.0,271.77,188.13
2016,5,26,8,30,788.0,123.0,2.8,17.0,642.0,320.81,230.72
2016,5,26,8,45,804.0,126.0,2.8,17.5,685.5,369.96,273.38
2016,5,26,9,0,820.0,129.0,2.8,18.0,729.0,420.36,316.28
2016,5,26,9,15,831.5,131.5,2.8,18.5,767.5,469.43,357.2
2016,5,26,9,30,843.0,134.0,2.8,19.0,806.0,518.91,397.25
2016,5,26,9,45,841.5,143.0,2.8,19.5,836.5,567.18,435.14
2016,5,26,10,0,840.0,152.0,2.8,20.0,867.0,614.35,471.01
2016,5,26,10,15,846.5,154.0,2.8,20.5,894.0,659.23,504.33
2016,5,26,10,30,853.0,156.0,2.8,21.0,921.0,703.3,536.17
2016,5,26,10,45,858.5,157.0,2.85,21.5,940.5,744.81,565.69
2016,5,26,11,0,864.0,158.0,2.9,22.0,960.0,785.08,593.45
2016,5,26,11,15,867.0,158.5,2.9,22.0,973.0,819.09,616.27
2016,5,26,11,30,870.0,159.0,2.9,22.0,986.0,852.83,638.82
2016,5,26,11,45,872.5,158.5,2.95,22.5,991.5,883.38,658.17
2016,5,26,12,0,875.0,158.0,3.0,23.0,997.0,911.88,676.05
2016,5,26,12,15,874.5,158.0,3.05,23.0,994.5,935.95,692.26
2016,5,26,12,30,874.0,158.0,3.1,23.0,992.0,957.57,706.92
2016,5,26,12,45,884.5,149.0,3.2,23.5,985.0,978.47,720.16
2016,5,26,13,0,895.0,140.0,3.3,24.0,978.0,996.69,731.67
2016,5,26,13,15,891.5,138.5,3.45,24.0,961.0,1005.9,739.16
2016,5,26,13,30,888.0,137.0,3.6,24.0,944.0,1012.08,744.83
2016,5,26,13,45,882.0,136.0,3.75,24.0,919.5,1013.28,747.34
2016,5,26,14,0,876.0,135.0,3.9,24.0,895.0,1011.43,747.97
2016,5,26,14,15,868.0,133.0,4.05,23.5,864.0,1003.56,746.14
2016,5,26,14,30,860.0,131.0,4.2,23.0,833.0,992.74,742.42
2016,5,26,14,45,848.0,130.0,4.35,23.0,796.0,985.05,739.43
2016,5,26,15,0,836.0,129.0,4.5,23.0,759.0,965.92,728.74
2016,5,26,15,15,822.5,126.0,4.6,22.5,717.5,940.52,715.22
2016,5,26,15,30,809.0,123.0,4.7,22.0,676.0,912.73,699.88
2016,5,26,15,45,790.5,119.5,4.85,22.0,629.5,877.58,678.09
2016,5,26,16,0,772.0,116.0,5.0,22.0,583.0,840.61,654.68
2016,5,26,16,15,749.5,112.0,5.0,21.0,534.5,802.48,631.72
2016,5,26,16,30,727.0,108.0,5.0,20.0,486.0,759.05,604.31
2016,5,26,16,45,697.0,103.0,5.05,19.5,435.0,707.56,569.23
2016,5,26,17,0,667.0,98.0,5.1,19.0,384.0,656.04,533.23
2016,5,26,17,15,627.0,91.5,5.0,18.0,333.0,595.62,489.69
2016,5,26,17,30,587.0,85.0,4.9,17.0,282.0,536.54,444.57
2016,5,26,17,45,531.5,77.0,4.85,16.5,232.5,467.16,388.67
2016,5,26,18,0,476.0,69.0,4.8,16.0,183.0,401.06,333.48
2016,5,26,18,15,395.0,58.5,4.6,15.0,138.0,321.32,265.49
2016,5,26,18,30,314.0,48.0,4.4,14.0,93.0,247.4,200.49
2016,5,26,18,45,201.5,33.5,4.25,13.5,58.5,162.86,123.04
2016,5,26,19,0,89.0,19.0,4.1,13.0,24.0,76.49,3.87
2016,5,26,19,15,44.5,9.5,4.05,12.5,12.0,26.26,0.0
2016,5,26,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,12.5,4.5,1.45,8.5,4.5,0.0,0.0
2016,5,27,5,0,25.0,9.0,1.5,9.0,9.0,8.58,0.0
2016,5,27,5,15,135.5,24.0,1.65,9.5,38.0,18.85,6.29
2016,5,27,5,30,246.0,39.0,1.8,10.0,67.0,30.24,20.6
2016,5,27,5,45,340.0,50.5,2.0,11.0,110.0,38.4,28.57
2016,5,27,6,0,434.0,62.0,2.2,12.0,153.0,47.0,36.56
2016,5,27,6,15,496.5,70.5,2.15,12.5,201.5,51.42,40.67
2016,5,27,6,30,559.0,79.0,2.1,13.0,250.0,55.6,44.39
2016,5,27,6,45,605.0,85.5,2.1,14.0,301.0,57.87,46.16
2016,5,27,7,0,651.0,92.0,2.1,15.0,352.0,59.97,47.71
2016,5,27,7,15,683.0,97.5,2.1,15.5,403.0,85.12,51.36
2016,5,27,7,30,715.0,103.0,2.1,16.0,454.0,127.79,73.14
2016,5,27,7,45,740.5,106.5,2.1,17.0,503.5,171.75,103.67
2016,5,27,8,0,766.0,110.0,2.1,18.0,553.0,223.98,145.17
2016,5,27,8,15,784.5,114.0,2.1,18.5,600.0,271.94,185.87
2016,5,27,8,30,803.0,118.0,2.1,19.0,647.0,321.77,228.74
2016,5,27,8,45,819.0,120.0,2.15,20.0,690.5,370.81,270.39
2016,5,27,9,0,835.0,122.0,2.2,21.0,734.0,421.08,312.09
2016,5,27,9,15,846.0,124.0,2.15,21.5,772.0,470.19,352.23
2016,5,27,9,30,857.0,126.0,2.1,22.0,810.0,523.86,394.35
2016,5,27,9,45,871.0,124.5,2.1,23.0,844.0,571.5,430.26
2016,5,27,10,0,885.0,123.0,2.1,24.0,878.0,619.19,465.0
2016,5,27,10,15,891.0,124.5,2.1,24.5,904.5,664.25,497.61
2016,5,27,10,30,897.0,126.0,2.1,25.0,931.0,708.3,528.59
2016,5,27,10,45,903.0,125.5,2.1,25.5,951.0,749.45,556.81
2016,5,27,11,0,909.0,125.0,2.1,26.0,971.0,789.2,581.93
2016,5,27,11,15,912.0,126.0,2.15,26.0,983.5,826.38,606.47
2016,5,27,11,30,915.0,127.0,2.2,26.0,996.0,861.68,629.65
2016,5,27,11,45,918.5,125.5,2.25,26.5,1002.0,893.13,648.95
2016,5,27,12,0,922.0,124.0,2.3,27.0,1008.0,922.4,666.75
2016,5,27,12,15,921.5,124.0,2.4,27.0,1005.5,947.16,683.4
2016,5,27,12,30,921.0,124.0,2.5,27.0,1003.0,969.31,698.46
2016,5,27,12,45,917.5,124.5,2.6,27.5,993.0,986.41,708.97
2016,5,27,13,0,914.0,125.0,2.7,28.0,983.0,1000.59,717.71
2016,5,27,13,15,910.5,124.5,2.8,28.0,966.0,1010.79,725.46
2016,5,27,13,30,907.0,124.0,2.9,28.0,949.0,1017.95,731.4
2016,5,27,13,45,902.0,122.5,3.0,28.0,925.0,1019.54,733.92
2016,5,27,14,0,897.0,121.0,3.1,28.0,901.0,1018.01,734.61
2016,5,27,14,15,890.0,119.5,3.15,28.0,870.5,1011.45,731.77
2016,5,27,14,30,883.0,118.0,3.2,28.0,840.0,1001.88,727.14
2016,5,27,14,45,873.0,116.5,3.3,28.0,803.5,986.46,719.18
2016,5,27,15,0,863.0,115.0,3.4,28.0,767.0,968.28,709.47
2016,5,27,15,15,851.5,112.5,3.4,27.5,726.0,953.23,702.59
2016,5,27,15,30,840.0,110.0,3.4,27.0,685.0,927.35,688.46
2016,5,27,15,45,822.5,107.5,3.45,27.0,639.0,893.63,667.97
2016,5,27,16,0,805.0,105.0,3.5,27.0,593.0,858.01,646.03
2016,5,27,16,15,784.0,101.5,3.45,26.5,544.5,816.49,620.46
2016,5,27,16,30,763.0,98.0,3.4,26.0,496.0,773.72,593.6
2016,5,27,16,45,728.5,95.5,3.4,25.5,444.0,724.39,561.71
2016,5,27,17,0,694.0,93.0,3.4,25.0,392.0,671.48,526.41
2016,5,27,17,15,655.0,87.0,3.3,24.0,340.5,611.47,485.39
2016,5,27,17,30,616.0,81.0,3.2,23.0,289.0,552.69,443.05
2016,5,27,17,45,556.5,74.5,3.15,22.0,238.5,481.35,388.75
2016,5,27,18,0,497.0,68.0,3.1,21.0,188.0,413.53,334.91
2016,5,27,18,15,417.5,57.5,3.2,20.0,142.5,333.72,269.43
2016,5,27,18,30,338.0,47.0,3.3,19.0,97.0,260.24,206.72
2016,5,27,18,45,222.0,33.5,3.4,18.5,61.0,172.64,128.78
2016,5,27,19,0,106.0,20.0,3.5,18.0,25.0,85.94,12.93
2016,5,27,19,15,53.0,10.0,3.55,17.0,12.5,30.09,0.0
2016,5,27,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,11.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,12.0,10.0,9.53,0.0
2016,5,28,5,15,144.5,23.5,1.7,12.5,40.0,18.43,6.24
2016,5,28,5,30,289.0,37.0,2.0,13.0,70.0,29.48,19.7
2016,5,28,5,45,377.0,47.5,2.35,14.0,113.0,36.61,26.63
2016,5,28,6,0,465.0,58.0,2.7,15.0,156.0,43.36,32.89
2016,5,28,6,15,525.0,66.0,2.8,15.5,204.5,47.53,36.72
2016,5,28,6,30,585.0,74.0,2.9,16.0,253.0,51.47,40.18
2016,5,28,6,45,626.5,74.5,3.05,16.5,298.0,49.3,38.13
2016,5,28,7,0,668.0,75.0,3.2,17.0,343.0,47.44,36.3
2016,5,28,7,15,700.5,86.0,3.2,17.5,400.5,78.13,44.35
2016,5,28,7,30,733.0,97.0,3.2,18.0,458.0,125.68,70.06
2016,5,28,7,45,757.0,101.5,3.2,19.0,508.0,176.48,106.15
2016,5,28,8,0,781.0,106.0,3.2,20.0,558.0,224.28,144.13
2016,5,28,8,15,799.5,109.5,3.15,20.5,605.5,272.57,185.14
2016,5,28,8,30,818.0,113.0,3.1,21.0,653.0,322.72,228.33
2016,5,28,8,45,832.0,116.0,3.05,21.5,696.5,372.61,271.2
2016,5,28,9,0,846.0,119.0,3.0,22.0,740.0,423.52,314.03
2016,5,28,9,15,857.0,121.5,2.9,22.5,778.5,478.4,358.55
2016,5,28,9,30,868.0,124.0,2.8,23.0,817.0,528.16,397.98
2016,5,28,9,45,876.0,126.5,2.75,24.0,850.0,576.35,434.33
2016,5,28,10,0,884.0,129.0,2.7,25.0,883.0,624.09,469.02
2016,5,28,10,15,890.5,130.5,2.6,25.5,910.0,669.44,501.57
2016,5,28,10,30,897.0,132.0,2.5,26.0,937.0,713.82,532.4
2016,5,28,10,45,901.0,133.0,2.45,26.5,956.5,754.88,560.29
2016,5,28,11,0,905.0,134.0,2.4,27.0,976.0,794.43,585.2
2016,5,28,11,15,907.5,135.0,2.4,27.0,989.0,831.15,609.07
2016,5,28,11,30,910.0,136.0,2.4,27.0,1002.0,865.97,631.55
2016,5,28,11,45,911.5,136.0,2.4,27.5,1007.0,897.04,650.15
2016,5,28,12,0,913.0,136.0,2.4,28.0,1012.0,925.88,667.19
2016,5,28,12,15,912.5,136.0,2.45,28.0,1010.0,950.59,683.3
2016,5,28,12,30,912.0,136.0,2.5,28.0,1008.0,972.73,697.82
2016,5,28,12,45,897.0,144.5,2.55,28.5,995.0,986.66,705.8
2016,5,28,13,0,882.0,153.0,2.6,29.0,982.0,997.53,711.96
2016,5,28,13,15,878.0,152.0,2.65,29.0,964.5,1006.82,718.67
2016,5,28,13,30,874.0,151.0,2.7,29.0,947.0,1013.13,723.63
2016,5,28,13,45,868.5,149.0,2.8,29.0,922.5,1013.98,725.72
2016,5,28,14,0,863.0,147.0,2.9,29.0,898.0,1020.83,731.79
2016,5,28,14,15,855.0,145.0,3.0,28.5,867.0,1013.33,730.22
2016,5,28,14,30,847.0,143.0,3.1,28.0,836.0,1002.84,726.91
2016,5,28,14,45,728.5,186.5,3.25,28.0,763.5,937.05,686.31
2016,5,28,15,0,610.0,230.0,3.4,28.0,691.0,864.51,639.86
2016,5,28,15,15,704.5,180.5,3.45,27.5,685.0,895.68,665.14
2016,5,28,15,30,799.0,131.0,3.5,27.0,679.0,913.55,680.18
2016,5,28,15,45,708.0,144.5,3.6,27.0,606.0,836.9,630.02
2016,5,28,16,0,617.0,158.0,3.7,27.0,533.0,756.71,576.75
2016,5,28,16,15,549.5,163.0,3.75,26.5,476.5,683.17,527.24
2016,5,28,16,30,482.0,168.0,3.8,26.0,420.0,618.82,481.97
2016,5,28,16,45,471.0,151.0,3.85,25.5,376.5,576.77,453.62
2016,5,28,17,0,460.0,134.0,3.9,25.0,333.0,533.9,423.76
2016,5,28,17,15,414.5,127.0,3.75,24.0,289.0,477.1,381.94
2016,5,28,17,30,369.0,120.0,3.6,23.0,245.0,422.69,340.71
2016,5,28,17,45,336.0,103.0,3.45,22.0,202.5,367.09,297.59
2016,5,28,18,0,303.0,86.0,3.3,21.0,160.0,313.4,254.4
2016,5,28,18,15,251.5,69.5,3.15,20.0,121.5,251.92,203.17
2016,5,28,18,30,200.0,53.0,3.0,19.0,83.0,184.11,145.64
2016,5,28,18,45,124.0,36.0,2.95,18.0,52.5,118.75,87.88
2016,5,28,19,0,48.0,19.0,2.9,17.0,22.0,51.81,9.9
2016,5,28,19,15,24.0,9.5,2.95,16.5,11.0,18.4,0.0
2016,5,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,18.0,5.0,3.05,10.5,5.0,0.0,0.0
2016,5,29,5,0,36.0,10.0,3.2,11.0,10.0,9.53,0.0
2016,5,29,5,15,155.0,24.5,3.15,11.5,40.0,19.23,7.12
2016,5,29,5,30,274.0,39.0,3.1,12.0,70.0,30.21,20.44
2016,5,29,5,45,365.0,50.0,3.1,12.5,113.5,38.86,28.8
2016,5,29,6,0,456.0,61.0,3.1,13.0,157.0,45.98,35.5
2016,5,29,6,15,517.5,69.0,3.0,13.5,206.0,50.03,39.26
2016,5,29,6,30,579.0,77.0,2.9,14.0,255.0,53.86,42.65
2016,5,29,6,45,623.0,83.5,2.85,14.5,306.0,56.22,44.59
2016,5,29,7,0,667.0,90.0,2.8,15.0,357.0,58.39,46.31
2016,5,29,7,15,698.5,95.0,2.75,15.5,408.5,85.42,50.48
2016,5,29,7,30,730.0,100.0,2.7,16.0,460.0,128.42,72.81
2016,5,29,7,45,754.5,104.5,2.65,17.0,510.0,179.32,109.29
2016,5,29,8,0,779.0,109.0,2.6,18.0,560.0,227.06,147.39
2016,5,29,8,15,797.5,112.5,2.6,18.5,607.5,275.22,188.49
2016,5,29,8,30,816.0,116.0,2.6,19.0,655.0,325.24,231.75
2016,5,29,8,45,831.0,118.5,2.6,20.0,698.5,374.94,274.08
2016,5,29,9,0,846.0,121.0,2.6,21.0,742.0,425.76,316.32
2016,5,29,9,15,856.5,123.5,2.65,21.5,780.5,475.53,357.38
2016,5,29,9,30,867.0,126.0,2.7,22.0,819.0,529.8,400.5
2016,5,29,9,45,875.0,128.5,2.75,22.5,852.0,577.93,437.99
2016,5,29,10,0,883.0,131.0,2.8,23.0,885.0,625.62,474.11
2016,5,29,10,15,889.0,132.5,2.9,23.5,911.5,670.6,507.55
2016,5,29,10,30,895.0,134.0,3.0,24.0,938.0,714.58,539.46
2016,5,29,10,45,897.5,136.0,3.1,24.5,957.0,755.35,568.38
2016,5,29,11,0,900.0,138.0,3.2,25.0,976.0,794.51,594.49
2016,5,29,11,15,902.5,138.5,3.3,25.0,988.5,830.64,619.11
2016,5,29,11,30,905.0,139.0,3.4,25.0,1001.0,864.88,642.38
2016,5,29,11,45,903.5,141.0,3.5,25.5,1005.5,895.07,661.59
2016,5,29,12,0,902.0,143.0,3.6,26.0,1010.0,922.95,679.2
2016,5,29,12,15,901.5,143.0,3.7,26.0,1007.5,947.48,695.92
2016,5,29,12,30,901.0,143.0,3.8,26.0,1005.0,969.48,711.04
2016,5,29,12,45,891.5,147.5,3.9,26.0,993.5,984.65,721.75
2016,5,29,13,0,882.0,152.0,4.0,26.0,982.0,996.89,730.67
2016,5,29,13,15,878.5,151.0,4.05,26.0,964.5,1006.66,737.79
2016,5,29,13,30,875.0,150.0,4.1,26.0,947.0,1013.47,743.1
2016,5,29,13,45,870.5,147.5,4.15,26.0,923.5,1014.81,744.95
2016,5,29,14,0,866.0,145.0,4.2,26.0,900.0,1013.11,744.97
2016,5,29,14,15,858.0,143.0,4.2,25.5,869.0,1014.54,748.38
2016,5,29,14,30,850.0,141.0,4.2,25.0,838.0,1004.05,743.98
2016,5,29,14,45,841.5,137.5,4.25,25.0,802.0,988.52,735.21
2016,5,29,15,0,833.0,134.0,4.3,25.0,766.0,970.18,724.65
2016,5,29,15,15,819.5,131.0,4.3,24.5,724.0,944.93,710.56
2016,5,29,15,30,806.0,128.0,4.3,24.0,682.0,917.3,694.8
2016,5,29,15,45,790.0,123.5,4.3,24.0,636.5,883.46,673.28
2016,5,29,16,0,774.0,119.0,4.3,24.0,591.0,847.68,650.29
2016,5,29,16,15,693.5,123.0,4.3,23.5,520.0,769.01,597.52
2016,5,29,16,30,613.0,127.0,4.3,23.0,449.0,687.88,541.7
2016,5,29,16,45,643.0,113.0,4.3,22.5,420.5,677.87,537.54
2016,5,29,17,0,673.0,99.0,4.3,22.0,392.0,663.91,529.91
2016,5,29,17,15,633.5,92.5,4.25,21.0,340.5,603.63,487.61
2016,5,29,17,30,594.0,86.0,4.2,20.0,289.0,544.62,443.95
2016,5,29,17,45,541.0,78.0,4.2,19.5,239.5,476.53,390.47
2016,5,29,18,0,488.0,70.0,4.2,19.0,190.0,411.48,337.41
2016,5,29,18,15,408.5,59.5,4.15,18.0,144.5,331.86,271.03
2016,5,29,18,30,329.0,49.0,4.1,17.0,99.0,257.43,206.88
2016,5,29,18,45,217.5,35.0,4.05,16.5,63.0,172.8,131.29
2016,5,29,19,0,106.0,21.0,4.0,16.0,27.0,88.55,27.03
2016,5,29,19,15,53.0,10.5,4.0,15.5,13.5,30.71,0.0
2016,5,29,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,24.5,5.5,1.7,9.5,6.0,0.0,0.0
2016,5,30,5,0,49.0,11.0,1.8,10.0,12.0,10.48,0.0
2016,5,30,5,15,175.0,24.5,1.9,10.5,42.5,19.23,7.46
2016,5,30,5,30,301.0,38.0,2.0,11.0,73.0,30.32,20.67
2016,5,30,5,45,392.5,48.0,2.15,11.5,117.0,36.97,27.27
2016,5,30,6,0,484.0,58.0,2.3,12.0,161.0,43.27,33.25
2016,5,30,6,15,544.5,65.5,2.3,13.0,210.0,47.04,36.68
2016,5,30,6,30,605.0,73.0,2.3,14.0,259.0,50.61,39.76
2016,5,30,6,45,649.5,78.0,2.3,15.0,310.5,51.96,40.74
2016,5,30,7,0,694.0,83.0,2.3,16.0,362.0,53.24,41.57
2016,5,30,7,15,724.5,88.0,2.3,16.5,413.5,81.98,46.45
2016,5,30,7,30,755.0,93.0,2.3,17.0,465.0,131.54,73.97
2016,5,30,7,45,779.0,96.5,2.35,18.0,515.5,176.86,105.74
2016,5,30,8,0,803.0,100.0,2.4,19.0,566.0,224.93,144.15
2016,5,30,8,15,820.5,103.0,2.4,19.5,613.0,273.62,185.7
2016,5,30,8,30,838.0,106.0,2.4,20.0,660.0,324.06,229.29
2016,5,30,8,45,851.0,109.0,2.45,21.0,703.5,374.52,272.26
2016,5,30,9,0,864.0,112.0,2.5,22.0,747.0,431.43,319.0
2016,5,30,9,15,874.0,114.5,2.5,22.5,785.0,481.27,359.8
2016,5,30,9,30,884.0,117.0,2.5,23.0,823.0,531.24,399.51
2016,5,30,9,45,895.5,116.5,2.55,24.0,857.0,579.46,436.1
2016,5,30,10,0,907.0,116.0,2.6,25.0,891.0,627.48,471.35
2016,5,30,10,15,912.5,117.0,2.65,25.5,917.0,672.63,504.4
2016,5,30,10,30,918.0,118.0,2.7,26.0,943.0,716.68,535.81
2016,5,30,10,45,921.5,119.0,2.75,27.0,962.5,758.05,563.32
2016,5,30,11,0,925.0,120.0,2.8,28.0,982.0,797.83,587.58
2016,5,30,11,15,927.0,120.5,2.8,28.5,994.5,834.26,610.14
2016,5,30,11,30,929.0,121.0,2.8,29.0,1007.0,868.7,631.16
2016,5,30,11,45,930.0,121.5,2.85,29.5,1011.5,900.17,650.39
2016,5,30,12,0,931.0,122.0,2.9,30.0,1016.0,929.36,668.04
2016,5,30,12,15,930.5,121.5,2.95,30.0,1014.0,953.85,683.98
2016,5,30,12,30,930.0,121.0,3.0,30.0,1012.0,975.69,698.29
2016,5,30,12,45,923.5,124.0,3.1,30.5,1000.5,992.54,708.46
2016,5,30,13,0,917.0,127.0,3.2,31.0,989.0,1006.42,716.83
2016,5,30,13,15,913.5,126.0,3.3,31.0,972.0,1016.25,724.18
2016,5,30,13,30,910.0,125.0,3.4,31.0,955.0,1023.01,729.72
2016,5,30,13,45,905.5,123.0,3.55,31.0,931.0,1024.67,732.53
2016,5,30,14,0,901.0,121.0,3.7,31.0,907.0,1023.2,733.46
2016,5,30,14,15,894.0,119.0,3.85,30.5,876.0,1016.18,732.39
2016,5,30,14,30,887.0,117.0,4.0,30.0,845.0,1006.12,729.45
2016,5,30,14,45,878.0,114.5,4.15,29.5,808.5,990.63,722.96
2016,5,30,15,0,869.0,112.0,4.3,29.0,772.0,972.31,714.61
2016,5,30,15,15,856.5,109.5,4.45,28.5,730.5,947.96,702.16
2016,5,30,15,30,844.0,107.0,4.6,28.0,689.0,929.33,693.49
2016,5,30,15,45,828.5,103.5,4.75,27.5,643.0,896.26,675.22
2016,5,30,16,0,813.0,100.0,4.9,27.0,597.0,861.18,655.23
2016,5,30,16,15,792.5,96.5,4.95,26.0,548.0,819.96,631.14
2016,5,30,16,30,772.0,93.0,5.0,25.0,499.0,777.46,605.53
2016,5,30,16,45,744.5,89.0,5.05,24.5,448.5,727.65,572.67
2016,5,30,17,0,717.0,85.0,5.1,24.0,398.0,681.34,541.59
2016,5,30,17,15,680.0,80.0,5.0,23.0,346.5,623.25,501.13
2016,5,30,17,30,643.0,75.0,4.9,22.0,295.0,566.25,459.91
2016,5,30,17,45,589.5,68.5,4.8,21.5,245.0,497.84,406.14
2016,5,30,18,0,536.0,62.0,4.7,21.0,195.0,432.56,352.93
2016,5,30,18,15,460.0,53.5,4.5,20.0,149.0,355.39,288.65
2016,5,30,18,30,384.0,45.0,4.3,19.0,103.0,284.15,227.15
2016,5,30,18,45,266.0,33.0,4.15,18.0,66.5,195.42,148.73
2016,5,30,19,0,148.0,21.0,4.0,17.0,30.0,107.43,39.87
2016,5,30,19,15,74.0,10.5,3.95,16.5,15.0,39.01,0.0
2016,5,30,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,27.0,5.5,2.8,10.5,6.0,0.0,0.0
2016,5,31,5,0,54.0,11.0,2.9,11.0,12.0,10.48,0.0
2016,5,31,5,15,184.5,24.0,2.85,11.5,43.0,18.81,7.34
2016,5,31,5,30,315.0,37.0,2.8,12.0,74.0,29.31,19.72
2016,5,31,5,45,405.0,46.5,2.8,12.5,118.0,35.55,25.9
2016,5,31,6,0,495.0,56.0,2.8,13.0,162.0,41.48,31.51
2016,5,31,6,15,555.5,63.0,2.7,13.5,211.0,44.92,34.7
2016,5,31,6,30,616.0,70.0,2.6,14.0,260.0,48.18,37.59
2016,5,31,6,45,658.0,75.5,2.55,15.0,311.5,50.04,39.03
2016,5,31,7,0,700.0,81.0,2.5,16.0,363.0,51.76,40.27
2016,5,31,7,15,730.5,86.0,2.5,17.0,415.0,86.92,50.04
2016,5,31,7,30,761.0,91.0,2.5,18.0,467.0,131.1,72.97
2016,5,31,7,45,784.5,94.5,2.5,19.0,517.0,176.63,104.93
2016,5,31,8,0,808.0,98.0,2.5,20.0,567.0,224.86,143.42
2016,5,31,8,15,825.5,101.5,2.55,20.5,615.0,274.17,185.41
2016,5,31,8,30,843.0,105.0,2.6,21.0,663.0,325.23,229.44
2016,5,31,8,45,857.0,107.5,2.65,22.0,706.5,381.83,276.9
2016,5,31,9,0,871.0,110.0,2.7,23.0,750.0,433.02,319.25
2016,5,31,9,15,881.5,112.0,2.7,23.5,789.0,482.98,360.12
2016,5,31,9,30,892.0,114.0,2.7,24.0,828.0,533.09,399.89
2016,5,31,9,45,900.0,116.0,2.75,25.0,861.0,581.82,436.77
2016,5,31,10,0,908.0,118.0,2.8,26.0,894.0,630.08,472.06
2016,5,31,10,15,914.0,119.0,2.85,26.5,921.0,675.57,505.27
2016,5,31,10,30,920.0,120.0,2.9,27.0,948.0,720.02,536.9
2016,5,31,10,45,925.0,121.0,2.95,27.5,968.5,762.53,566.26
2016,5,31,11,0,930.0,122.0,3.0,28.0,989.0,803.56,592.52
2016,5,31,11,15,932.5,122.5,3.05,28.5,1002.0,840.57,615.79
2016,5,31,11,30,935.0,123.0,3.1,29.0,1015.0,875.61,637.57
2016,5,31,11,45,937.0,123.0,3.15,29.5,1020.5,907.67,657.24
2016,5,31,12,0,939.0,123.0,3.2,30.0,1026.0,937.48,675.33
2016,5,31,12,15,939.0,122.5,3.2,30.5,1024.0,962.64,689.99
2016,5,31,12,30,939.0,122.0,3.2,31.0,1022.0,985.16,702.94
2016,5,31,12,45,941.0,119.0,3.25,31.5,1013.0,1004.39,714.17
2016,5,31,13,0,943.0,116.0,3.3,32.0,1004.0,1020.71,723.61
2016,5,31,13,15,940.0,115.5,3.4,32.0,987.0,1031.68,731.62
2016,5,31,13,30,937.0,115.0,3.5,32.0,970.0,1039.54,737.83
2016,5,31,13,45,932.5,113.5,3.6,32.0,946.0,1041.75,740.6
2016,5,31,14,0,928.0,112.0,3.7,32.0,922.0,1040.76,741.51
2016,5,31,14,15,921.5,110.5,3.8,31.5,891.5,1034.64,740.78
2016,5,31,14,30,915.0,109.0,3.9,31.0,861.0,1025.42,738.17
2016,5,31,14,45,906.0,107.0,4.0,31.0,824.5,1010.18,730.27
2016,5,31,15,0,897.0,105.0,4.1,31.0,788.0,992.05,720.55
2016,5,31,15,15,886.0,103.0,4.1,30.5,746.5,969.26,708.65
2016,5,31,15,30,875.0,101.0,4.1,30.0,705.0,943.91,695.04
2016,5,31,15,45,860.0,98.0,4.15,29.5,659.0,911.36,676.75
2016,5,31,16,0,845.0,95.0,4.2,29.0,613.0,884.47,662.13
2016,5,31,16,15,825.5,92.0,4.2,28.0,563.5,843.92,638.89
2016,5,31,16,30,806.0,89.0,4.2,27.0,514.0,801.96,614.19
2016,5,31,16,45,780.5,85.0,4.25,26.5,462.5,752.76,582.68
2016,5,31,17,0,755.0,81.0,4.3,26.0,411.0,703.03,549.98
2016,5,31,17,15,720.0,76.0,4.2,25.0,359.0,644.82,510.59
2016,5,31,17,30,685.0,71.0,4.1,24.0,307.0,591.37,473.44
2016,5,31,17,45,635.5,65.0,4.05,23.0,256.0,524.58,423.24
2016,5,31,18,0,586.0,59.0,4.0,22.0,205.0,460.55,372.75
2016,5,31,18,15,510.0,51.0,3.85,21.0,157.5,381.82,308.13
2016,5,31,18,30,434.0,43.0,3.7,20.0,110.0,309.04,245.94
2016,5,31,18,45,314.5,32.0,3.55,19.0,71.5,218.27,166.22
2016,5,31,19,0,195.0,21.0,3.4,18.0,33.0,130.54,55.51
2016,5,31,19,15,97.5,10.5,3.35,17.5,16.5,48.35,0.0
2016,5,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,4,45,37.5,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,1,5,0,75.0,12.0,3.8,11.0,14.0,11.44,0.0
2016,6,1,5,15,215.5,24.5,3.85,11.5,46.5,19.71,8.16
2016,6,1,5,30,356.0,37.0,3.9,12.0,79.0,29.31,19.73
2016,6,1,5,45,446.0,46.0,3.95,13.0,124.5,35.12,25.46
2016,6,1,6,0,536.0,55.0,4.0,14.0,170.0,40.64,30.62
2016,6,1,6,15,595.0,62.0,4.05,14.5,220.5,44.15,33.86
2016,6,1,6,30,654.0,69.0,4.1,15.0,271.0,47.46,36.78
2016,6,1,6,45,693.5,74.5,4.2,16.0,323.5,49.37,38.25
2016,6,1,7,0,733.0,80.0,4.3,17.0,376.0,56.63,44.37
2016,6,1,7,15,763.0,84.5,4.25,17.5,429.0,87.59,49.45
2016,6,1,7,30,793.0,89.0,4.2,18.0,482.0,132.92,73.19
2016,6,1,7,45,814.5,93.0,4.2,18.5,533.0,180.16,106.94
2016,6,1,8,0,836.0,97.0,4.2,19.0,584.0,229.9,147.38
2016,6,1,8,15,853.5,100.0,4.15,19.5,632.0,280.19,190.7
2016,6,1,8,30,871.0,103.0,4.1,20.0,680.0,332.23,236.11
2016,6,1,8,45,884.0,105.5,4.1,21.0,724.0,389.89,285.12
2016,6,1,9,0,897.0,108.0,4.1,22.0,768.0,441.99,328.82
2016,6,1,9,15,907.0,110.5,4.1,22.5,807.5,493.35,371.46
2016,6,1,9,30,917.0,113.0,4.1,23.0,847.0,544.8,412.96
2016,6,1,9,45,926.5,113.5,4.1,23.5,881.0,594.23,451.78
2016,6,1,10,0,936.0,114.0,4.1,24.0,915.0,643.26,489.19
2016,6,1,10,15,941.5,115.5,4.1,24.5,942.0,690.04,523.9
2016,6,1,10,30,947.0,117.0,4.1,25.0,969.0,735.68,556.86
2016,6,1,10,45,950.5,118.0,4.2,25.5,989.0,778.17,586.8
2016,6,1,11,0,954.0,119.0,4.3,26.0,1009.0,819.02,613.66
2016,6,1,11,15,956.5,119.5,4.35,26.0,1022.0,856.84,639.26
2016,6,1,11,30,959.0,120.0,4.4,26.0,1035.0,892.63,663.38
2016,6,1,11,45,959.5,121.0,4.5,26.5,1040.0,925.04,684.01
2016,6,1,12,0,960.0,122.0,4.6,27.0,1045.0,955.07,703.03
2016,6,1,12,15,959.5,122.0,4.65,27.0,1043.0,980.76,720.36
2016,6,1,12,30,959.0,122.0,4.7,27.0,1041.0,1003.76,735.97
2016,6,1,12,45,945.5,129.0,4.8,27.0,1028.0,1018.47,746.62
2016,6,1,13,0,932.0,136.0,4.9,27.0,1015.0,1030.0,755.33
2016,6,1,13,15,928.5,135.5,4.9,27.0,997.5,1040.71,762.8
2016,6,1,13,30,925.0,135.0,4.9,27.0,980.0,1048.32,768.35
2016,6,1,13,45,918.5,134.0,4.95,27.0,955.0,1049.35,770.14
2016,6,1,14,0,912.0,133.0,5.0,27.0,930.0,1047.23,770.02
2016,6,1,14,15,905.0,131.5,4.95,27.0,899.0,1040.98,766.47
2016,6,1,14,30,898.0,130.0,4.9,27.0,868.0,1031.68,761.05
2016,6,1,14,45,887.5,128.0,4.9,27.0,831.0,1015.45,751.57
2016,6,1,15,0,877.0,126.0,4.9,27.0,794.0,1005.16,746.2
2016,6,1,15,15,864.5,123.0,4.85,26.5,751.5,980.33,732.19
2016,6,1,15,30,852.0,120.0,4.8,26.0,709.0,952.95,716.49
2016,6,1,15,45,836.0,116.0,4.75,25.5,662.5,918.83,696.08
2016,6,1,16,0,820.0,112.0,4.7,25.0,616.0,882.67,674.07
2016,6,1,16,15,799.0,108.0,4.6,24.5,566.0,840.33,647.12
2016,6,1,16,30,778.0,104.0,4.5,24.0,516.0,796.66,618.86
2016,6,1,16,45,751.0,99.0,4.45,23.5,464.5,750.31,588.46
2016,6,1,17,0,724.0,94.0,4.4,23.0,413.0,699.41,554.02
2016,6,1,17,15,686.0,88.5,4.25,22.0,360.5,639.68,512.78
2016,6,1,17,30,648.0,83.0,4.1,21.0,308.0,581.0,470.48
2016,6,1,17,45,595.5,76.0,3.95,20.0,256.5,512.27,417.76
2016,6,1,18,0,543.0,69.0,3.8,19.0,205.0,446.43,365.17
2016,6,1,18,15,464.0,59.5,3.65,18.0,157.5,365.66,298.34
2016,6,1,18,30,385.0,50.0,3.5,17.0,110.0,290.93,234.17
2016,6,1,18,45,267.5,37.0,3.35,16.0,71.5,200.3,154.5
2016,6,1,19,0,150.0,24.0,3.2,15.0,33.0,114.3,53.37
2016,6,1,19,15,75.0,12.0,3.3,14.5,16.5,41.04,0.0
2016,6,1,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,34.5,6.0,2.35,9.5,7.0,0.0,0.0
2016,6,2,5,0,69.0,12.0,2.5,10.0,14.0,11.44,0.0
2016,6,2,5,15,207.0,25.0,2.6,10.5,47.0,20.15,8.71
2016,6,2,5,30,345.0,38.0,2.7,11.0,80.0,30.21,20.64
2016,6,2,5,45,437.5,47.5,2.85,12.0,125.5,36.43,26.75
2016,6,2,6,0,530.0,57.0,3.0,13.0,171.0,42.34,32.28
2016,6,2,6,15,589.5,63.5,2.95,13.5,221.5,45.35,35.08
2016,6,2,6,30,649.0,70.0,2.9,14.0,272.0,48.21,37.61
2016,6,2,6,45,691.5,75.5,2.85,14.5,324.5,50.09,39.14
2016,6,2,7,0,734.0,81.0,2.8,15.0,377.0,51.83,40.49
2016,6,2,7,15,763.5,85.0,2.75,15.5,430.0,88.57,50.38
2016,6,2,7,30,793.0,89.0,2.7,16.0,483.0,133.46,74.03
2016,6,2,7,45,815.5,93.0,2.65,17.0,534.0,180.81,107.81
2016,6,2,8,0,838.0,97.0,2.6,18.0,585.0,230.75,148.12
2016,6,2,8,15,855.0,100.0,2.55,18.5,633.0,281.0,191.28
2016,6,2,8,30,872.0,103.0,2.5,19.0,681.0,332.93,236.37
2016,6,2,8,45,884.5,105.5,2.5,20.0,724.5,390.44,284.89
2016,6,2,9,0,897.0,108.0,2.5,21.0,768.0,442.33,328.01
