Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,15,907.0,110.0,2.45,21.5,807.0,493.26,369.72
2016,6,2,9,30,917.0,112.0,2.4,22.0,846.0,544.28,410.17
2016,6,2,9,45,916.5,118.5,2.4,23.0,877.5,593.28,447.07
2016,6,2,10,0,916.0,125.0,2.4,24.0,909.0,641.06,481.72
2016,6,2,10,15,921.5,126.5,2.4,24.5,935.5,687.03,514.98
2016,6,2,10,30,927.0,128.0,2.4,25.0,962.0,731.91,546.53
2016,6,2,10,45,930.5,129.0,2.4,26.0,981.5,773.69,573.99
2016,6,2,11,0,934.0,130.0,2.4,27.0,1001.0,813.86,598.0
2016,6,2,11,15,936.0,130.5,2.35,27.5,1013.5,850.68,620.18
2016,6,2,11,30,938.0,131.0,2.3,28.0,1026.0,885.51,640.75
2016,6,2,11,45,938.5,131.0,2.3,28.5,1031.0,916.5,659.04
2016,6,2,12,0,939.0,131.0,2.3,29.0,1036.0,945.15,675.7
2016,6,2,12,15,938.0,131.0,2.3,29.0,1033.0,970.01,691.24
2016,6,2,12,30,937.0,131.0,2.3,29.0,1030.0,992.22,705.14
2016,6,2,12,45,941.0,126.0,2.3,29.5,1021.5,1011.56,715.87
2016,6,2,13,0,945.0,121.0,2.3,30.0,1013.0,1028.01,724.82
2016,6,2,13,15,941.5,120.0,2.35,30.5,995.5,1038.16,730.49
2016,6,2,13,30,938.0,119.0,2.4,31.0,978.0,1045.16,734.37
2016,6,2,13,45,933.0,118.0,2.45,31.5,953.5,1047.51,735.5
2016,6,2,14,0,928.0,117.0,2.5,32.0,929.0,1046.7,734.83
2016,6,2,14,15,921.0,115.5,2.55,32.0,897.5,1040.23,732.29
2016,6,2,14,30,914.0,114.0,2.6,32.0,866.0,1030.66,727.98
2016,6,2,14,45,904.5,112.0,2.65,32.0,829.0,1015.09,720.01
2016,6,2,15,0,895.0,110.0,2.7,32.0,792.0,996.64,710.31
2016,6,2,15,15,883.0,107.5,2.75,31.5,750.0,972.49,698.43
2016,6,2,15,30,871.0,105.0,2.8,31.0,708.0,945.82,684.86
2016,6,2,15,45,855.0,102.0,2.9,31.0,661.5,920.52,671.07
2016,6,2,16,0,839.0,99.0,3.0,31.0,615.0,885.08,650.39
2016,6,2,16,15,818.5,95.5,3.05,30.5,565.5,843.29,626.13
2016,6,2,16,30,798.0,92.0,3.1,30.0,516.0,800.14,600.46
2016,6,2,16,45,771.0,88.0,3.15,29.5,464.0,750.0,569.28
2016,6,2,17,0,744.0,84.0,3.2,29.0,412.0,699.43,536.96
2016,6,2,17,15,707.5,79.0,3.2,27.5,360.0,644.4,502.18
2016,6,2,17,30,671.0,74.0,3.2,26.0,308.0,586.72,463.86
2016,6,2,17,45,620.0,68.0,3.25,25.0,257.0,519.43,414.28
2016,6,2,18,0,569.0,62.0,3.3,24.0,206.0,454.98,364.49
2016,6,2,18,15,494.0,53.5,3.3,22.5,158.5,376.78,302.0
2016,6,2,18,30,419.0,45.0,3.3,21.0,111.0,304.4,241.46
2016,6,2,18,45,303.5,34.0,3.35,20.0,73.0,215.88,164.69
2016,6,2,19,0,188.0,23.0,3.4,19.0,35.0,131.29,65.41
2016,6,2,19,15,94.0,11.5,3.45,18.0,17.5,48.17,0.0
2016,6,2,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,43.0,6.0,0.95,12.5,7.0,0.0,0.0
2016,6,3,5,0,86.0,12.0,0.9,13.0,14.0,11.44,0.0
2016,6,3,5,15,220.5,24.0,1.05,13.5,46.5,19.16,8.02
2016,6,3,5,30,355.0,36.0,1.2,14.0,79.0,28.28,18.75
2016,6,3,5,45,442.5,45.0,1.35,15.0,123.5,34.13,24.43
2016,6,3,6,0,530.0,54.0,1.5,16.0,168.0,39.7,29.57
2016,6,3,6,15,587.0,60.5,1.45,16.5,217.5,42.83,32.44
2016,6,3,6,30,644.0,67.0,1.4,17.0,267.0,45.8,35.03
2016,6,3,6,45,684.0,72.0,1.35,18.0,318.5,47.4,36.23
2016,6,3,7,0,724.0,77.0,1.3,19.0,370.0,54.09,41.81
2016,6,3,7,15,752.5,81.0,1.3,20.0,421.5,85.4,46.86
2016,6,3,7,30,781.0,85.0,1.3,21.0,473.0,129.64,69.73
2016,6,3,7,45,802.5,88.5,1.3,22.5,522.5,175.83,101.75
2016,6,3,8,0,824.0,92.0,1.3,24.0,572.0,224.5,139.75
2016,6,3,8,15,840.5,95.0,1.35,25.0,619.0,273.87,180.6
2016,6,3,8,30,857.0,98.0,1.4,26.0,666.0,331.33,227.83
2016,6,3,8,45,869.0,101.0,1.5,27.0,709.0,381.88,269.51
2016,6,3,9,0,881.0,104.0,1.6,28.0,752.0,433.14,310.76
2016,6,3,9,15,890.5,105.5,1.65,28.5,790.0,482.6,350.07
2016,6,3,9,30,900.0,107.0,1.7,29.0,828.0,532.11,388.24
2016,6,3,9,45,583.0,258.0,1.8,30.0,732.5,524.7,382.88
2016,6,3,10,0,266.0,409.0,1.9,31.0,637.0,501.06,363.22
2016,6,3,10,15,602.5,256.5,1.85,31.5,793.5,594.64,432.47
2016,6,3,10,30,939.0,104.0,1.8,32.0,950.0,719.55,520.96
2016,6,3,10,45,942.5,105.0,1.8,33.0,969.5,761.57,546.15
2016,6,3,11,0,946.0,106.0,1.8,34.0,989.0,801.97,569.26
2016,6,3,11,15,684.0,257.5,1.85,34.0,900.5,769.96,545.77
2016,6,3,11,30,422.0,409.0,1.9,34.0,812.0,721.68,508.85
2016,6,3,11,45,432.0,412.5,2.0,34.5,827.0,753.12,529.55
2016,6,3,12,0,442.0,416.0,2.1,35.0,842.0,784.22,549.21
2016,6,3,12,15,694.0,263.0,2.25,35.0,930.0,884.85,621.71
2016,6,3,12,30,946.0,110.0,2.4,35.0,1018.0,980.7,682.82
2016,6,3,12,45,931.0,118.5,2.55,35.0,1004.5,995.11,692.45
2016,6,3,13,0,916.0,127.0,2.7,35.0,991.0,1006.36,700.96
2016,6,3,13,15,912.5,126.0,2.8,35.0,974.0,1016.26,708.3
2016,6,3,13,30,909.0,125.0,2.9,35.0,957.0,1023.1,713.87
2016,6,3,13,45,902.0,124.5,3.0,35.0,932.5,1023.94,715.85
2016,6,3,14,0,895.0,124.0,3.1,35.0,908.0,1021.7,716.07
2016,6,3,14,15,888.0,122.5,3.15,34.5,877.5,1015.38,714.93
2016,6,3,14,30,881.0,121.0,3.2,34.0,847.0,1006.06,712.03
2016,6,3,14,45,870.5,119.0,3.25,34.0,811.0,989.87,703.41
2016,6,3,15,0,860.0,117.0,3.3,34.0,775.0,970.93,693.13
2016,6,3,15,15,757.0,148.5,3.25,33.5,704.5,906.84,654.29
2016,6,3,15,30,654.0,180.0,3.2,33.0,634.0,840.82,613.7
2016,6,3,15,45,502.0,214.0,3.2,33.0,548.5,722.52,533.51
2016,6,3,16,0,350.0,248.0,3.2,33.0,463.0,601.73,448.17
2016,6,3,16,15,489.5,186.5,3.15,32.5,461.0,660.62,495.92
2016,6,3,16,30,629.0,125.0,3.1,32.0,459.0,701.54,528.69
2016,6,3,16,45,586.5,121.5,3.05,31.5,409.0,644.66,490.75
2016,6,3,17,0,544.0,118.0,3.0,31.0,359.0,588.63,452.5
2016,6,3,17,15,500.5,113.0,2.8,30.0,313.5,526.11,408.62
2016,6,3,17,30,457.0,108.0,2.6,29.0,268.0,472.12,369.53
2016,6,3,17,45,496.0,86.5,2.45,28.0,234.5,459.19,361.36
2016,6,3,18,0,535.0,65.0,2.3,27.0,201.0,437.99,345.41
2016,6,3,18,15,461.5,56.0,2.25,25.5,155.0,361.4,285.16
2016,6,3,18,30,388.0,47.0,2.2,24.0,109.0,290.5,227.04
2016,6,3,18,45,278.5,35.0,2.2,23.0,71.5,205.06,154.45
2016,6,3,19,0,169.0,23.0,2.2,22.0,34.0,122.14,63.17
2016,6,3,19,15,84.5,11.5,2.2,21.5,17.0,44.52,0.0
2016,6,3,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,1.7,15.0,10.0,9.53,0.0
2016,6,4,5,15,57.5,26.0,1.8,15.5,33.0,22.52,10.41
2016,6,4,5,30,115.0,42.0,1.9,16.0,56.0,34.09,23.52
2016,6,4,5,45,150.5,61.0,2.0,16.5,88.0,48.48,36.75
2016,6,4,6,0,186.0,80.0,2.1,17.0,120.0,62.39,49.32
2016,6,4,6,15,210.0,99.5,2.1,17.5,156.0,76.13,61.49
2016,6,4,6,30,234.0,119.0,2.1,18.0,192.0,89.34,72.92
2016,6,4,6,45,257.5,135.5,2.1,18.5,229.0,100.02,81.91
2016,6,4,7,0,281.0,152.0,2.1,19.0,266.0,110.24,90.29
2016,6,4,7,15,208.0,182.0,2.1,19.5,272.5,148.09,111.3
2016,6,4,7,30,135.0,212.0,2.1,20.0,279.0,175.91,132.66
2016,6,4,7,45,111.0,232.0,2.1,20.5,291.0,197.32,149.38
2016,6,4,8,0,87.0,252.0,2.1,21.0,303.0,224.22,170.89
2016,6,4,8,15,59.0,254.0,2.1,21.5,290.0,227.24,173.78
2016,6,4,8,30,31.0,256.0,2.1,22.0,277.0,226.79,173.77
2016,6,4,8,45,50.5,292.5,2.15,22.5,328.5,265.88,202.84
2016,6,4,9,0,70.0,329.0,2.2,23.0,380.0,307.39,233.39
2016,6,4,9,15,98.0,357.0,2.3,23.5,433.0,348.5,263.43
2016,6,4,9,30,126.0,385.0,2.4,24.0,486.0,385.89,290.59
2016,6,4,9,45,144.0,403.5,2.5,24.5,523.5,420.57,315.62
2016,6,4,10,0,162.0,422.0,2.6,25.0,561.0,457.07,341.76
2016,6,4,10,15,210.0,430.5,2.65,25.0,616.5,505.9,377.55
2016,6,4,10,30,258.0,439.0,2.7,25.0,672.0,554.06,412.67
2016,6,4,10,45,210.0,455.5,2.8,25.0,647.5,554.01,411.87
2016,6,4,11,0,162.0,472.0,2.9,25.0,623.0,545.69,405.22
2016,6,4,11,15,99.5,438.0,2.95,25.0,531.5,479.18,356.81
2016,6,4,11,30,37.0,404.0,3.0,25.0,440.0,404.42,301.6
2016,6,4,11,45,30.0,381.0,3.1,25.0,410.5,381.57,285.21
2016,6,4,12,0,23.0,358.0,3.2,25.0,381.0,354.89,265.69
2016,6,4,12,15,184.0,402.0,3.25,25.0,579.5,551.64,413.36
2016,6,4,12,30,345.0,446.0,3.3,25.0,778.0,755.41,558.35
2016,6,4,12,45,394.0,423.5,3.35,25.5,798.5,792.5,583.22
2016,6,4,13,0,443.0,401.0,3.4,26.0,819.0,835.57,612.91
2016,6,4,13,15,429.5,393.5,3.35,26.5,793.0,827.24,605.86
2016,6,4,13,30,416.0,386.0,3.3,27.0,767.0,816.71,597.76
2016,6,4,13,45,227.0,377.0,3.25,27.5,584.5,620.27,458.31
2016,6,4,14,0,38.0,368.0,3.2,28.0,402.0,405.68,300.41
2016,6,4,14,15,92.5,385.0,3.15,28.0,463.0,480.46,357.35
2016,6,4,14,30,147.0,402.0,3.1,28.0,524.0,568.92,421.74
2016,6,4,14,45,181.5,381.5,3.05,28.5,525.5,583.55,432.63
2016,6,4,15,0,216.0,361.0,3.0,29.0,527.0,596.62,442.81
2016,6,4,15,15,390.5,287.5,2.95,29.0,567.0,696.33,518.57
2016,6,4,15,30,565.0,214.0,2.9,29.0,607.0,789.26,587.46
2016,6,4,15,45,558.0,201.0,2.9,29.0,567.5,759.58,567.96
2016,6,4,16,0,551.0,188.0,2.9,29.0,528.0,728.17,548.0
2016,6,4,16,15,636.5,148.0,2.9,28.5,510.5,751.37,568.02
2016,6,4,16,30,722.0,108.0,2.9,28.0,493.0,760.26,577.0
2016,6,4,16,45,698.5,101.5,2.95,27.5,444.0,712.49,546.46
2016,6,4,17,0,675.0,95.0,3.0,27.0,395.0,664.27,515.17
2016,6,4,17,15,638.5,89.5,3.0,26.0,345.0,607.4,477.31
2016,6,4,17,30,602.0,84.0,3.0,25.0,295.0,551.58,438.14
2016,6,4,17,45,556.0,75.5,3.0,24.0,246.5,487.17,390.23
2016,6,4,18,0,510.0,67.0,3.0,23.0,198.0,425.29,342.17
2016,6,4,18,15,438.0,58.0,3.0,22.0,153.0,350.54,281.63
2016,6,4,18,30,366.0,49.0,3.0,21.0,108.0,281.3,223.31
2016,6,4,18,45,265.5,36.0,3.0,20.0,71.0,198.02,151.54
2016,6,4,19,0,165.0,23.0,3.0,19.0,34.0,120.89,66.42
2016,6,4,19,15,82.5,11.5,3.1,18.5,17.0,43.83,0.0
2016,6,4,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,4,45,40.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,6,5,5,0,81.0,12.0,2.7,12.0,14.0,11.44,0.0
2016,6,5,5,15,203.5,25.0,2.8,12.5,45.5,20.05,8.9
2016,6,5,5,30,326.0,38.0,2.9,13.0,77.0,30.08,20.38
2016,6,5,5,45,410.5,47.5,3.05,13.5,120.5,36.29,26.47
2016,6,5,6,0,495.0,57.0,3.2,14.0,164.0,42.18,32.01
2016,6,5,6,15,552.5,64.5,3.2,14.5,213.0,46.01,35.53
2016,6,5,6,30,610.0,72.0,3.2,15.0,262.0,49.62,38.7
2016,6,5,6,45,650.5,77.5,3.2,16.0,313.0,51.41,40.06
2016,6,5,7,0,691.0,83.0,3.2,17.0,364.0,53.06,41.23
2016,6,5,7,15,721.5,88.0,3.2,17.5,415.0,84.88,47.37
2016,6,5,7,30,752.0,93.0,3.2,18.0,466.0,134.12,75.47
2016,6,5,7,45,774.0,97.0,3.2,18.5,515.5,179.26,107.81
2016,6,5,8,0,796.0,101.0,3.2,19.0,565.0,226.94,146.49
2016,6,5,8,15,813.5,104.0,3.25,19.5,612.0,275.1,187.86
2016,6,5,8,30,831.0,107.0,3.3,20.0,659.0,325.01,231.26
2016,6,5,8,45,844.0,110.0,3.35,21.0,702.0,374.95,274.02
2016,6,5,9,0,857.0,113.0,3.4,22.0,745.0,431.31,320.62
2016,6,5,9,15,867.5,115.0,3.5,22.5,783.0,480.48,361.4
2016,6,5,9,30,878.0,117.0,3.6,23.0,821.0,529.82,401.25
2016,6,5,9,45,893.0,114.5,3.75,24.0,856.0,577.85,438.39
2016,6,5,10,0,908.0,112.0,3.9,25.0,891.0,625.97,474.5
2016,6,5,10,15,913.5,113.5,4.0,25.0,917.5,671.44,509.43
2016,6,5,10,30,919.0,115.0,4.1,25.0,944.0,715.83,542.9
2016,6,5,10,45,922.0,116.5,4.25,25.5,963.5,757.22,572.36
2016,6,5,11,0,925.0,118.0,4.4,26.0,983.0,796.99,598.85
2016,6,5,11,15,927.5,118.5,4.5,26.0,995.5,833.74,624.04
2016,6,5,11,30,930.0,119.0,4.6,26.0,1008.0,868.55,648.08
2016,6,5,11,45,930.0,119.5,4.7,26.5,1013.0,899.19,667.9
2016,6,5,12,0,930.0,120.0,4.8,27.0,1018.0,927.49,686.1
2016,6,5,12,15,930.0,120.0,4.8,27.0,1016.5,952.89,703.01
2016,6,5,12,30,930.0,120.0,4.8,27.0,1015.0,975.71,718.24
2016,6,5,12,45,920.0,125.5,4.8,27.0,1003.0,991.74,728.99
2016,6,5,13,0,910.0,131.0,4.8,27.0,991.0,1004.79,737.88
2016,6,5,13,15,907.0,130.5,4.8,27.0,975.0,1015.7,745.49
2016,6,5,13,30,904.0,130.0,4.8,27.0,959.0,1023.62,751.23
2016,6,5,13,45,901.0,127.5,4.8,27.0,936.0,1026.46,753.76
2016,6,5,14,0,898.0,125.0,4.8,27.0,913.0,1026.2,754.41
2016,6,5,14,15,891.0,123.5,4.75,27.0,883.0,1019.96,750.81
2016,6,5,14,30,884.0,122.0,4.7,27.0,853.0,1010.72,745.38
2016,6,5,14,45,877.0,119.0,4.7,27.0,817.5,996.94,737.49
2016,6,5,15,0,870.0,116.0,4.7,27.0,782.0,980.29,727.8
2016,6,5,15,15,858.5,113.0,4.7,26.5,741.0,956.59,714.88
2016,6,5,15,30,847.0,110.0,4.7,26.0,700.0,938.66,705.9
2016,6,5,15,45,834.0,106.5,4.75,25.5,655.5,908.05,688.47
2016,6,5,16,0,821.0,103.0,4.8,25.0,611.0,875.31,669.4
2016,6,5,16,15,801.0,99.5,4.8,24.5,562.0,834.51,644.01
2016,6,5,16,30,781.0,96.0,4.8,24.0,513.0,792.35,617.24
2016,6,5,16,45,757.0,91.0,4.85,23.5,463.0,744.06,585.69
2016,6,5,17,0,733.0,86.0,4.9,23.0,413.0,695.17,552.89
2016,6,5,17,15,698.0,81.0,4.8,22.0,361.5,641.79,516.21
2016,6,5,17,30,663.0,76.0,4.7,21.0,310.0,585.52,476.08
2016,6,5,17,45,615.0,69.5,4.65,20.5,259.5,519.85,424.98
2016,6,5,18,0,567.0,63.0,4.6,20.0,209.0,456.79,373.97
2016,6,5,18,15,495.0,54.5,4.45,19.0,162.0,380.24,310.54
2016,6,5,18,30,423.0,46.0,4.3,18.0,115.0,309.21,249.42
2016,6,5,18,45,312.5,35.0,4.15,17.0,76.5,222.53,173.32
2016,6,5,19,0,202.0,24.0,4.0,16.0,38.0,141.2,82.47
2016,6,5,19,15,101.0,12.0,4.0,15.5,19.0,51.81,0.0
2016,6,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,40.5,6.0,3.45,11.5,7.0,0.0,0.0
2016,6,6,5,0,81.0,12.0,3.5,12.0,14.0,11.44,0.0
2016,6,6,5,15,198.5,24.5,3.55,12.5,44.5,19.54,8.61
2016,6,6,5,30,316.0,37.0,3.6,13.0,75.0,29.09,19.53
2016,6,6,5,45,398.0,46.0,3.65,13.5,117.0,34.88,25.23
2016,6,6,6,0,480.0,55.0,3.7,14.0,159.0,40.39,30.41
2016,6,6,6,15,535.5,62.0,3.7,14.5,206.5,43.87,33.62
2016,6,6,6,30,591.0,69.0,3.7,15.0,254.0,47.16,36.51
2016,6,6,6,45,628.0,75.0,3.75,16.0,302.5,49.41,38.3
2016,6,6,7,0,665.0,81.0,3.8,17.0,351.0,51.49,39.85
2016,6,6,7,15,694.5,86.0,3.8,17.5,400.5,82.58,46.02
2016,6,6,7,30,724.0,91.0,3.8,18.0,450.0,130.2,73.36
2016,6,6,7,45,745.5,95.0,3.85,18.5,498.0,173.84,104.75
2016,6,6,8,0,767.0,99.0,3.9,19.0,546.0,219.96,142.31
2016,6,6,8,15,784.5,102.0,3.95,19.5,592.0,266.63,182.53
2016,6,6,8,30,802.0,105.0,4.0,20.0,638.0,315.06,224.8
2016,6,6,8,45,815.5,108.0,4.1,20.5,680.0,363.68,267.18
2016,6,6,9,0,829.0,111.0,4.2,21.0,722.0,418.84,313.79
2016,6,6,9,15,840.0,113.0,4.25,21.5,760.0,466.82,353.96
2016,6,6,9,30,851.0,115.0,4.3,22.0,798.0,515.06,393.27
2016,6,6,9,45,859.5,117.0,4.4,22.5,830.5,562.02,430.76
2016,6,6,10,0,868.0,119.0,4.5,23.0,863.0,608.62,467.02
2016,6,6,10,15,874.5,120.0,4.55,23.0,889.5,652.59,501.29
2016,6,6,10,30,881.0,121.0,4.6,23.0,916.0,695.63,534.24
2016,6,6,10,45,886.0,122.0,4.7,23.5,936.0,736.52,564.15
2016,6,6,11,0,891.0,123.0,4.8,24.0,956.0,776.03,590.95
2016,6,6,11,15,894.0,123.5,4.85,24.0,969.0,812.01,616.01
2016,6,6,11,30,897.0,124.0,4.9,24.0,982.0,846.17,639.72
2016,6,6,11,45,899.0,124.0,4.95,24.5,988.0,877.09,659.81
2016,6,6,12,0,901.0,124.0,5.0,25.0,994.0,905.87,678.35
2016,6,6,12,15,901.0,124.0,5.0,25.0,992.5,930.61,695.12
2016,6,6,12,30,901.0,124.0,5.0,25.0,991.0,952.87,710.23
2016,6,6,12,45,893.5,127.5,5.05,25.0,980.0,968.83,721.5
2016,6,6,13,0,886.0,131.0,5.1,25.0,969.0,981.93,730.97
2016,6,6,13,15,882.5,130.0,5.1,24.5,952.5,991.59,739.35
2016,6,6,13,30,879.0,129.0,5.1,24.0,936.0,998.29,745.89
2016,6,6,13,45,875.0,127.0,5.15,24.0,913.0,1000.5,748.43
2016,6,6,14,0,871.0,125.0,5.2,24.0,890.0,999.71,749.08
2016,6,6,14,15,863.5,123.5,5.25,23.5,860.5,993.01,747.34
2016,6,6,14,30,856.0,122.0,5.3,23.0,831.0,983.4,743.72
2016,6,6,14,45,846.5,120.0,5.35,23.0,795.5,968.47,735.05
2016,6,6,15,0,837.0,118.0,5.4,23.0,760.0,950.85,724.58
2016,6,6,15,15,825.0,115.0,5.4,22.5,719.5,935.58,716.93
2016,6,6,15,30,813.0,112.0,5.4,22.0,679.0,909.42,701.59
2016,6,6,15,45,796.5,109.5,5.4,22.0,634.5,877.46,680.7
2016,6,6,16,0,780.0,107.0,5.4,22.0,590.0,843.62,658.37
2016,6,6,16,15,760.0,103.0,5.35,21.5,543.0,803.3,632.13
2016,6,6,16,30,740.0,99.0,5.3,21.0,496.0,761.72,604.61
2016,6,6,16,45,712.0,95.5,5.3,20.5,446.5,717.14,574.55
2016,6,6,17,0,684.0,92.0,5.3,20.0,397.0,668.71,540.9
2016,6,6,17,15,648.5,86.5,5.2,19.0,347.5,612.3,500.85
2016,6,6,17,30,613.0,81.0,5.1,18.0,298.0,556.86,459.86
2016,6,6,17,45,564.0,74.0,5.1,17.5,249.5,491.83,408.22
2016,6,6,18,0,515.0,67.0,5.1,17.0,201.0,429.51,356.92
2016,6,6,18,15,445.5,58.0,4.95,16.5,156.0,355.92,294.29
2016,6,6,18,30,376.0,49.0,4.8,16.0,111.0,287.63,234.29
2016,6,6,18,45,276.0,37.0,4.7,15.5,74.0,204.96,160.88
2016,6,6,19,0,176.0,25.0,4.6,15.0,37.0,130.2,78.52
2016,6,6,19,15,88.0,12.5,4.55,14.5,18.5,47.19,0.0
2016,6,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,35.0,6.0,2.6,11.5,7.0,5.72,0.0
2016,6,7,5,0,70.0,12.0,2.8,12.0,14.0,11.44,0.0
2016,6,7,5,15,185.5,25.5,2.9,12.5,45.0,19.96,8.99
2016,6,7,5,30,301.0,39.0,3.0,13.0,76.0,30.96,21.16
2016,6,7,5,45,386.0,49.0,3.2,13.5,119.0,37.58,27.62
2016,6,7,6,0,471.0,59.0,3.4,14.0,162.0,43.86,33.5
2016,6,7,6,15,264.0,89.5,3.35,14.5,150.0,69.25,56.18
2016,6,7,6,30,57.0,120.0,3.3,15.0,138.0,98.96,82.3
2016,6,7,6,45,66.0,141.0,3.3,15.5,165.0,114.79,95.83
2016,6,7,7,0,75.0,162.0,3.3,16.0,192.0,130.28,108.81
2016,6,7,7,15,98.0,186.5,3.25,16.5,232.0,153.98,120.25
2016,6,7,7,30,121.0,211.0,3.2,17.0,272.0,174.2,133.61
2016,6,7,7,45,171.5,232.5,3.15,17.5,327.5,206.4,156.13
2016,6,7,8,0,222.0,254.0,3.1,18.0,383.0,243.95,183.51
2016,6,7,8,15,520.0,181.0,3.1,18.5,517.5,261.54,187.69
2016,6,7,8,30,818.0,108.0,3.1,19.0,652.0,322.24,230.27
2016,6,7,8,45,830.5,111.5,3.1,20.0,694.5,371.72,272.64
2016,6,7,9,0,843.0,115.0,3.1,21.0,737.0,422.08,314.75
2016,6,7,9,15,853.5,117.0,3.15,21.5,775.0,476.0,359.0
2016,6,7,9,30,864.0,119.0,3.2,22.0,813.0,524.66,398.22
2016,6,7,9,45,874.5,119.5,3.3,22.5,846.0,572.08,435.61
2016,6,7,10,0,885.0,120.0,3.4,23.0,879.0,619.29,471.85
2016,6,7,10,15,890.5,121.5,3.5,23.0,905.0,663.79,506.18
2016,6,7,10,30,896.0,123.0,3.6,23.0,931.0,707.27,539.1
2016,6,7,10,45,897.5,125.5,3.75,23.5,950.0,747.59,568.24
2016,6,7,11,0,899.0,128.0,3.9,24.0,969.0,786.26,594.19
2016,6,7,11,15,901.5,128.5,4.0,24.0,981.5,822.19,618.98
2016,6,7,11,30,904.0,129.0,4.1,24.0,994.0,856.25,642.42
2016,6,7,11,45,905.0,129.5,4.25,24.0,999.5,887.06,663.83
2016,6,7,12,0,906.0,130.0,4.4,24.0,1005.0,915.68,683.77
2016,6,7,12,15,906.0,130.0,4.5,24.0,1003.0,940.65,701.03
2016,6,7,12,30,906.0,130.0,4.6,24.0,1001.0,963.13,716.96
2016,6,7,12,45,712.5,256.5,4.7,24.0,938.0,935.8,699.26
2016,6,7,13,0,519.0,383.0,4.8,24.0,875.0,890.8,663.46
2016,6,7,13,15,715.5,250.0,4.85,24.0,915.0,963.46,720.43
2016,6,7,13,30,912.0,117.0,4.9,24.0,955.0,1018.59,758.18
2016,6,7,13,45,908.5,115.0,4.95,24.0,932.0,1021.34,760.78
2016,6,7,14,0,905.0,113.0,5.0,24.0,909.0,1020.99,761.77
2016,6,7,14,15,899.0,111.5,5.05,23.5,880.0,1015.61,761.04
2016,6,7,14,30,893.0,110.0,5.1,23.0,851.0,1007.22,758.39
2016,6,7,14,45,723.5,183.0,5.15,23.0,766.0,931.41,707.78
2016,6,7,15,0,554.0,256.0,5.2,23.0,681.0,836.84,640.99
2016,6,7,15,15,702.0,180.0,5.2,22.5,689.5,896.41,688.71
2016,6,7,15,30,850.0,104.0,5.2,22.0,698.0,927.25,713.12
2016,6,7,15,45,831.5,103.0,5.2,21.5,652.5,902.55,698.63
2016,6,7,16,0,813.0,102.0,5.2,21.0,607.0,867.92,677.24
2016,6,7,16,15,794.0,98.5,5.15,20.0,559.0,828.26,652.95
2016,6,7,16,30,775.0,95.0,5.1,19.0,511.0,787.21,627.19
2016,6,7,16,45,745.5,92.0,5.1,18.5,460.5,737.01,593.03
2016,6,7,17,0,716.0,89.0,5.1,18.0,410.0,690.58,561.0
2016,6,7,17,15,681.0,83.5,5.0,17.5,359.0,633.42,519.44
2016,6,7,17,30,646.0,78.0,4.9,17.0,308.0,577.15,477.39
2016,6,7,17,45,593.0,72.5,4.8,16.5,258.0,509.99,423.9
2016,6,7,18,0,540.0,67.0,4.7,16.0,208.0,445.78,370.95
2016,6,7,18,15,468.5,58.0,4.5,15.5,161.5,369.89,306.45
2016,6,7,18,30,397.0,49.0,4.3,15.0,115.0,299.45,244.62
2016,6,7,18,45,286.5,37.5,4.15,14.5,77.0,213.03,168.02
2016,6,7,19,0,176.0,26.0,4.0,14.0,39.0,132.37,82.31
2016,6,7,19,15,88.0,13.0,3.95,13.5,19.5,47.77,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,58.5,6.5,3.15,10.5,8.5,6.2,0.0
2016,6,8,5,0,117.0,13.0,3.3,11.0,17.0,12.39,0.0
2016,6,8,5,15,249.5,24.5,3.45,11.5,50.0,19.55,8.78
2016,6,8,5,30,382.0,36.0,3.6,12.0,83.0,28.19,18.85
2016,6,8,5,45,468.0,44.0,3.8,12.5,127.5,33.18,23.83
2016,6,8,6,0,554.0,52.0,4.0,13.0,172.0,37.94,28.36
2016,6,8,6,15,319.5,87.0,4.05,13.5,160.5,63.17,50.99
2016,6,8,6,30,85.0,122.0,4.1,14.0,149.0,100.35,83.88
2016,6,8,6,45,92.5,143.0,4.15,14.5,177.0,110.46,92.45
2016,6,8,7,0,100.0,164.0,4.2,15.0,205.0,124.65,104.41
2016,6,8,7,15,445.5,122.5,4.25,15.0,339.5,101.59,68.62
2016,6,8,7,30,791.0,81.0,4.3,15.0,474.0,128.71,70.24
2016,6,8,7,45,719.5,109.0,4.4,15.5,494.5,175.93,108.9
2016,6,8,8,0,648.0,137.0,4.5,16.0,515.0,221.73,150.38
2016,6,8,8,15,662.5,147.5,4.55,16.5,561.5,268.02,190.15
2016,6,8,8,30,677.0,158.0,4.6,17.0,608.0,315.91,231.7
2016,6,8,8,45,779.0,129.0,4.65,17.5,679.0,368.44,275.14
2016,6,8,9,0,881.0,100.0,4.7,18.0,750.0,430.4,326.42
2016,6,8,9,15,706.0,191.5,4.75,18.0,729.5,463.0,356.96
2016,6,8,9,30,531.0,283.0,4.8,18.0,709.0,490.42,380.6
2016,6,8,9,45,435.5,337.5,4.85,18.5,696.5,512.08,397.41
2016,6,8,10,0,340.0,392.0,4.9,19.0,684.0,530.17,410.14
2016,6,8,10,15,620.0,259.5,4.95,19.0,811.0,608.0,473.67
2016,6,8,10,30,900.0,127.0,5.0,19.0,938.0,713.23,557.33
2016,6,8,10,45,722.0,245.0,5.05,19.5,905.0,726.41,562.84
2016,6,8,11,0,544.0,363.0,5.1,20.0,872.0,730.49,561.02
2016,6,8,11,15,529.0,378.0,5.2,20.0,878.5,757.16,580.62
2016,6,8,11,30,514.0,393.0,5.3,20.0,885.0,782.09,598.67
2016,6,8,11,45,711.0,264.0,5.4,20.5,948.5,852.14,654.23
2016,6,8,12,0,908.0,135.0,5.5,21.0,1012.0,921.9,703.66
2016,6,8,12,15,702.0,270.0,5.55,20.5,947.5,898.42,687.58
2016,6,8,12,30,496.0,405.0,5.6,20.0,883.0,858.77,654.67
2016,6,8,12,45,506.5,394.5,5.7,20.0,878.5,875.15,667.79
2016,6,8,13,0,517.0,384.0,5.8,20.0,874.0,889.82,679.47
2016,6,8,13,15,491.0,381.5,5.8,19.5,840.5,875.07,670.28
2016,6,8,13,30,465.0,379.0,5.8,19.0,807.0,857.77,659.37
2016,6,8,13,45,495.5,356.5,5.8,19.0,802.0,873.77,672.71
2016,6,8,14,0,526.0,334.0,5.8,19.0,797.0,887.54,684.39
2016,6,8,14,15,555.0,306.0,5.7,18.5,780.0,891.58,690.19
2016,6,8,14,30,584.0,278.0,5.6,18.0,763.0,892.66,694.04
2016,6,8,14,45,584.5,261.0,5.55,18.0,728.5,874.55,682.29
2016,6,8,15,0,585.0,244.0,5.5,18.0,694.0,853.96,668.88
2016,6,8,15,15,572.5,230.5,5.45,17.5,651.5,822.38,648.4
2016,6,8,15,30,560.0,217.0,5.4,17.0,609.0,788.95,626.41
2016,6,8,15,45,574.5,194.5,5.35,16.5,573.5,774.06,618.61
2016,6,8,16,0,589.0,172.0,5.3,16.0,538.0,751.53,605.03
2016,6,8,16,15,523.0,176.5,5.2,15.5,482.5,679.84,551.81
2016,6,8,16,30,457.0,181.0,5.1,15.0,427.0,616.49,503.92
2016,6,8,16,45,510.0,148.0,5.05,15.0,397.5,608.98,501.22
2016,6,8,17,0,563.0,115.0,5.0,15.0,368.0,602.39,498.56
2016,6,8,17,15,508.0,114.5,4.9,14.5,322.0,535.59,446.42
2016,6,8,17,30,453.0,114.0,4.8,14.0,276.0,478.58,400.86
2016,6,8,17,45,425.5,99.0,4.75,14.0,232.5,425.4,357.34
2016,6,8,18,0,398.0,84.0,4.7,14.0,189.0,373.49,313.5
2016,6,8,18,15,390.0,68.0,4.55,13.5,152.5,333.22,278.36
2016,6,8,18,30,382.0,52.0,4.4,13.0,116.0,294.92,242.98
2016,6,8,18,45,285.0,39.5,4.3,13.0,78.5,213.49,169.68
2016,6,8,19,0,188.0,27.0,4.2,13.0,41.0,139.93,89.62
2016,6,8,19,15,94.0,13.5,4.15,12.5,20.5,50.77,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,9,4,45,42.0,6.5,3.65,10.5,8.0,6.2,0.0
2016,6,9,5,0,84.0,13.0,3.8,11.0,16.0,12.39,0.0
2016,6,9,5,15,209.5,25.5,3.95,11.5,47.5,20.47,9.49
2016,6,9,5,30,335.0,38.0,4.1,12.0,79.0,30.02,20.43
2016,6,9,5,45,416.5,47.5,4.3,12.5,122.5,36.24,26.54
2016,6,9,6,0,498.0,57.0,4.5,13.0,166.0,42.13,32.1
2016,6,9,6,15,555.5,64.0,4.5,13.5,214.5,45.55,35.26
2016,6,9,6,30,613.0,71.0,4.5,14.0,263.0,48.79,38.11
2016,6,9,6,45,650.0,77.5,4.55,14.5,313.5,51.37,40.27
2016,6,9,7,0,687.0,84.0,4.6,15.0,364.0,53.75,42.17
2016,6,9,7,15,535.0,131.5,4.6,15.5,366.5,111.82,74.77
2016,6,9,7,30,383.0,179.0,4.6,16.0,369.0,161.13,113.15
2016,6,9,7,45,586.5,141.0,4.6,16.5,466.5,181.97,119.21
2016,6,9,8,0,790.0,103.0,4.6,17.0,564.0,227.81,148.99
2016,6,9,8,15,807.5,106.5,4.55,17.0,611.0,275.97,191.19
2016,6,9,8,30,825.0,110.0,4.5,17.0,658.0,325.89,235.62
2016,6,9,8,45,838.5,113.0,4.45,17.5,701.0,375.62,279.38
2016,6,9,9,0,852.0,116.0,4.4,18.0,744.0,426.33,323.11
2016,6,9,9,15,862.5,118.0,4.4,18.5,782.5,480.63,368.55
2016,6,9,9,30,873.0,120.0,4.4,19.0,821.0,529.7,408.87
2016,6,9,9,45,881.0,122.0,4.4,19.5,853.5,577.42,447.07
2016,6,9,10,0,889.0,124.0,4.4,20.0,886.0,624.71,483.86
2016,6,9,10,15,895.0,125.5,4.4,20.0,913.0,669.73,518.98
2016,6,9,10,30,901.0,127.0,4.4,20.0,940.0,713.76,552.62
2016,6,9,10,45,905.5,127.5,4.45,20.5,960.0,754.71,582.53
2016,6,9,11,0,910.0,128.0,4.5,21.0,980.0,794.22,609.24
2016,6,9,11,15,912.5,129.0,4.55,21.0,993.0,830.98,634.93
2016,6,9,11,30,915.0,130.0,4.6,21.0,1006.0,865.87,659.22
2016,6,9,11,45,918.5,128.5,4.7,21.0,1012.0,897.37,681.44
2016,6,9,12,0,922.0,127.0,4.8,21.0,1018.0,926.75,702.22
2016,6,9,12,15,921.5,127.0,4.85,21.0,1016.0,951.67,719.61
2016,6,9,12,30,921.0,127.0,4.9,21.0,1014.0,974.04,735.31
2016,6,9,12,45,729.5,250.5,5.0,21.0,949.0,945.88,716.71
2016,6,9,13,0,538.0,374.0,5.1,21.0,884.0,900.15,680.33
2016,6,9,13,15,560.5,346.0,5.15,21.0,869.0,907.41,687.6
2016,6,9,13,30,583.0,318.0,5.2,21.0,854.0,912.2,692.96
2016,6,9,13,45,751.0,213.5,5.3,21.0,886.5,982.14,746.32
2016,6,9,14,0,919.0,109.0,5.4,21.0,919.0,1030.96,781.14
2016,6,9,14,15,912.5,107.5,5.45,20.5,889.0,1025.11,779.71
2016,6,9,14,30,906.0,106.0,5.5,20.0,859.0,1016.19,776.6
2016,6,9,14,45,898.5,103.5,5.55,20.0,823.5,1002.21,768.54
2016,6,9,15,0,891.0,101.0,5.6,20.0,788.0,985.33,758.55
2016,6,9,15,15,880.0,99.0,5.6,19.5,747.0,962.89,745.82
2016,6,9,15,30,869.0,97.0,5.6,19.0,706.0,937.91,731.28
2016,6,9,15,45,854.5,94.5,5.6,19.0,660.5,906.76,710.82
2016,6,9,16,0,840.0,92.0,5.6,19.0,615.0,873.57,688.8
2016,6,9,16,15,821.5,88.5,5.55,18.5,567.0,841.33,668.38
2016,6,9,16,30,803.0,85.0,5.5,18.0,519.0,799.98,640.92
2016,6,9,16,45,777.5,82.0,5.45,18.0,468.5,752.3,607.08
2016,6,9,17,0,752.0,79.0,5.4,18.0,418.0,704.11,572.34
2016,6,9,17,15,719.0,74.5,5.3,17.0,367.0,648.22,532.83
2016,6,9,17,30,686.0,70.0,5.2,16.0,316.0,596.51,495.38
2016,6,9,17,45,638.5,65.0,5.15,15.5,265.5,532.18,444.71
2016,6,9,18,0,591.0,60.0,5.1,15.0,215.0,470.39,393.62
2016,6,9,18,15,523.5,52.5,4.95,14.5,168.5,396.56,330.52
2016,6,9,18,30,456.0,45.0,4.8,14.0,122.0,327.82,269.63
2016,6,9,18,45,349.0,35.0,4.65,13.5,83.0,242.07,192.85
2016,6,9,19,0,242.0,25.0,4.5,13.0,44.0,163.53,107.47
2016,6,9,19,15,121.0,12.5,4.45,12.5,22.0,60.84,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,68.0,6.5,3.95,10.5,8.5,6.2,0.0
2016,6,10,5,0,136.0,13.0,4.1,11.0,17.0,12.39,0.0
2016,6,10,5,15,265.5,23.5,4.25,11.5,50.0,18.6,8.12
2016,6,10,5,30,395.0,34.0,4.4,12.0,83.0,26.34,17.24
2016,6,10,5,45,476.0,41.5,4.55,12.5,126.5,30.99,21.88
2016,6,10,6,0,557.0,49.0,4.7,13.0,170.0,35.42,26.1
2016,6,10,6,15,609.5,54.5,4.7,13.5,218.5,37.97,28.47
2016,6,10,6,30,662.0,60.0,4.7,14.0,267.0,44.34,34.14
2016,6,10,6,45,695.0,65.5,4.75,15.0,317.0,46.88,36.19
2016,6,10,7,0,728.0,71.0,4.8,16.0,367.0,49.25,38.03
2016,6,10,7,15,754.5,75.0,4.8,16.5,417.0,82.31,44.27
2016,6,10,7,30,781.0,79.0,4.8,17.0,467.0,126.29,68.13
2016,6,10,7,45,798.5,83.0,4.8,17.5,515.0,172.1,101.58
2016,6,10,8,0,816.0,87.0,4.8,18.0,563.0,219.98,141.16
2016,6,10,8,15,832.0,90.0,4.8,18.5,609.5,275.41,188.97
2016,6,10,8,30,848.0,93.0,4.8,19.0,656.0,325.35,233.04
2016,6,10,8,45,858.0,96.5,4.85,19.5,698.0,374.94,276.82
2016,6,10,9,0,868.0,100.0,4.9,20.0,740.0,425.08,320.27
2016,6,10,9,15,878.0,102.0,4.95,20.5,778.5,474.36,362.05
2016,6,10,9,30,888.0,104.0,5.0,21.0,817.0,523.77,402.85
2016,6,10,9,45,895.5,106.0,5.05,21.5,849.5,571.78,441.51
2016,6,10,10,0,903.0,108.0,5.1,22.0,882.0,619.31,478.76
2016,6,10,10,15,909.5,109.0,5.15,22.0,909.5,664.69,514.5
2016,6,10,10,30,916.0,110.0,5.2,22.0,937.0,709.09,548.83
2016,6,10,10,45,920.5,111.0,5.3,22.0,957.5,750.93,580.44
2016,6,10,11,0,925.0,112.0,5.4,22.0,978.0,791.28,609.31
2016,6,10,11,15,928.0,113.0,5.45,22.0,991.5,828.83,635.82
2016,6,10,11,30,931.0,114.0,5.5,22.0,1005.0,864.49,660.91
2016,6,10,11,45,933.5,113.5,5.6,22.0,1011.5,896.35,683.54
2016,6,10,12,0,936.0,113.0,5.7,22.0,1018.0,926.0,704.65
2016,6,10,12,15,937.0,113.0,5.7,22.0,1017.5,952.44,722.95
2016,6,10,12,30,938.0,113.0,5.7,22.0,1017.0,976.34,739.53
2016,6,10,12,45,915.5,127.0,5.7,22.0,1002.5,988.99,748.37
2016,6,10,13,0,893.0,141.0,5.7,22.0,988.0,998.35,755.1
2016,6,10,13,15,721.5,245.0,5.7,22.0,921.5,964.28,731.88
2016,6,10,13,30,550.0,349.0,5.7,22.0,855.0,911.09,690.6
2016,6,10,13,45,718.5,240.5,5.7,22.0,884.0,977.97,743.13
2016,6,10,14,0,887.0,132.0,5.7,22.0,913.0,1023.41,775.02
2016,6,10,14,15,755.5,195.5,5.65,21.5,845.0,977.79,745.27
2016,6,10,14,30,624.0,259.0,5.6,21.0,777.0,915.51,702.79
2016,6,10,14,45,742.5,190.0,5.55,21.0,781.0,958.33,735.38
2016,6,10,15,0,861.0,121.0,5.5,21.0,785.0,978.66,750.44
2016,6,10,15,15,849.5,118.5,5.45,20.5,744.0,964.43,743.0
2016,6,10,15,30,838.0,116.0,5.4,20.0,703.0,939.12,727.96
2016,6,10,15,45,824.5,112.0,5.35,20.0,658.5,907.87,707.29
2016,6,10,16,0,811.0,108.0,5.3,20.0,614.0,874.51,685.06
2016,6,10,16,15,791.5,104.5,5.2,19.5,566.0,834.56,658.92
2016,6,10,16,30,772.0,101.0,5.1,19.0,518.0,793.23,631.46
2016,6,10,16,45,747.0,96.0,5.0,18.5,468.0,744.51,598.03
2016,6,10,17,0,722.0,91.0,4.9,18.0,418.0,699.41,566.75
2016,6,10,17,15,686.5,86.0,4.75,17.5,366.5,642.3,525.27
2016,6,10,17,30,651.0,81.0,4.6,17.0,315.0,586.08,483.37
2016,6,10,17,45,602.5,74.5,4.5,16.5,265.0,520.43,431.51
2016,6,10,18,0,554.0,68.0,4.4,16.0,215.0,457.37,379.9
2016,6,10,18,15,482.0,59.5,4.2,15.0,168.0,381.01,315.95
2016,6,10,18,30,410.0,51.0,4.0,14.0,121.0,310.01,254.31
2016,6,10,18,45,300.5,39.5,3.85,13.5,82.0,223.06,177.38
2016,6,10,19,0,191.0,28.0,3.7,13.0,43.0,143.94,95.52
2016,6,10,19,15,95.5,14.0,3.75,12.5,21.5,52.06,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,35.0,6.5,0.9,9.5,7.5,6.2,0.0
2016,6,11,5,0,70.0,13.0,0.9,10.0,15.0,12.39,0.0
2016,6,11,5,15,191.5,26.5,1.05,11.0,47.0,20.77,9.82
2016,6,11,5,30,313.0,40.0,1.2,12.0,79.0,31.91,22.13
2016,6,11,5,45,405.5,49.5,1.35,13.0,123.0,38.05,28.13
2016,6,11,6,0,498.0,59.0,1.5,14.0,167.0,43.9,33.57
2016,6,11,6,15,556.0,66.0,1.6,14.5,216.0,47.24,36.65
2016,6,11,6,30,614.0,73.0,1.7,15.0,265.0,50.4,39.41
2016,6,11,6,45,658.5,78.0,1.8,16.0,317.0,51.79,40.41
2016,6,11,7,0,703.0,83.0,1.9,17.0,369.0,53.08,41.26
2016,6,11,7,15,732.5,87.5,2.0,18.0,420.0,91.29,51.99
2016,6,11,7,30,762.0,92.0,2.1,19.0,471.0,134.8,75.13
2016,6,11,7,45,785.5,95.5,2.25,20.0,521.0,180.08,107.16
2016,6,11,8,0,809.0,99.0,2.4,21.0,571.0,228.06,145.47
2016,6,11,8,15,825.5,102.0,2.45,21.5,617.5,276.48,186.64
2016,6,11,8,30,842.0,105.0,2.5,22.0,664.0,326.55,229.7
2016,6,11,8,45,855.0,107.5,2.6,23.0,707.0,382.48,276.45
2016,6,11,9,0,868.0,110.0,2.7,24.0,750.0,432.92,318.09
2016,6,11,9,15,878.0,112.0,2.65,24.5,788.0,482.27,358.2
2016,6,11,9,30,888.0,114.0,2.6,25.0,826.0,531.76,397.16
2016,6,11,9,45,890.0,119.0,2.6,25.5,857.5,579.37,433.65
2016,6,11,10,0,892.0,124.0,2.6,26.0,889.0,626.05,468.32
2016,6,11,10,15,897.5,125.0,2.45,26.0,915.0,670.46,500.74
2016,6,11,10,30,903.0,126.0,2.3,26.0,941.0,713.83,531.45
2016,6,11,10,45,906.0,127.5,2.2,26.5,960.5,754.67,558.7
2016,6,11,11,0,909.0,129.0,2.1,27.0,980.0,793.95,582.62
2016,6,11,11,15,911.5,129.5,2.0,27.5,992.5,830.27,604.01
2016,6,11,11,30,914.0,130.0,1.9,28.0,1005.0,864.72,623.77
2016,6,11,11,45,913.0,131.5,1.85,28.5,1010.0,895.11,641.07
2016,6,11,12,0,912.0,133.0,1.8,29.0,1015.0,923.21,656.73
2016,6,11,12,15,734.0,253.5,1.9,29.0,963.0,911.34,649.99
2016,6,11,12,30,556.0,374.0,2.0,29.0,911.0,884.53,628.78
2016,6,11,12,45,586.5,344.0,2.15,29.0,905.0,901.64,642.97
2016,6,11,13,0,617.0,314.0,2.3,29.0,899.0,916.31,655.25
2016,6,11,13,15,557.0,344.0,2.4,29.0,865.0,901.93,645.42
2016,6,11,13,30,497.0,374.0,2.5,29.0,831.0,884.06,633.48
2016,6,11,13,45,516.0,347.0,2.7,29.0,811.0,884.38,636.95
2016,6,11,14,0,535.0,320.0,2.9,29.0,791.0,882.11,638.57
2016,6,11,14,15,553.5,299.0,2.95,29.0,772.5,882.93,641.11
2016,6,11,14,30,572.0,278.0,3.0,29.0,754.0,881.1,641.99
2016,6,11,14,45,570.5,264.5,3.05,29.0,722.5,864.98,632.95
2016,6,11,15,0,569.0,251.0,3.1,29.0,691.0,846.57,622.48
2016,6,11,15,15,569.5,233.0,3.05,28.5,653.5,822.84,609.24
2016,6,11,15,30,570.0,215.0,3.0,28.0,616.0,796.76,594.35
2016,6,11,15,45,697.0,158.5,3.0,28.0,617.0,848.54,632.31
2016,6,11,16,0,824.0,102.0,3.0,28.0,618.0,879.61,654.67
2016,6,11,16,15,805.5,98.5,2.95,27.5,570.0,840.24,630.52
2016,6,11,16,30,787.0,95.0,2.9,27.0,522.0,799.41,605.57
2016,6,11,16,45,694.0,105.0,2.9,26.5,454.5,716.59,550.68
2016,6,11,17,0,601.0,115.0,2.9,26.0,387.0,633.54,494.08
2016,6,11,17,15,597.0,97.0,2.95,25.0,340.0,588.94,465.21
2016,6,11,17,30,593.0,79.0,3.0,24.0,293.0,542.64,433.36
2016,6,11,17,45,527.5,78.0,3.15,23.0,246.5,474.53,382.29
2016,6,11,18,0,462.0,77.0,3.3,22.0,200.0,409.82,331.73
2016,6,11,18,15,447.0,63.0,3.45,21.0,161.5,364.72,295.16
2016,6,11,18,30,432.0,49.0,3.6,20.0,123.0,320.25,256.78
2016,6,11,18,45,329.5,38.0,3.75,19.0,84.0,236.35,184.42
2016,6,11,19,0,227.0,27.0,3.9,18.0,45.0,160.23,106.18
2016,6,11,19,15,113.5,13.5,3.95,17.0,22.5,58.99,0.0
2016,6,11,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,34.5,6.5,4.2,11.5,7.5,6.2,0.0
2016,6,12,5,0,69.0,13.0,4.4,12.0,15.0,12.39,0.0
2016,6,12,5,15,190.0,26.5,4.5,12.5,47.0,20.77,9.68
2016,6,12,5,30,311.0,40.0,4.6,13.0,79.0,31.91,21.97
2016,6,12,5,45,400.0,49.5,4.75,13.5,122.5,38.05,28.01
2016,6,12,6,0,489.0,59.0,4.9,14.0,166.0,43.89,33.51
2016,6,12,6,15,547.0,66.5,4.9,14.5,214.5,47.64,36.97
2016,6,12,6,30,605.0,74.0,4.9,15.0,263.0,51.19,40.09
2016,6,12,6,45,650.5,78.5,4.9,15.5,314.5,52.16,40.8
2016,6,12,7,0,696.0,83.0,4.9,16.0,366.0,53.07,41.4
