Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,15,725.5,88.0,4.75,16.5,417.0,85.7,47.89
2016,6,12,7,30,755.0,93.0,4.6,17.0,468.0,134.85,76.26
2016,6,12,7,45,779.5,96.0,4.5,17.5,517.5,179.49,108.37
2016,6,12,8,0,804.0,99.0,4.4,18.0,567.0,226.94,147.07
2016,6,12,8,15,820.5,102.0,4.3,18.5,614.0,275.08,188.78
2016,6,12,8,30,837.0,105.0,4.2,19.0,661.0,324.88,232.42
2016,6,12,8,45,850.5,107.0,4.1,20.0,703.5,380.32,279.65
2016,6,12,9,0,864.0,109.0,4.0,21.0,746.0,430.32,321.68
2016,6,12,9,15,874.0,111.0,4.0,21.5,784.5,479.45,362.7
2016,6,12,9,30,884.0,113.0,4.0,22.0,823.0,528.73,402.68
2016,6,12,9,45,896.0,112.0,4.0,22.5,856.5,576.54,440.49
2016,6,12,10,0,908.0,111.0,4.0,23.0,890.0,624.23,477.14
2016,6,12,10,15,913.5,112.5,4.05,23.5,916.5,669.65,511.23
2016,6,12,10,30,919.0,114.0,4.1,24.0,943.0,714.02,543.7
2016,6,12,10,45,923.0,114.5,4.2,24.5,963.0,755.24,573.03
2016,6,12,11,0,927.0,115.0,4.3,25.0,983.0,794.93,599.38
2016,6,12,11,15,929.0,115.5,4.4,25.0,995.5,831.38,624.47
2016,6,12,11,30,931.0,116.0,4.5,25.0,1008.0,865.87,648.15
2016,6,12,11,45,930.5,117.0,4.6,25.5,1013.0,896.62,668.12
2016,6,12,12,0,930.0,118.0,4.7,26.0,1018.0,925.04,686.45
2016,6,12,12,15,929.5,118.0,4.8,26.0,1015.5,950.1,703.92
2016,6,12,12,30,929.0,118.0,4.9,26.0,1013.0,972.59,719.74
2016,6,12,12,45,920.0,122.5,5.0,26.0,1002.0,988.73,731.41
2016,6,12,13,0,911.0,127.0,5.1,26.0,991.0,1001.91,741.24
2016,6,12,13,15,907.5,126.0,5.1,26.0,974.0,1012.02,748.37
2016,6,12,13,30,904.0,125.0,5.1,26.0,957.0,1019.11,753.62
2016,6,12,13,45,898.0,124.0,5.2,26.0,933.5,1020.7,756.1
2016,6,12,14,0,892.0,123.0,5.3,26.0,910.0,1019.22,756.68
2016,6,12,14,15,885.0,121.5,5.3,25.5,880.5,1013.21,755.12
2016,6,12,14,30,878.0,120.0,5.3,25.0,851.0,1004.23,751.67
2016,6,12,14,45,868.5,118.0,5.35,25.0,815.0,989.36,743.17
2016,6,12,15,0,859.0,116.0,5.4,25.0,779.0,971.72,732.87
2016,6,12,15,15,847.5,113.5,5.35,24.5,738.5,948.98,719.87
2016,6,12,15,30,836.0,111.0,5.3,24.0,698.0,932.1,710.98
2016,6,12,15,45,821.5,107.5,5.25,24.0,653.5,900.58,690.4
2016,6,12,16,0,807.0,104.0,5.2,24.0,609.0,867.02,668.37
2016,6,12,16,15,787.0,100.5,5.15,23.5,561.0,826.78,642.71
2016,6,12,16,30,767.0,97.0,5.1,23.0,513.0,785.22,615.74
2016,6,12,16,45,741.5,92.5,5.05,22.5,463.0,736.88,583.3
2016,6,12,17,0,716.0,88.0,5.0,22.0,413.0,691.87,552.71
2016,6,12,17,15,681.0,83.0,4.85,21.0,362.5,635.38,513.25
2016,6,12,17,30,646.0,78.0,4.7,20.0,312.0,579.76,473.3
2016,6,12,17,45,595.5,72.0,4.6,19.5,262.0,513.6,421.6
2016,6,12,18,0,545.0,66.0,4.5,19.0,212.0,450.21,370.25
2016,6,12,18,15,476.5,57.5,4.35,18.0,166.0,376.3,309.06
2016,6,12,18,30,408.0,49.0,4.2,17.0,120.0,307.55,249.98
2016,6,12,18,45,306.0,38.0,4.05,16.5,81.5,224.92,177.41
2016,6,12,19,0,204.0,27.0,3.9,16.0,43.0,149.09,100.52
2016,6,12,19,15,102.0,13.5,3.9,15.5,21.5,54.42,0.0
2016,6,12,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,41.0,6.5,3.7,10.5,7.5,6.2,0.0
2016,6,13,5,0,82.0,13.0,3.8,11.0,15.0,12.39,0.0
2016,6,13,5,15,198.0,26.0,3.9,11.5,46.5,20.37,9.42
2016,6,13,5,30,314.0,39.0,4.0,12.0,78.0,30.96,21.24
2016,6,13,5,45,401.5,48.0,4.15,12.5,121.0,36.68,26.93
2016,6,13,6,0,489.0,57.0,4.3,13.0,164.0,42.13,32.1
2016,6,13,6,15,545.5,64.0,4.3,13.5,212.0,45.55,35.26
2016,6,13,6,30,602.0,71.0,4.3,14.0,260.0,48.79,38.11
2016,6,13,6,45,646.5,75.5,4.3,14.5,310.5,49.87,38.93
2016,6,13,7,0,691.0,80.0,4.3,15.0,361.0,50.88,39.64
2016,6,13,7,15,721.0,84.5,4.3,15.5,411.5,88.14,50.33
2016,6,13,7,30,751.0,89.0,4.3,16.0,462.0,131.09,73.62
2016,6,13,7,45,777.0,91.5,4.3,16.5,512.0,175.34,105.48
2016,6,13,8,0,803.0,94.0,4.3,17.0,562.0,222.52,144.09
2016,6,13,8,15,820.5,97.0,4.4,17.5,609.0,270.82,186.16
2016,6,13,8,30,838.0,100.0,4.5,18.0,656.0,320.87,230.38
2016,6,13,8,45,853.0,101.5,4.6,18.5,700.0,376.53,278.84
2016,6,13,9,0,868.0,103.0,4.7,19.0,744.0,426.77,322.39
2016,6,13,9,15,879.5,105.0,4.8,19.0,783.0,476.7,365.53
2016,6,13,9,30,891.0,107.0,4.9,19.0,822.0,526.91,407.99
2016,6,13,9,45,903.5,106.5,5.0,19.5,856.5,575.66,447.63
2016,6,13,10,0,916.0,106.0,5.1,20.0,891.0,624.34,486.22
2016,6,13,10,15,922.5,107.0,5.2,20.0,919.0,670.27,522.83
2016,6,13,10,30,929.0,108.0,5.3,20.0,947.0,715.22,558.04
2016,6,13,10,45,933.5,109.0,5.4,20.0,968.0,757.58,590.23
2016,6,13,11,0,938.0,110.0,5.5,20.0,989.0,798.44,619.69
2016,6,13,11,15,941.0,111.0,5.65,20.0,1002.5,836.47,647.24
2016,6,13,11,30,944.0,112.0,5.8,20.0,1016.0,872.59,673.4
2016,6,13,11,45,943.5,113.5,5.95,20.0,1021.5,904.17,696.31
2016,6,13,12,0,943.0,115.0,6.1,20.0,1027.0,933.4,717.6
2016,6,13,12,15,942.5,115.0,6.15,19.5,1025.5,958.77,737.13
2016,6,13,12,30,942.0,115.0,6.2,19.0,1024.0,981.54,754.94
2016,6,13,12,45,937.5,116.5,6.3,19.0,1014.0,999.27,768.14
2016,6,13,13,0,933.0,118.0,6.4,19.0,1004.0,1014.06,779.41
2016,6,13,13,15,930.0,117.5,6.35,19.0,987.5,1025.33,787.43
2016,6,13,13,30,927.0,117.0,6.3,19.0,971.0,1033.55,793.42
2016,6,13,13,45,919.5,117.5,6.3,19.0,947.0,1035.26,795.31
2016,6,13,14,0,912.0,118.0,6.3,19.0,923.0,1033.89,795.19
2016,6,13,14,15,905.5,116.5,6.3,19.0,893.5,1028.34,792.29
2016,6,13,14,30,899.0,115.0,6.3,19.0,864.0,1019.75,787.39
2016,6,13,14,45,702.0,194.0,6.3,19.0,763.5,923.39,719.86
2016,6,13,15,0,505.0,273.0,6.3,19.0,663.0,808.51,634.12
2016,6,13,15,15,503.0,257.0,6.2,18.5,628.5,785.78,620.22
2016,6,13,15,30,501.0,241.0,6.1,18.0,594.0,761.04,604.36
2016,6,13,15,45,662.5,171.5,6.1,17.5,606.5,831.77,663.04
2016,6,13,16,0,824.0,102.0,6.1,17.0,619.0,880.4,701.96
2016,6,13,16,15,804.5,98.5,6.05,16.5,570.5,840.21,674.92
2016,6,13,16,30,785.0,95.0,6.0,16.0,522.0,798.62,646.88
2016,6,13,16,45,768.0,88.5,6.0,16.0,473.0,754.36,615.35
2016,6,13,17,0,751.0,82.0,6.0,16.0,424.0,709.03,582.5
2016,6,13,17,15,718.0,77.5,5.9,15.5,373.0,653.21,541.49
2016,6,13,17,30,685.0,73.0,5.8,15.0,322.0,601.78,502.96
2016,6,13,17,45,637.5,67.5,5.75,14.5,271.5,536.79,451.4
2016,6,13,18,0,590.0,62.0,5.7,14.0,221.0,474.3,399.46
2016,6,13,18,15,523.0,54.5,5.55,13.5,174.0,400.61,336.16
2016,6,13,18,30,456.0,47.0,5.4,13.0,127.0,331.91,275.05
2016,6,13,18,45,343.5,37.5,5.3,13.0,87.0,243.5,195.58
2016,6,13,19,0,231.0,28.0,5.2,13.0,47.0,164.45,113.96
2016,6,13,19,15,115.5,14.0,5.15,12.5,23.5,60.51,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,38.0,7.0,3.7,9.5,8.0,6.67,0.0
2016,6,14,5,0,76.0,14.0,3.8,10.0,16.0,13.34,0.0
2016,6,14,5,15,200.0,26.5,3.85,10.5,47.5,20.79,9.75
2016,6,14,5,30,324.0,39.0,3.9,11.0,79.0,30.98,21.36
2016,6,14,5,45,427.0,46.5,3.95,11.5,124.0,35.37,25.88
2016,6,14,6,0,530.0,54.0,4.0,12.0,169.0,39.63,29.99
2016,6,14,6,15,585.0,60.0,3.95,12.5,217.5,42.36,32.55
2016,6,14,6,30,640.0,66.0,3.9,13.0,266.0,44.97,34.85
2016,6,14,6,45,686.5,69.0,3.85,13.5,318.0,49.78,39.02
2016,6,14,7,0,733.0,72.0,3.8,14.0,370.0,50.1,39.12
2016,6,14,7,15,593.0,117.0,3.75,14.5,378.5,101.82,65.36
2016,6,14,7,30,453.0,162.0,3.7,15.0,387.0,154.8,105.51
2016,6,14,7,45,556.0,147.5,3.7,16.0,452.0,182.37,120.95
2016,6,14,8,0,659.0,133.0,3.7,17.0,517.0,220.02,147.7
2016,6,14,8,15,762.0,111.0,3.7,17.5,590.0,267.71,185.35
2016,6,14,8,30,865.0,89.0,3.7,18.0,663.0,326.16,233.23
2016,6,14,8,45,725.5,157.5,3.7,18.5,660.5,367.02,272.82
2016,6,14,9,0,586.0,226.0,3.7,19.0,658.0,406.45,308.39
2016,6,14,9,15,746.5,161.5,3.75,19.5,741.5,455.18,347.41
2016,6,14,9,30,907.0,97.0,3.8,20.0,825.0,526.08,403.64
2016,6,14,9,45,694.5,213.5,3.85,20.5,784.5,546.01,419.43
2016,6,14,10,0,482.0,330.0,3.9,21.0,744.0,556.21,425.59
2016,6,14,10,15,546.0,317.5,4.05,21.0,799.5,611.4,468.1
2016,6,14,10,30,610.0,305.0,4.2,21.0,855.0,668.68,511.65
2016,6,14,10,45,766.5,210.0,4.35,21.5,917.0,726.12,556.49
2016,6,14,11,0,923.0,115.0,4.5,22.0,979.0,791.35,604.98
2016,6,14,11,15,925.5,115.5,4.6,22.0,992.0,828.08,630.7
2016,6,14,11,30,928.0,116.0,4.7,22.0,1005.0,862.89,655.19
2016,6,14,11,45,929.0,116.0,4.85,22.0,1010.5,893.95,677.37
2016,6,14,12,0,930.0,116.0,5.0,22.0,1016.0,922.75,698.05
2016,6,14,12,15,707.5,262.5,5.1,21.5,946.5,895.39,680.33
2016,6,14,12,30,485.0,409.0,5.2,21.0,877.0,851.55,644.59
2016,6,14,12,45,515.0,389.5,5.3,21.0,882.5,877.67,665.08
2016,6,14,13,0,545.0,370.0,5.4,21.0,888.0,902.45,684.31
2016,6,14,13,15,515.5,373.0,5.5,20.5,856.5,890.05,677.21
2016,6,14,13,30,486.0,376.0,5.6,20.0,825.0,875.06,668.42
2016,6,14,13,45,497.5,358.5,5.75,19.5,808.0,877.62,673.69
2016,6,14,14,0,509.0,341.0,5.9,19.0,791.0,877.92,677.36
2016,6,14,14,15,537.0,314.5,5.85,18.5,775.0,882.87,684.07
2016,6,14,14,30,565.0,288.0,5.8,18.0,759.0,885.01,688.87
2016,6,14,14,45,535.5,280.5,5.8,17.5,712.0,848.11,664.11
2016,6,14,15,0,506.0,273.0,5.8,17.0,665.0,809.57,638.06
2016,6,14,15,15,539.5,243.5,5.7,16.5,642.0,806.1,639.13
2016,6,14,15,30,573.0,214.0,5.6,16.0,619.0,799.01,637.44
2016,6,14,15,45,706.0,153.0,5.6,16.0,619.0,851.43,678.95
2016,6,14,16,0,839.0,92.0,5.6,16.0,619.0,874.7,697.74
2016,6,14,16,15,619.0,145.0,5.6,15.5,517.0,736.28,596.91
2016,6,14,16,30,399.0,198.0,5.6,15.0,415.0,588.03,481.2
2016,6,14,16,45,578.5,138.0,5.6,15.0,419.5,661.34,544.84
2016,6,14,17,0,758.0,78.0,5.6,15.0,424.0,710.19,584.59
2016,6,14,17,15,716.0,71.0,5.5,14.5,366.5,644.31,535.27
2016,6,14,17,30,674.0,64.0,5.4,14.0,309.0,579.7,486.13
2016,6,14,17,45,614.5,64.0,5.35,14.0,261.5,517.12,435.59
2016,6,14,18,0,555.0,64.0,5.3,14.0,214.0,454.99,382.89
2016,6,14,18,15,491.5,56.0,5.1,13.5,169.0,384.19,322.09
2016,6,14,18,30,428.0,48.0,4.9,13.0,124.0,318.11,263.37
2016,6,14,18,45,331.5,37.5,4.7,12.5,85.0,237.77,191.25
2016,6,14,19,0,235.0,27.0,4.5,12.0,46.0,166.0,116.45
2016,6,14,19,15,117.5,13.5,4.5,11.5,23.0,60.96,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,4.0,8.5,6.5,6.2,0.0
2016,6,15,5,0,0.0,13.0,4.1,9.0,13.0,12.39,0.0
2016,6,15,5,15,87.0,28.0,4.2,9.5,38.5,23.09,11.46
2016,6,15,5,30,174.0,43.0,4.3,10.0,64.0,33.19,23.36
2016,6,15,5,45,229.5,58.5,4.45,10.5,100.0,44.34,33.97
2016,6,15,6,0,285.0,74.0,4.6,11.0,136.0,55.0,43.9
2016,6,15,6,15,315.5,90.5,4.7,11.5,175.5,65.87,53.8
2016,6,15,6,30,346.0,107.0,4.8,12.0,215.0,76.18,62.98
2016,6,15,6,45,368.5,123.5,4.9,13.0,256.5,85.91,71.3
2016,6,15,7,0,391.0,140.0,5.0,14.0,298.0,95.08,78.92
2016,6,15,7,15,409.5,154.0,5.1,14.5,339.0,122.08,87.05
2016,6,15,7,30,428.0,168.0,5.2,15.0,380.0,156.71,108.28
2016,6,15,7,45,509.0,161.5,5.3,15.5,439.5,187.25,127.52
2016,6,15,8,0,590.0,155.0,5.4,16.0,499.0,224.04,154.76
2016,6,15,8,15,539.0,189.5,5.5,16.0,523.5,271.66,197.92
2016,6,15,8,30,488.0,224.0,5.6,16.0,548.0,312.99,235.67
2016,6,15,8,45,384.5,277.5,5.7,16.5,543.5,353.12,271.93
2016,6,15,9,0,281.0,331.0,5.8,17.0,539.0,376.17,292.74
2016,6,15,9,15,593.5,214.5,5.85,17.0,682.0,430.99,335.75
2016,6,15,9,30,906.0,98.0,5.9,17.0,825.0,526.0,412.49
2016,6,15,9,45,908.5,102.0,6.0,17.5,856.5,573.8,451.95
2016,6,15,10,0,911.0,106.0,6.1,18.0,888.0,620.68,489.8
2016,6,15,10,15,916.5,107.5,6.15,18.0,914.5,666.2,526.63
2016,6,15,10,30,922.0,109.0,6.2,18.0,941.0,710.68,561.96
2016,6,15,10,45,690.5,250.0,6.3,18.5,881.0,706.85,554.52
2016,6,15,11,0,459.0,391.0,6.4,19.0,821.0,689.93,536.12
2016,6,15,11,15,465.5,399.0,6.45,19.0,840.5,724.54,562.25
2016,6,15,11,30,472.0,407.0,6.5,19.0,860.0,758.92,587.82
2016,6,15,11,45,491.5,391.5,6.55,19.0,865.0,782.96,606.42
2016,6,15,12,0,511.0,376.0,6.6,19.0,870.0,806.51,624.69
2016,6,15,12,15,724.5,244.5,6.6,19.0,943.5,893.53,694.65
2016,6,15,12,30,938.0,113.0,6.6,19.0,1017.0,975.57,753.2
2016,6,15,12,45,926.5,119.5,6.6,19.0,1006.0,991.51,764.35
2016,6,15,13,0,915.0,126.0,6.6,19.0,995.0,1004.42,773.76
2016,6,15,13,15,912.0,125.0,6.55,18.5,978.5,1015.17,783.0
2016,6,15,13,30,909.0,124.0,6.5,18.0,962.0,1022.9,790.24
2016,6,15,13,45,907.0,121.0,6.5,18.0,940.0,1026.52,793.49
2016,6,15,14,0,905.0,118.0,6.5,18.0,918.0,1027.03,794.68
2016,6,15,14,15,898.0,116.5,6.45,18.0,888.0,1021.06,791.14
2016,6,15,14,30,891.0,115.0,6.4,18.0,858.0,1012.09,785.62
2016,6,15,14,45,887.0,110.5,6.35,18.0,824.0,999.85,777.91
2016,6,15,15,0,883.0,106.0,6.3,18.0,790.0,984.62,768.2
2016,6,15,15,15,872.0,103.5,6.2,17.5,749.5,962.03,754.48
2016,6,15,15,30,861.0,101.0,6.1,17.0,709.0,936.9,738.95
2016,6,15,15,45,853.0,95.5,6.1,17.0,665.5,908.71,720.3
2016,6,15,16,0,845.0,90.0,6.1,17.0,622.0,878.11,699.81
2016,6,15,16,15,827.0,87.0,5.95,16.5,574.0,846.91,679.39
2016,6,15,16,30,809.0,84.0,5.8,16.0,526.0,806.62,651.95
2016,6,15,16,45,790.0,79.5,5.7,15.5,476.5,762.4,621.39
2016,6,15,17,0,771.0,75.0,5.6,15.0,427.0,717.22,589.55
2016,6,15,17,15,740.0,71.0,5.4,14.5,376.0,662.88,549.51
2016,6,15,17,30,709.0,67.0,5.2,14.0,325.0,608.97,508.86
2016,6,15,17,45,667.5,61.5,5.05,14.0,275.5,546.82,459.34
2016,6,15,18,0,626.0,56.0,4.9,14.0,226.0,490.33,411.54
2016,6,15,18,15,562.0,49.5,4.5,13.5,178.5,418.18,349.53
2016,6,15,18,30,498.0,43.0,4.1,13.0,131.0,350.79,289.59
2016,6,15,18,45,400.5,34.0,3.75,12.5,90.5,268.61,215.9
2016,6,15,19,0,303.0,25.0,3.4,12.0,50.0,195.47,138.5
2016,6,15,19,15,151.5,12.5,3.15,11.5,25.0,74.05,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,9.5,8.0,7.63,0.0
2016,6,16,5,0,0.0,16.0,0.7,10.0,16.0,15.25,0.0
2016,6,16,5,15,175.0,26.0,0.7,10.5,47.5,20.37,9.38
2016,6,16,5,30,350.0,36.0,0.7,11.0,79.0,28.2,19.0
2016,6,16,5,45,431.0,44.5,0.75,11.5,121.5,33.62,24.4
2016,6,16,6,0,512.0,53.0,0.8,12.0,164.0,38.77,29.29
2016,6,16,6,15,567.5,59.5,0.7,12.5,212.0,41.95,32.25
2016,6,16,6,30,623.0,66.0,0.6,13.0,260.0,44.95,34.91
2016,6,16,6,45,654.0,73.0,0.5,14.0,309.0,48.06,37.49
2016,6,16,7,0,685.0,80.0,0.4,15.0,358.0,50.92,39.75
2016,6,16,7,15,714.5,84.5,0.4,15.5,408.0,87.09,49.9
2016,6,16,7,30,744.0,89.0,0.4,16.0,458.0,129.59,72.36
2016,6,16,7,45,508.0,166.5,0.4,16.5,430.5,190.52,128.08
2016,6,16,8,0,272.0,244.0,0.4,17.0,403.0,238.02,175.02
2016,6,16,8,15,217.5,273.5,0.45,17.5,407.0,271.51,203.13
2016,6,16,8,30,163.0,303.0,0.5,18.0,411.0,292.03,220.65
2016,6,16,8,45,124.0,318.5,0.55,18.5,404.0,302.62,229.61
2016,6,16,9,0,85.0,334.0,0.6,19.0,397.0,316.71,240.57
2016,6,16,9,15,51.5,306.0,0.7,19.0,345.0,287.66,219.36
2016,6,16,9,30,18.0,278.0,0.8,19.0,293.0,259.83,198.67
2016,6,16,9,45,197.5,324.0,0.95,19.5,493.0,378.35,288.32
2016,6,16,10,0,377.0,370.0,1.1,20.0,693.0,532.47,400.44
2016,6,16,10,15,643.5,240.5,1.25,20.5,812.5,604.68,455.32
2016,6,16,10,30,910.0,111.0,1.4,21.0,932.0,704.01,529.62
2016,6,16,10,45,913.0,112.5,1.55,21.5,952.0,745.05,558.21
2016,6,16,11,0,916.0,114.0,1.7,22.0,972.0,784.53,584.45
2016,6,16,11,15,918.5,114.5,1.9,22.0,984.5,821.04,610.11
2016,6,16,11,30,921.0,115.0,2.1,22.0,997.0,855.65,634.46
2016,6,16,11,45,924.0,114.0,2.3,22.5,1003.5,887.31,655.56
2016,6,16,12,0,927.0,113.0,2.5,23.0,1010.0,916.81,675.16
2016,6,16,12,15,926.5,112.5,2.7,23.0,1008.0,941.37,692.78
2016,6,16,12,30,926.0,112.0,2.9,23.0,1006.0,963.35,708.8
2016,6,16,12,45,926.0,110.5,3.1,23.5,997.5,982.15,721.38
2016,6,16,13,0,926.0,109.0,3.3,24.0,989.0,998.11,732.14
2016,6,16,13,15,923.0,108.5,3.45,24.0,973.0,1009.25,740.87
2016,6,16,13,30,920.0,108.0,3.6,24.0,957.0,1017.36,747.75
2016,6,16,13,45,916.5,106.0,3.8,24.0,934.0,1020.36,751.74
2016,6,16,14,0,913.0,104.0,4.0,24.0,911.0,1020.24,753.77
2016,6,16,14,15,906.5,102.5,4.1,23.5,881.5,1014.59,753.06
2016,6,16,14,30,900.0,101.0,4.2,23.0,852.0,1005.9,750.43
2016,6,16,14,45,893.5,98.0,4.35,23.0,817.5,992.59,743.62
2016,6,16,15,0,887.0,95.0,4.5,23.0,783.0,976.36,734.91
2016,6,16,15,15,876.5,93.0,4.55,22.5,743.0,954.63,723.51
2016,6,16,15,30,866.0,91.0,4.6,22.0,703.0,930.36,710.32
2016,6,16,15,45,855.0,87.5,4.7,22.0,659.0,901.49,692.77
2016,6,16,16,0,844.0,84.0,4.8,22.0,615.0,870.39,673.49
2016,6,16,16,15,826.5,81.0,4.8,21.5,567.5,832.14,649.52
2016,6,16,16,30,809.0,78.0,4.8,21.0,520.0,799.57,629.36
2016,6,16,16,45,788.5,74.0,4.8,20.5,471.0,754.71,599.74
2016,6,16,17,0,768.0,70.0,4.8,20.0,422.0,709.01,568.9
2016,6,16,17,15,738.0,66.5,4.65,19.5,372.0,656.2,531.24
2016,6,16,17,30,708.0,63.0,4.5,19.0,322.0,603.76,492.95
2016,6,16,17,45,668.5,57.5,4.4,18.5,272.5,543.05,447.03
2016,6,16,18,0,629.0,52.0,4.3,18.0,223.0,484.11,399.41
2016,6,16,18,15,567.5,46.5,3.95,17.5,176.5,417.8,343.38
2016,6,16,18,30,506.0,41.0,3.6,17.0,130.0,352.93,286.74
2016,6,16,18,45,411.5,32.5,3.25,16.5,90.5,272.48,215.69
2016,6,16,19,0,317.0,24.0,2.9,16.0,51.0,201.16,141.23
2016,6,16,19,15,158.5,12.0,2.65,15.5,25.5,76.56,0.0
2016,6,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,73.5,6.0,1.05,11.5,8.5,0.0,0.0
2016,6,17,5,0,147.0,12.0,1.1,12.0,17.0,11.44,0.0
2016,6,17,5,15,273.5,21.5,1.3,12.5,48.5,16.8,6.58
2016,6,17,5,30,400.0,31.0,1.5,13.0,80.0,23.71,14.89
2016,6,17,5,45,478.0,38.0,1.7,14.0,123.0,28.05,19.18
2016,6,17,6,0,556.0,45.0,1.9,15.0,166.0,32.2,23.04
2016,6,17,6,15,314.0,82.0,1.95,15.5,153.5,59.45,47.3
2016,6,17,6,30,72.0,119.0,2.0,16.0,141.0,98.27,81.34
2016,6,17,6,45,76.5,140.5,2.05,16.5,167.5,114.41,95.04
2016,6,17,7,0,81.0,162.0,2.1,17.0,194.0,130.2,108.2
2016,6,17,7,15,70.0,181.0,2.1,17.0,212.0,148.99,116.53
2016,6,17,7,30,59.0,200.0,2.1,17.0,230.0,168.48,131.27
2016,6,17,7,45,224.0,209.5,2.15,17.5,337.5,189.44,139.97
2016,6,17,8,0,389.0,219.0,2.2,18.0,445.0,242.17,174.96
2016,6,17,8,15,615.5,152.0,2.3,18.5,544.5,258.5,181.46
2016,6,17,8,30,842.0,85.0,2.4,19.0,644.0,314.99,223.19
2016,6,17,8,45,572.0,205.0,2.5,19.5,596.0,352.22,261.9
2016,6,17,9,0,302.0,325.0,2.6,20.0,548.0,379.39,288.24
2016,6,17,9,15,592.5,209.5,2.7,20.5,675.0,425.74,323.07
2016,6,17,9,30,883.0,94.0,2.8,21.0,802.0,510.55,388.72
2016,6,17,9,45,890.5,95.5,2.95,21.5,834.0,557.82,426.21
2016,6,17,10,0,898.0,97.0,3.1,22.0,866.0,604.63,462.56
2016,6,17,10,15,639.5,244.5,3.25,22.0,800.5,605.2,461.45
2016,6,17,10,30,381.0,392.0,3.4,22.0,735.0,594.86,450.47
2016,6,17,10,45,202.0,367.5,3.6,22.5,550.0,468.28,356.18
2016,6,17,11,0,23.0,343.0,3.8,23.0,365.0,332.82,251.83
2016,6,17,11,15,49.5,400.5,3.95,23.0,448.5,406.0,307.23
2016,6,17,11,30,76.0,458.0,4.1,23.0,532.0,484.48,365.11
2016,6,17,11,45,49.5,407.5,4.3,23.5,456.0,421.94,318.11
2016,6,17,12,0,23.0,357.0,4.5,24.0,380.0,353.73,266.86
2016,6,17,12,15,24.0,362.0,4.6,24.0,386.0,365.01,275.59
2016,6,17,12,30,25.0,367.0,4.7,24.0,392.0,373.9,282.35
2016,6,17,12,45,22.0,345.0,4.85,24.0,367.0,346.6,262.22
2016,6,17,13,0,19.0,323.0,5.0,24.0,342.0,324.05,245.59
2016,6,17,13,15,115.0,391.5,5.1,24.0,498.5,503.73,382.61
2016,6,17,13,30,211.0,460.0,5.2,24.0,655.0,672.7,507.04
2016,6,17,13,45,222.5,438.0,5.3,24.0,639.0,667.66,504.22
2016,6,17,14,0,234.0,416.0,5.4,24.0,623.0,672.99,509.46
2016,6,17,14,15,162.5,405.0,5.45,23.5,546.5,583.17,444.18
2016,6,17,14,30,91.0,394.0,5.5,23.0,470.0,491.16,375.91
2016,6,17,14,45,58.5,344.0,5.55,22.5,392.5,407.88,314.27
2016,6,17,15,0,26.0,294.0,5.6,22.0,315.0,324.28,250.81
2016,6,17,15,15,35.0,292.5,5.55,21.5,319.0,333.45,259.4
2016,6,17,15,30,44.0,291.0,5.5,21.0,323.0,342.59,267.87
2016,6,17,15,45,57.5,281.0,5.45,21.0,319.5,346.19,271.85
2016,6,17,16,0,71.0,271.0,5.4,21.0,316.0,349.25,275.45
2016,6,17,16,15,79.5,252.0,5.3,20.5,298.5,336.67,267.26
2016,6,17,16,30,88.0,233.0,5.2,20.0,281.0,323.33,258.41
2016,6,17,16,45,106.0,212.0,5.15,19.5,264.5,314.57,253.45
2016,6,17,17,0,124.0,191.0,5.1,19.0,248.0,316.65,256.87
2016,6,17,17,15,62.0,134.5,4.95,18.5,163.0,187.99,152.22
2016,6,17,17,30,0.0,78.0,4.8,18.0,78.0,73.24,55.95
2016,6,17,17,45,0.0,66.0,4.65,17.5,66.0,61.55,46.41
2016,6,17,18,0,0.0,54.0,4.5,17.0,54.0,50.2,36.92
2016,6,17,18,15,0.0,42.5,4.25,16.5,42.5,39.48,27.8
2016,6,17,18,30,0.0,31.0,4.0,16.0,31.0,28.77,18.56
2016,6,17,18,45,0.0,21.5,3.8,15.5,21.5,19.94,10.83
2016,6,17,19,0,0.0,12.0,3.6,15.0,12.0,11.12,2.67
2016,6,17,19,15,0.0,6.0,3.45,14.5,6.0,5.55,0.0
2016,6,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,66.0,6.0,1.55,11.5,8.0,0.0,0.0
2016,6,18,5,0,132.0,12.0,1.7,12.0,16.0,11.44,0.0
2016,6,18,5,15,262.0,22.0,1.8,12.5,48.0,17.27,6.83
2016,6,18,5,30,392.0,32.0,1.9,13.0,80.0,24.62,15.66
2016,6,18,5,45,475.0,39.5,2.05,13.5,123.5,29.35,20.36
2016,6,18,6,0,558.0,47.0,2.2,14.0,167.0,33.87,24.62
2016,6,18,6,15,612.0,52.5,2.25,14.5,216.0,39.96,30.16
2016,6,18,6,30,666.0,58.0,2.3,15.0,265.0,42.77,32.62
2016,6,18,6,45,704.0,62.0,2.35,16.0,315.5,44.18,33.68
2016,6,18,7,0,742.0,66.0,2.4,17.0,366.0,45.53,34.63
2016,6,18,7,15,770.5,69.5,2.35,17.5,417.5,76.77,39.98
2016,6,18,7,30,799.0,73.0,2.3,18.0,469.0,121.1,63.14
2016,6,18,7,45,819.5,76.5,2.3,18.5,519.0,174.81,102.15
2016,6,18,8,0,840.0,80.0,2.3,19.0,569.0,223.57,141.6
2016,6,18,8,15,857.0,82.5,2.25,19.5,616.5,272.84,183.78
2016,6,18,8,30,874.0,85.0,2.2,20.0,664.0,323.71,227.84
2016,6,18,8,45,887.0,87.0,2.15,20.5,707.5,374.25,271.39
2016,6,18,9,0,900.0,89.0,2.1,21.0,751.0,425.61,314.64
2016,6,18,9,15,910.0,91.0,2.05,21.0,790.5,476.29,356.87
2016,6,18,9,30,920.0,93.0,2.0,21.0,830.0,527.11,398.0
2016,6,18,9,45,925.5,96.0,1.95,21.5,863.5,576.3,435.89
2016,6,18,10,0,931.0,99.0,1.9,22.0,897.0,624.83,471.98
2016,6,18,10,15,937.0,100.5,1.85,22.5,924.5,671.52,505.6
2016,6,18,10,30,943.0,102.0,1.8,23.0,952.0,717.18,537.4
2016,6,18,10,45,948.5,102.0,1.8,23.5,973.5,759.96,566.04
2016,6,18,11,0,954.0,102.0,1.8,24.0,995.0,801.28,591.93
2016,6,18,11,15,957.0,102.5,1.8,24.0,1008.5,839.46,616.57
2016,6,18,11,30,960.0,103.0,1.8,24.0,1022.0,875.7,639.76
2016,6,18,11,45,962.0,103.0,1.8,24.5,1029.0,908.54,659.3
2016,6,18,12,0,964.0,103.0,1.8,25.0,1036.0,939.09,677.21
2016,6,18,12,15,964.0,103.0,1.85,25.0,1035.0,965.43,694.29
2016,6,18,12,30,964.0,103.0,1.9,25.0,1034.0,989.13,709.75
2016,6,18,12,45,964.5,101.5,2.0,25.5,1026.0,1009.06,722.11
2016,6,18,13,0,965.0,100.0,2.1,26.0,1018.0,1026.07,732.69
2016,6,18,13,15,963.0,99.5,2.15,26.0,1002.0,1038.63,741.43
2016,6,18,13,30,961.0,99.0,2.2,26.0,986.0,1048.07,748.37
2016,6,18,13,45,957.0,98.0,2.25,26.5,963.5,1051.84,750.43
2016,6,18,14,0,953.0,97.0,2.3,27.0,941.0,1052.4,750.64
2016,6,18,14,15,948.0,95.5,2.3,27.0,912.0,1048.22,748.94
2016,6,18,14,30,943.0,94.0,2.3,27.0,883.0,1040.88,745.43
2016,6,18,14,45,935.5,93.0,2.3,27.0,847.5,1028.53,738.9
2016,6,18,15,0,928.0,92.0,2.3,27.0,812.0,1013.21,730.62
2016,6,18,15,15,918.5,90.0,2.3,26.5,771.5,991.96,720.07
2016,6,18,15,30,909.0,88.0,2.3,26.0,731.0,968.01,707.8
2016,6,18,15,45,894.5,86.5,2.35,26.0,685.5,937.47,690.27
2016,6,18,16,0,880.0,85.0,2.4,26.0,640.0,904.8,671.21
2016,6,18,16,15,863.0,82.5,2.4,25.5,591.5,866.78,649.2
2016,6,18,16,30,846.0,80.0,2.4,25.0,543.0,827.19,625.76
2016,6,18,16,45,821.5,77.0,2.4,25.0,492.0,786.43,599.88
2016,6,18,17,0,797.0,74.0,2.4,25.0,441.0,737.79,567.95
2016,6,18,17,15,766.5,70.0,2.2,24.0,389.0,682.97,531.82
2016,6,18,17,30,736.0,66.0,2.0,23.0,337.0,628.47,494.82
2016,6,18,17,45,692.5,61.5,1.85,22.5,285.5,565.13,449.15
2016,6,18,18,0,649.0,57.0,1.7,22.0,234.0,503.71,401.75
2016,6,18,18,15,585.5,50.5,1.65,20.5,185.5,434.64,347.99
2016,6,18,18,30,522.0,44.0,1.6,19.0,137.0,366.36,292.17
2016,6,18,18,45,423.0,35.0,1.55,18.0,95.5,282.09,220.59
2016,6,18,19,0,324.0,26.0,1.5,17.0,54.0,207.24,145.85
2016,6,18,19,15,162.0,13.0,1.5,16.5,27.0,95.7,0.0
2016,6,18,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,79.0,6.0,1.3,12.5,8.5,0.0,0.0
2016,6,19,5,0,158.0,12.0,1.3,13.0,17.0,11.44,0.0
2016,6,19,5,15,293.0,22.0,1.55,13.5,50.5,17.32,6.72
2016,6,19,5,30,428.0,32.0,1.8,14.0,84.0,24.69,15.63
2016,6,19,5,45,509.0,39.0,2.1,15.0,129.0,29.0,19.9
2016,6,19,6,0,590.0,46.0,2.4,16.0,174.0,36.22,26.47
2016,6,19,6,15,642.0,51.5,2.45,17.0,223.0,39.19,29.14
2016,6,19,6,30,694.0,57.0,2.5,18.0,272.0,42.04,31.56
2016,6,19,6,45,729.0,61.5,2.6,19.0,323.0,43.89,32.99
2016,6,19,7,0,764.0,66.0,2.7,20.0,374.0,45.63,34.27
2016,6,19,7,15,790.0,69.5,2.75,20.5,425.0,77.03,39.46
2016,6,19,7,30,816.0,73.0,2.8,21.0,476.0,122.06,62.62
2016,6,19,7,45,834.5,76.0,2.85,22.0,525.5,175.93,101.11
2016,6,19,8,0,853.0,79.0,2.9,23.0,575.0,224.66,139.9
2016,6,19,8,15,868.0,81.5,2.8,23.5,621.5,274.08,181.78
2016,6,19,8,30,883.0,84.0,2.7,24.0,668.0,324.9,225.39
2016,6,19,8,45,795.0,128.5,2.65,24.5,680.5,370.05,266.29
2016,6,19,9,0,707.0,173.0,2.6,25.0,693.0,408.22,299.83
2016,6,19,9,15,813.5,133.5,2.45,25.5,761.5,463.38,342.72
2016,6,19,9,30,920.0,94.0,2.3,26.0,830.0,527.33,391.51
2016,6,19,9,45,934.0,91.0,2.2,26.5,864.5,576.01,428.34
2016,6,19,10,0,948.0,88.0,2.1,27.0,899.0,624.67,463.97
2016,6,19,10,15,953.0,89.0,1.95,27.5,926.5,670.98,496.33
2016,6,19,10,30,958.0,90.0,1.8,28.0,954.0,716.14,526.63
2016,6,19,10,45,961.5,91.0,1.7,28.5,974.5,758.91,553.55
2016,6,19,11,0,965.0,92.0,1.6,29.0,995.0,800.05,577.79
2016,6,19,11,15,967.0,92.5,1.6,29.0,1008.5,837.78,601.52
2016,6,19,11,30,969.0,93.0,1.6,29.0,1022.0,873.46,623.76
2016,6,19,11,45,967.0,95.5,1.65,29.5,1027.5,905.44,642.8
2016,6,19,12,0,965.0,98.0,1.7,30.0,1033.0,934.92,660.2
2016,6,19,12,15,965.0,98.0,1.85,30.0,1031.5,961.25,678.11
2016,6,19,12,30,965.0,98.0,2.0,30.0,1030.0,984.93,694.43
2016,6,19,12,45,743.0,240.5,2.15,30.0,954.0,947.12,672.25
2016,6,19,13,0,521.0,383.0,2.3,30.0,878.0,891.24,632.76
2016,6,19,13,15,725.0,249.5,2.4,30.0,926.0,971.09,691.45
2016,6,19,13,30,929.0,116.0,2.5,30.0,974.0,1033.97,731.76
2016,6,19,13,45,929.0,112.0,2.7,30.0,952.5,1038.7,736.75
2016,6,19,14,0,929.0,108.0,2.9,30.0,931.0,1040.23,740.33
2016,6,19,14,15,923.0,106.5,3.0,30.0,901.5,1035.28,738.99
2016,6,19,14,30,917.0,105.0,3.1,30.0,872.0,1027.24,735.82
2016,6,19,14,45,912.5,101.5,3.25,30.0,837.5,1015.44,730.74
2016,6,19,15,0,908.0,98.0,3.4,30.0,803.0,1000.62,723.74
2016,6,19,15,15,898.0,96.0,3.5,29.5,763.0,979.27,713.57
2016,6,19,15,30,888.0,94.0,3.6,29.0,723.0,955.3,701.61
2016,6,19,15,45,876.5,90.5,3.7,29.0,678.5,925.72,684.41
2016,6,19,16,0,865.0,87.0,3.8,29.0,634.0,893.86,665.54
2016,6,19,16,15,848.5,84.5,3.8,28.5,586.0,856.72,643.62
2016,6,19,16,30,832.0,82.0,3.8,28.0,538.0,825.23,625.33
2016,6,19,16,45,808.0,79.0,3.85,27.5,487.5,778.14,595.89
2016,6,19,17,0,784.0,76.0,3.9,27.0,437.0,730.35,565.3
2016,6,19,17,15,753.5,72.0,3.75,26.0,385.5,675.99,529.42
2016,6,19,17,30,723.0,68.0,3.6,25.0,334.0,621.95,492.64
2016,6,19,17,45,678.0,63.5,3.45,24.5,283.0,558.05,445.88
2016,6,19,18,0,633.0,59.0,3.3,24.0,232.0,500.34,400.71
2016,6,19,18,15,569.5,52.5,3.15,23.0,184.0,428.04,343.04
2016,6,19,18,30,506.0,46.0,3.0,22.0,136.0,360.35,286.61
2016,6,19,18,45,410.0,36.5,2.9,21.0,95.0,277.61,216.11
2016,6,19,19,0,314.0,27.0,2.8,20.0,54.0,203.97,143.09
2016,6,19,19,15,157.0,13.5,2.8,19.5,27.0,94.57,0.0
2016,6,19,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,80.0,6.5,2.4,10.5,8.5,0.0,0.0
2016,6,20,5,0,160.0,13.0,2.6,11.0,17.0,12.39,0.0
2016,6,20,5,15,302.0,23.0,2.6,11.5,52.0,18.29,7.37
2016,6,20,5,30,444.0,33.0,2.6,12.0,87.0,25.65,16.59
2016,6,20,5,45,531.5,39.5,2.65,12.5,133.0,29.5,20.55
2016,6,20,6,0,619.0,46.0,2.7,13.0,179.0,36.31,26.9
2016,6,20,6,15,671.5,51.0,2.6,14.0,230.0,38.85,29.21
2016,6,20,6,30,724.0,56.0,2.5,15.0,281.0,41.31,31.32
2016,6,20,6,45,762.5,59.5,2.45,16.0,333.5,42.43,32.13
2016,6,20,7,0,801.0,63.0,2.4,17.0,386.0,43.5,32.85
2016,6,20,7,15,827.0,66.5,2.4,18.0,438.5,75.61,38.11
2016,6,20,7,30,853.0,70.0,2.4,19.0,491.0,129.68,68.02
2016,6,20,7,45,873.5,72.5,2.45,20.0,542.0,178.0,101.82
2016,6,20,8,0,894.0,75.0,2.5,21.0,593.0,228.6,142.27
2016,6,20,8,15,908.5,77.0,2.55,21.5,641.5,279.5,185.8
2016,6,20,8,30,923.0,79.0,2.6,22.0,690.0,331.76,231.11
2016,6,20,8,45,935.0,80.5,2.65,23.0,734.0,383.92,275.61
2016,6,20,9,0,947.0,82.0,2.7,24.0,778.0,436.79,319.61
2016,6,20,9,15,955.5,83.5,2.7,24.5,817.5,488.63,362.16
2016,6,20,9,30,964.0,85.0,2.7,25.0,857.0,540.43,403.35
2016,6,20,9,45,961.0,92.5,2.75,26.0,888.5,590.94,441.51
2016,6,20,10,0,958.0,100.0,2.8,27.0,920.0,640.0,477.23
2016,6,20,10,15,962.5,101.0,2.75,27.5,947.0,686.56,510.69
2016,6,20,10,30,967.0,102.0,2.7,28.0,974.0,731.92,542.28
2016,6,20,10,45,970.0,103.0,2.7,29.0,994.5,774.83,569.76
2016,6,20,11,0,973.0,104.0,2.7,30.0,1015.0,816.06,594.26
2016,6,20,11,15,975.0,104.5,2.8,30.0,1027.5,854.23,619.43
2016,6,20,11,30,977.0,105.0,2.9,30.0,1040.0,890.34,643.19
2016,6,20,11,45,977.0,105.0,3.0,30.5,1045.5,922.12,662.74
2016,6,20,12,0,977.0,105.0,3.1,31.0,1051.0,951.46,680.65
2016,6,20,12,15,976.0,105.0,3.25,31.0,1049.0,977.35,698.08
2016,6,20,12,30,975.0,105.0,3.4,31.0,1047.0,1000.51,713.84
2016,6,20,12,45,975.5,103.0,3.55,31.0,1038.0,1020.29,727.53
2016,6,20,13,0,976.0,101.0,3.7,31.0,1029.0,1037.09,739.45
2016,6,20,13,15,973.0,100.0,3.85,30.5,1012.5,1048.44,749.52
2016,6,20,13,30,970.0,99.0,4.0,30.0,996.0,1056.59,757.73
2016,6,20,13,45,966.0,97.5,4.15,30.0,972.5,1059.99,761.52
2016,6,20,14,0,962.0,96.0,4.3,30.0,949.0,1060.13,763.36
2016,6,20,14,15,956.0,95.0,4.4,29.5,919.0,1055.59,763.52
2016,6,20,14,30,950.0,94.0,4.5,29.0,889.0,1047.87,761.74
2016,6,20,14,45,940.5,93.5,4.65,29.0,853.0,1034.15,754.89
2016,6,20,15,0,931.0,93.0,4.8,29.0,817.0,1017.5,746.69
2016,6,20,15,15,921.5,91.0,4.8,28.5,776.0,996.31,735.74
2016,6,20,15,30,912.0,89.0,4.8,28.0,735.0,972.41,722.97
2016,6,20,15,45,896.0,88.0,4.85,27.5,689.5,941.1,705.48
2016,6,20,16,0,880.0,87.0,4.9,27.0,644.0,907.71,686.36
2016,6,20,16,15,863.5,84.5,4.85,26.0,595.5,870.23,664.81
2016,6,20,16,30,847.0,82.0,4.8,25.0,547.0,838.37,646.86
2016,6,20,16,45,590.0,126.0,4.8,24.5,435.5,658.94,519.53
2016,6,20,17,0,333.0,170.0,4.8,24.0,324.0,469.42,374.45
2016,6,20,17,15,251.0,157.5,4.65,23.0,266.0,383.45,308.61
2016,6,20,17,30,169.0,145.0,4.5,22.0,208.0,290.99,235.41
2016,6,20,17,45,157.5,125.0,4.4,21.0,176.5,255.35,207.69
2016,6,20,18,0,146.0,105.0,4.3,20.0,145.0,220.05,179.25
2016,6,20,18,15,129.0,85.0,4.15,19.0,115.5,181.82,147.37
2016,6,20,18,30,112.0,65.0,4.0,18.0,86.0,144.3,115.25
2016,6,20,18,45,87.5,47.0,3.9,17.5,60.0,106.63,82.04
2016,6,20,19,0,63.0,29.0,3.8,17.0,34.0,69.78,46.79
2016,6,20,19,15,31.5,14.5,3.8,16.5,17.0,31.34,0.0
2016,6,20,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,64.0,6.5,2.5,11.5,8.0,0.0,0.0
2016,6,21,5,0,128.0,13.0,2.7,12.0,16.0,12.39,0.0
2016,6,21,5,15,265.0,23.5,2.7,12.5,49.0,18.77,7.52
2016,6,21,5,30,402.0,34.0,2.7,13.0,82.0,26.56,17.27
2016,6,21,5,45,494.5,40.5,2.75,13.5,127.5,30.34,21.19
2016,6,21,6,0,587.0,47.0,2.8,14.0,173.0,34.01,24.73
2016,6,21,6,15,640.0,52.5,2.75,15.0,222.5,40.13,30.22
2016,6,21,6,30,693.0,58.0,2.7,16.0,272.0,42.94,32.63
2016,6,21,6,45,735.5,60.5,2.65,17.0,324.0,43.17,32.64
2016,6,21,7,0,778.0,63.0,2.6,18.0,376.0,43.44,32.65
2016,6,21,7,15,804.0,66.5,2.6,19.0,427.5,74.06,37.52
2016,6,21,7,30,830.0,70.0,2.6,20.0,479.0,126.98,66.58
2016,6,21,7,45,851.5,72.0,2.6,21.0,529.5,173.9,99.12
2016,6,21,8,0,873.0,74.0,2.6,22.0,580.0,223.17,138.28
2016,6,21,8,15,888.0,76.0,2.6,23.0,627.0,273.12,180.45
2016,6,21,8,30,903.0,78.0,2.6,24.0,674.0,324.47,224.27
2016,6,21,8,45,914.5,79.5,2.6,25.0,717.5,375.46,267.45
2016,6,21,9,0,926.0,81.0,2.6,26.0,761.0,427.11,310.09
2016,6,21,9,15,934.5,82.5,2.55,26.5,800.0,477.93,351.42
2016,6,21,9,30,943.0,84.0,2.5,27.0,839.0,528.73,391.39
2016,6,21,9,45,945.5,88.0,2.5,28.0,871.0,578.23,428.38
2016,6,21,10,0,948.0,92.0,2.5,29.0,903.0,626.78,463.32
2016,6,21,10,15,953.0,93.0,2.45,29.5,930.0,673.16,496.32
2016,6,21,10,30,958.0,94.0,2.4,30.0,957.0,718.4,527.5
2016,6,21,10,45,961.0,95.0,2.4,31.0,977.5,760.91,554.28
2016,6,21,11,0,964.0,96.0,2.4,32.0,998.0,801.75,578.27
2016,6,21,11,15,966.5,96.5,2.4,32.5,1011.5,839.94,601.32
2016,6,21,11,30,969.0,97.0,2.4,33.0,1025.0,876.11,622.8
2016,6,21,11,45,969.0,98.0,2.45,33.5,1030.5,908.5,642.06
2016,6,21,12,0,969.0,99.0,2.5,34.0,1036.0,938.49,659.69
2016,6,21,12,15,968.5,99.0,2.6,34.0,1034.5,964.57,676.62
2016,6,21,12,30,968.0,99.0,2.7,34.0,1033.0,987.96,691.96
2016,6,21,12,45,960.5,102.5,2.85,34.5,1022.5,1005.42,702.66
2016,6,21,13,0,953.0,106.0,3.0,35.0,1012.0,1019.82,711.54
2016,6,21,13,15,949.5,105.0,3.15,34.5,995.5,1030.5,721.17
2016,6,21,13,30,946.0,104.0,3.3,34.0,979.0,1038.05,728.99
2016,6,21,13,45,941.0,103.0,3.45,34.0,955.5,1040.94,732.54
2016,6,21,14,0,936.0,102.0,3.6,34.0,932.0,1040.67,734.22
2016,6,21,14,15,929.5,101.0,3.75,33.5,902.0,1035.75,734.58
2016,6,21,14,30,923.0,100.0,3.9,33.0,872.0,1027.74,733.07
2016,6,21,14,45,914.0,98.5,4.1,33.0,836.5,1013.7,726.56
2016,6,21,15,0,905.0,97.0,4.3,33.0,801.0,996.76,718.18
2016,6,21,15,15,894.5,95.0,4.45,32.5,760.5,975.03,707.81
2016,6,21,15,30,884.0,93.0,4.6,32.0,720.0,950.7,695.62
2016,6,21,15,45,870.5,90.5,4.75,31.5,675.5,920.56,679.58
2016,6,21,16,0,857.0,88.0,4.9,31.0,631.0,888.27,662.07
2016,6,21,16,15,839.5,85.5,5.0,30.0,583.0,850.51,641.41
2016,6,21,16,30,822.0,83.0,5.1,29.0,535.0,818.51,624.28
2016,6,21,16,45,800.0,79.5,5.2,28.0,485.0,772.79,596.79
2016,6,21,17,0,778.0,76.0,5.3,27.0,435.0,726.27,567.88
2016,6,21,17,15,748.0,72.0,5.3,25.5,384.0,672.52,533.27
2016,6,21,17,30,718.0,68.0,5.3,24.0,333.0,619.07,497.5
2016,6,21,17,45,677.0,62.5,5.3,23.0,283.0,556.89,452.27
2016,6,21,18,0,636.0,57.0,5.3,22.0,233.0,500.31,408.0
2016,6,21,18,15,573.5,51.0,5.15,21.0,185.0,429.12,349.73
2016,6,21,18,30,511.0,45.0,5.0,20.0,137.0,362.46,292.82
2016,6,21,18,45,415.0,36.0,4.85,19.0,96.0,280.04,221.14
2016,6,21,19,0,319.0,27.0,4.7,18.0,55.0,206.65,147.7
2016,6,21,19,15,159.5,13.5,4.65,17.0,27.5,96.05,0.0
2016,6,21,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
