Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,75.5,6.0,4.2,10.5,8.5,0.0,0.0
2016,6,22,5,0,151.0,12.0,4.3,11.0,17.0,11.44,0.0
2016,6,22,5,15,293.0,22.0,4.3,11.5,51.0,17.41,6.44
2016,6,22,5,30,435.0,32.0,4.3,12.0,85.0,24.79,15.8
2016,6,22,5,45,519.0,39.0,4.3,12.5,130.0,29.11,20.18
2016,6,22,6,0,603.0,46.0,4.3,13.0,175.0,36.35,26.9
2016,6,22,6,15,655.5,51.5,4.3,13.5,225.0,39.32,29.67
2016,6,22,6,30,708.0,57.0,4.3,14.0,275.0,42.17,32.21
2016,6,22,6,45,744.0,61.0,4.3,15.0,327.0,43.63,33.32
2016,6,22,7,0,780.0,65.0,4.3,16.0,379.0,45.01,34.31
2016,6,22,7,15,806.0,68.5,4.3,16.5,430.5,74.95,38.97
2016,6,22,7,30,832.0,72.0,4.3,17.0,482.0,120.68,62.31
2016,6,22,7,45,850.5,75.0,4.35,18.0,532.0,175.3,101.74
2016,6,22,8,0,869.0,78.0,4.4,19.0,582.0,224.77,141.78
2016,6,22,8,15,884.0,80.5,4.4,19.5,629.0,274.95,185.23
2016,6,22,8,30,899.0,83.0,4.4,20.0,676.0,326.55,230.65
2016,6,22,8,45,909.5,85.0,4.45,20.5,719.5,377.46,275.51
2016,6,22,9,0,920.0,87.0,4.5,21.0,763.0,428.95,320.06
2016,6,22,9,15,928.5,89.0,4.55,21.5,801.5,479.96,363.2
2016,6,22,9,30,937.0,91.0,4.6,22.0,840.0,530.95,405.15
2016,6,22,9,45,944.0,92.0,4.65,22.5,873.0,580.09,444.55
2016,6,22,10,0,951.0,93.0,4.7,23.0,906.0,628.65,482.42
2016,6,22,10,15,956.0,94.0,4.75,23.0,933.0,675.19,518.82
2016,6,22,10,30,961.0,95.0,4.8,23.0,960.0,720.59,553.62
2016,6,22,10,45,964.5,95.5,4.9,23.5,980.5,763.16,584.01
2016,6,22,11,0,968.0,96.0,5.0,24.0,1001.0,804.1,611.67
2016,6,22,11,15,970.0,96.5,5.05,24.0,1014.5,842.08,638.03
2016,6,22,11,30,972.0,97.0,5.1,24.0,1028.0,878.01,662.86
2016,6,22,11,45,973.0,97.5,5.2,24.5,1034.0,910.91,684.48
2016,6,22,12,0,974.0,98.0,5.3,25.0,1040.0,941.44,704.39
2016,6,22,12,15,973.5,97.5,5.35,24.5,1038.5,967.2,723.57
2016,6,22,12,30,973.0,97.0,5.4,24.0,1037.0,990.25,741.04
2016,6,22,12,45,966.0,101.0,5.5,24.0,1027.0,1008.77,754.42
2016,6,22,13,0,959.0,105.0,5.6,24.0,1017.0,1024.27,765.88
2016,6,22,13,15,956.5,104.0,5.6,24.0,1001.5,1036.03,774.21
2016,6,22,13,30,954.0,103.0,5.6,24.0,986.0,1044.65,780.55
2016,6,22,13,45,949.5,102.5,5.7,24.0,963.0,1048.65,784.64
2016,6,22,14,0,945.0,102.0,5.8,24.0,940.0,1049.47,786.72
2016,6,22,14,15,939.5,101.0,5.8,23.5,911.0,1045.6,786.63
2016,6,22,14,30,934.0,100.0,5.8,23.0,882.0,1038.6,784.53
2016,6,22,14,45,926.0,98.5,5.85,23.0,847.0,1025.52,777.17
2016,6,22,15,0,918.0,97.0,5.9,23.0,812.0,1009.49,767.87
2016,6,22,15,15,908.0,95.0,5.9,22.5,771.5,988.13,756.12
2016,6,22,15,30,898.0,93.0,5.9,22.0,731.0,964.1,742.49
2016,6,22,15,45,885.5,90.5,5.9,21.5,686.0,934.67,724.96
2016,6,22,16,0,873.0,88.0,5.9,21.0,641.0,903.0,705.7
2016,6,22,16,15,855.5,85.0,5.85,20.5,592.5,864.28,680.84
2016,6,22,16,30,838.0,82.0,5.8,20.0,544.0,831.23,659.88
2016,6,22,16,45,816.5,78.5,5.75,19.5,493.5,785.46,629.1
2016,6,22,17,0,795.0,75.0,5.7,19.0,443.0,738.82,597.1
2016,6,22,17,15,764.5,71.0,5.65,18.0,391.0,684.12,559.23
2016,6,22,17,30,734.0,67.0,5.6,17.0,339.0,629.72,520.39
2016,6,22,17,45,690.5,62.0,5.55,16.5,287.5,565.83,471.55
2016,6,22,18,0,647.0,57.0,5.5,16.0,236.0,503.89,420.94
2016,6,22,18,15,584.0,51.0,5.4,15.0,188.0,435.7,363.62
2016,6,22,18,30,521.0,45.0,5.3,14.0,140.0,368.28,304.69
2016,6,22,18,45,419.5,36.5,5.2,13.5,98.0,283.17,228.62
2016,6,22,19,0,318.0,28.0,5.1,13.0,56.0,207.46,151.67
2016,6,22,19,15,159.0,14.0,5.05,12.5,28.0,96.73,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,72.0,6.0,3.45,9.5,8.0,0.0,0.0
2016,6,23,5,0,144.0,12.0,3.6,10.0,16.0,11.44,0.0
2016,6,23,5,15,286.0,22.0,3.6,10.5,49.5,17.44,6.33
2016,6,23,5,30,428.0,32.0,3.6,11.0,83.0,24.82,15.89
2016,6,23,5,45,518.0,39.0,3.65,12.0,129.0,29.15,20.26
2016,6,23,6,0,608.0,46.0,3.7,13.0,175.0,36.4,26.95
2016,6,23,6,15,660.5,51.0,3.7,13.5,225.0,38.93,29.33
2016,6,23,6,30,713.0,56.0,3.7,14.0,275.0,41.38,31.5
2016,6,23,6,45,752.0,59.5,3.75,15.0,327.5,42.48,32.31
2016,6,23,7,0,791.0,63.0,3.8,16.0,380.0,43.55,33.03
2016,6,23,7,15,817.0,66.0,3.8,16.5,432.0,72.69,37.21
2016,6,23,7,30,843.0,69.0,3.8,17.0,484.0,125.82,66.29
2016,6,23,7,45,863.5,71.5,3.8,18.0,534.5,173.58,99.72
2016,6,23,8,0,884.0,74.0,3.8,19.0,585.0,223.62,140.03
2016,6,23,8,15,898.5,76.0,3.8,19.5,633.0,273.99,183.62
2016,6,23,8,30,913.0,78.0,3.8,20.0,681.0,325.72,229.12
2016,6,23,8,45,925.0,80.0,3.8,21.0,725.0,377.78,274.22
2016,6,23,9,0,937.0,82.0,3.8,22.0,769.0,430.57,318.88
2016,6,23,9,15,945.5,83.5,3.8,22.5,808.0,481.96,361.91
2016,6,23,9,30,954.0,85.0,3.8,23.0,847.0,533.31,403.67
2016,6,23,9,45,955.5,89.0,3.85,24.0,879.0,582.85,442.03
2016,6,23,10,0,957.0,93.0,3.9,25.0,911.0,631.33,478.29
2016,6,23,10,15,960.5,94.0,3.95,25.5,937.0,677.24,512.57
2016,6,23,10,30,964.0,95.0,4.0,26.0,963.0,721.87,545.03
2016,6,23,10,45,965.0,97.0,4.1,26.5,982.5,764.16,574.45
2016,6,23,11,0,966.0,99.0,4.2,27.0,1002.0,804.65,601.02
2016,6,23,11,15,966.5,99.5,4.3,27.0,1014.0,841.46,626.07
2016,6,23,11,30,967.0,100.0,4.4,27.0,1026.0,876.12,649.58
2016,6,23,11,45,966.5,100.0,4.55,27.5,1030.5,907.22,669.54
2016,6,23,12,0,966.0,100.0,4.7,28.0,1035.0,935.87,688.09
2016,6,23,12,15,964.5,100.0,4.85,28.0,1032.5,961.08,705.83
2016,6,23,12,30,963.0,100.0,5.0,28.0,1030.0,983.56,721.86
2016,6,23,12,45,960.5,99.5,5.2,28.0,1020.5,1001.8,735.54
2016,6,23,13,0,958.0,99.0,5.4,28.0,1011.0,1017.05,747.37
2016,6,23,13,15,955.0,98.5,5.55,27.5,995.0,1028.75,758.14
2016,6,23,13,30,952.0,98.0,5.7,27.0,979.0,1037.33,766.99
2016,6,23,13,45,947.0,97.5,5.85,27.0,955.5,1040.79,770.99
2016,6,23,14,0,942.0,97.0,6.0,27.0,932.0,1041.06,772.99
2016,6,23,14,15,936.5,96.0,6.05,26.5,903.5,1037.15,773.19
2016,6,23,14,30,931.0,95.0,6.1,26.0,875.0,1030.12,771.4
2016,6,23,14,45,926.5,92.0,6.2,26.0,841.0,1018.79,765.54
2016,6,23,15,0,922.0,89.0,6.3,26.0,807.0,1004.4,757.67
2016,6,23,15,15,912.0,87.0,6.3,25.5,766.5,982.89,745.86
2016,6,23,15,30,902.0,85.0,6.3,25.0,726.0,958.72,732.18
2016,6,23,15,45,893.0,81.5,6.3,24.5,682.0,931.18,716.07
2016,6,23,16,0,884.0,78.0,6.3,24.0,638.0,901.21,698.12
2016,6,23,16,15,867.0,75.5,6.2,23.5,589.5,863.13,673.66
2016,6,23,16,30,850.0,73.0,6.1,23.0,541.0,823.44,647.78
2016,6,23,16,45,829.5,69.5,6.05,22.5,491.0,778.25,617.64
2016,6,23,17,0,809.0,66.0,6.0,22.0,441.0,732.17,586.27
2016,6,23,17,15,780.0,62.5,5.85,21.0,389.5,685.42,554.44
2016,6,23,17,30,751.0,59.0,5.7,20.0,338.0,632.23,516.64
2016,6,23,17,45,709.0,55.0,5.6,19.5,287.0,570.05,469.65
2016,6,23,18,0,667.0,51.0,5.5,19.0,236.0,509.74,421.16
2016,6,23,18,15,607.0,45.5,5.3,18.0,188.0,438.99,362.42
2016,6,23,18,30,547.0,40.0,5.1,17.0,140.0,372.35,304.7
2016,6,23,18,45,446.0,33.0,4.9,16.5,98.0,292.35,233.37
2016,6,23,19,0,345.0,26.0,4.7,16.0,56.0,217.82,157.76
2016,6,23,19,15,172.5,13.0,4.65,15.5,28.0,101.08,0.0
2016,6,23,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,69.0,5.5,3.35,10.5,7.5,0.0,0.0
2016,6,24,5,0,138.0,11.0,3.5,11.0,15.0,10.48,0.0
2016,6,24,5,15,281.0,21.5,3.5,11.5,48.5,17.01,5.78
2016,6,24,5,30,424.0,32.0,3.5,12.0,82.0,24.86,15.82
2016,6,24,5,45,507.0,39.5,3.5,12.5,127.0,29.6,20.61
2016,6,24,6,0,590.0,47.0,3.5,13.0,172.0,34.13,24.92
2016,6,24,6,15,644.5,52.5,3.4,13.5,222.0,40.26,30.52
2016,6,24,6,30,699.0,58.0,3.3,14.0,272.0,43.07,33.02
2016,6,24,6,45,734.5,62.5,3.25,15.0,323.5,44.89,34.45
2016,6,24,7,0,770.0,67.0,3.2,16.0,375.0,46.6,35.73
2016,6,24,7,15,797.0,70.5,3.05,16.5,427.0,74.57,39.65
2016,6,24,7,30,824.0,74.0,2.9,17.0,479.0,119.9,62.25
2016,6,24,7,45,843.5,77.5,2.8,18.0,529.0,174.59,101.31
2016,6,24,8,0,863.0,81.0,2.7,19.0,579.0,224.29,141.06
2016,6,24,8,15,878.0,83.5,2.65,19.5,626.5,274.21,183.84
2016,6,24,8,30,893.0,86.0,2.6,20.0,674.0,325.53,228.49
2016,6,24,8,45,904.5,88.0,2.6,21.0,717.5,376.52,272.25
2016,6,24,9,0,916.0,90.0,2.6,22.0,761.0,428.19,315.51
2016,6,24,9,15,925.0,92.0,2.6,22.5,800.0,479.26,357.73
2016,6,24,9,30,934.0,94.0,2.6,23.0,839.0,530.38,398.69
2016,6,24,9,45,942.5,94.5,2.6,24.0,873.0,579.81,436.33
2016,6,24,10,0,951.0,95.0,2.6,25.0,907.0,628.8,472.3
2016,6,24,10,15,956.0,96.0,2.65,25.5,934.0,675.42,506.54
2016,6,24,10,30,961.0,97.0,2.7,26.0,961.0,720.89,539.05
2016,6,24,10,45,964.5,97.5,2.75,27.0,981.5,763.55,567.01
2016,6,24,11,0,968.0,98.0,2.8,28.0,1002.0,804.57,592.03
2016,6,24,11,15,970.0,98.5,2.85,28.5,1015.5,842.64,615.9
2016,6,24,11,30,972.0,99.0,2.9,29.0,1029.0,878.66,638.21
2016,6,24,11,45,973.0,99.0,3.0,29.5,1035.0,911.21,658.41
2016,6,24,12,0,974.0,99.0,3.1,30.0,1041.0,941.37,676.98
2016,6,24,12,15,974.0,99.0,3.2,30.0,1040.0,968.15,694.71
2016,6,24,12,30,974.0,99.0,3.3,30.0,1039.0,992.26,710.79
2016,6,24,12,45,964.5,104.0,3.45,30.5,1028.0,1009.56,721.5
2016,6,24,13,0,955.0,109.0,3.6,31.0,1017.0,1023.76,730.33
2016,6,24,13,15,952.0,108.5,3.7,31.0,1001.5,1035.65,738.91
2016,6,24,13,30,949.0,108.0,3.8,31.0,986.0,1044.42,745.64
2016,6,24,13,45,945.5,106.5,3.9,31.0,963.5,1048.5,749.52
2016,6,24,14,0,942.0,105.0,4.0,31.0,941.0,1049.4,751.52
2016,6,24,14,15,936.0,104.0,4.05,31.0,911.5,1045.17,750.06
2016,6,24,14,30,930.0,103.0,4.1,31.0,882.0,1037.82,746.74
2016,6,24,14,45,922.5,101.0,4.15,31.0,847.0,1024.83,739.91
2016,6,24,15,0,915.0,99.0,4.2,31.0,812.0,1008.88,731.26
2016,6,24,15,15,905.0,97.0,4.25,30.5,771.5,987.66,720.68
2016,6,24,15,30,895.0,95.0,4.3,30.0,731.0,963.78,708.34
2016,6,24,15,45,882.0,93.0,4.35,30.0,686.5,934.62,690.98
2016,6,24,16,0,869.0,91.0,4.4,30.0,642.0,903.26,672.06
2016,6,24,16,15,851.5,88.0,4.4,29.0,593.5,864.74,650.46
2016,6,24,16,30,834.0,85.0,4.4,28.0,545.0,831.94,632.44
2016,6,24,16,45,811.0,81.5,4.45,27.5,494.0,785.11,602.99
2016,6,24,17,0,788.0,78.0,4.5,27.0,443.0,737.48,572.31
2016,6,24,17,15,757.5,74.0,4.5,26.0,391.5,683.03,536.77
2016,6,24,17,30,727.0,70.0,4.5,25.0,340.0,628.86,500.18
2016,6,24,17,45,683.5,65.0,4.55,24.0,288.5,565.18,454.78
2016,6,24,18,0,640.0,60.0,4.6,23.0,237.0,507.65,410.57
2016,6,24,18,15,575.5,53.5,4.6,21.5,188.5,434.34,352.31
2016,6,24,18,30,511.0,47.0,4.6,20.0,140.0,365.67,295.02
2016,6,24,18,45,410.0,37.5,4.65,19.0,98.0,279.9,221.1
2016,6,24,19,0,309.0,28.0,4.7,18.0,56.0,203.59,146.37
2016,6,24,19,15,154.5,14.0,4.7,17.0,28.0,95.13,0.0
2016,6,24,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,62.0,5.5,1.2,12.0,7.0,0.0,0.0
2016,6,25,5,0,124.0,11.0,1.2,13.0,14.0,10.48,0.0
2016,6,25,5,15,265.5,22.0,1.45,13.5,47.0,17.51,5.81
2016,6,25,5,30,407.0,33.0,1.7,14.0,80.0,25.82,16.49
2016,6,25,5,45,494.0,40.5,2.0,15.0,125.0,30.5,21.17
2016,6,25,6,0,581.0,48.0,2.3,16.0,170.0,34.99,25.36
2016,6,25,6,15,636.0,53.5,2.3,17.0,220.0,41.18,30.89
2016,6,25,6,30,691.0,59.0,2.3,18.0,270.0,43.95,33.24
2016,6,25,6,45,730.5,63.0,2.3,19.0,322.0,45.32,34.26
2016,6,25,7,0,770.0,67.0,2.3,20.0,374.0,46.64,35.16
2016,6,25,7,15,797.5,70.5,2.35,21.0,426.5,73.71,38.62
2016,6,25,7,30,825.0,74.0,2.4,22.0,479.0,119.08,60.45
2016,6,25,7,45,847.0,76.5,2.5,23.0,530.0,173.39,98.19
2016,6,25,8,0,869.0,79.0,2.6,24.0,581.0,222.92,136.91
2016,6,25,8,15,884.5,81.5,2.65,24.5,628.5,273.23,179.21
2016,6,25,8,30,900.0,84.0,2.7,25.0,676.0,325.0,223.47
2016,6,25,8,45,913.0,86.0,2.8,26.0,720.5,376.82,267.19
2016,6,25,9,0,926.0,88.0,2.9,27.0,765.0,429.48,310.6
2016,6,25,9,15,935.0,89.5,2.95,27.5,804.5,480.63,352.34
2016,6,25,9,30,944.0,91.0,3.0,28.0,844.0,531.8,392.89
2016,6,25,9,45,945.5,96.0,3.05,29.0,876.5,581.8,430.48
2016,6,25,10,0,947.0,101.0,3.1,30.0,909.0,630.77,465.98
2016,6,25,10,15,952.5,102.0,3.15,30.5,937.0,677.6,499.88
2016,6,25,10,30,958.0,103.0,3.2,31.0,965.0,723.33,532.11
2016,6,25,10,45,962.5,103.5,3.25,31.5,986.0,766.66,561.45
2016,6,25,11,0,967.0,104.0,3.3,32.0,1007.0,808.43,587.81
2016,6,25,11,15,969.0,105.0,3.4,32.0,1021.0,847.01,613.27
2016,6,25,11,30,971.0,106.0,3.5,32.0,1035.0,883.56,637.3
2016,6,25,11,45,972.0,106.0,3.6,32.5,1041.0,916.2,657.39
2016,6,25,12,0,973.0,106.0,3.7,33.0,1047.0,946.47,675.86
2016,6,25,12,15,972.5,106.0,3.8,33.0,1046.0,972.93,693.23
2016,6,25,12,30,972.0,106.0,3.9,33.0,1045.0,996.7,708.95
2016,6,25,12,45,971.0,105.0,4.05,33.0,1036.0,1016.22,722.35
2016,6,25,13,0,970.0,104.0,4.2,33.0,1027.0,1032.77,733.97
2016,6,25,13,15,967.0,103.5,4.3,33.0,1011.0,1044.82,742.55
2016,6,25,13,30,964.0,103.0,4.4,33.0,995.0,1053.71,749.26
2016,6,25,13,45,959.5,102.5,4.55,33.0,972.0,1057.93,753.43
2016,6,25,14,0,955.0,102.0,4.7,33.0,949.0,1058.93,755.69
2016,6,25,14,15,949.0,100.5,4.75,32.5,919.0,1054.17,755.39
2016,6,25,14,30,943.0,99.0,4.8,32.0,889.0,1046.23,753.39
2016,6,25,14,45,934.5,97.5,4.9,31.5,853.5,1032.72,748.3
2016,6,25,15,0,926.0,96.0,5.0,31.0,818.0,1016.23,741.28
2016,6,25,15,15,916.0,94.0,5.0,30.5,777.0,994.86,730.26
2016,6,25,15,30,906.0,92.0,5.0,30.0,736.0,970.81,717.43
2016,6,25,15,45,892.5,90.0,5.05,30.0,691.0,940.97,699.54
2016,6,25,16,0,879.0,88.0,5.1,30.0,646.0,908.92,680.05
2016,6,25,16,15,862.0,85.5,5.1,29.0,597.5,871.17,658.84
2016,6,25,16,30,845.0,83.0,5.1,28.0,549.0,839.09,641.21
2016,6,25,16,45,823.0,79.5,5.1,27.5,498.0,792.77,611.71
2016,6,25,17,0,801.0,76.0,5.1,27.0,447.0,745.57,580.98
2016,6,25,17,15,770.5,72.0,4.95,26.0,395.0,690.68,544.27
2016,6,25,17,30,740.0,68.0,4.8,25.0,343.0,636.07,506.67
2016,6,25,17,45,698.5,62.5,4.7,24.0,291.5,572.69,461.14
2016,6,25,18,0,657.0,57.0,4.6,23.0,240.0,511.1,413.56
2016,6,25,18,15,594.5,51.0,4.4,22.0,191.0,442.71,358.01
2016,6,25,18,30,532.0,45.0,4.2,21.0,142.0,375.04,300.89
2016,6,25,18,45,433.5,36.0,4.05,20.0,99.5,290.22,228.02
2016,6,25,19,0,335.0,27.0,3.9,19.0,57.0,214.65,153.78
2016,6,25,19,15,167.5,13.5,3.9,18.5,28.5,99.95,0.0
2016,6,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,62.0,5.5,2.7,11.5,7.0,0.0,0.0
2016,6,26,5,0,124.0,11.0,2.9,12.0,14.0,10.48,0.0
2016,6,26,5,15,262.0,21.5,2.9,12.5,46.0,17.08,5.28
2016,6,26,5,30,400.0,32.0,2.9,13.0,78.0,24.94,15.76
2016,6,26,5,45,485.0,39.5,2.9,13.5,122.5,29.66,20.55
2016,6,26,6,0,570.0,47.0,2.9,14.0,167.0,34.18,24.85
2016,6,26,6,15,624.0,52.5,2.8,15.0,216.0,40.3,30.37
2016,6,26,6,30,678.0,58.0,2.7,16.0,265.0,43.11,32.77
2016,6,26,6,45,715.5,62.5,2.65,17.0,316.0,44.91,34.19
2016,6,26,7,0,753.0,67.0,2.6,18.0,367.0,46.62,35.45
2016,6,26,7,15,780.0,71.0,2.5,19.0,418.5,72.6,38.87
2016,6,26,7,30,807.0,75.0,2.4,20.0,470.0,117.43,60.48
2016,6,26,7,45,827.5,78.0,2.35,21.0,519.5,163.82,92.13
2016,6,26,8,0,848.0,81.0,2.3,22.0,569.0,219.68,136.15
2016,6,26,8,15,863.5,83.5,2.3,23.0,616.0,268.95,177.38
2016,6,26,8,30,879.0,86.0,2.3,24.0,663.0,319.69,220.42
2016,6,26,8,45,890.5,88.0,2.3,25.0,706.5,370.0,262.85
2016,6,26,9,0,902.0,90.0,2.3,26.0,750.0,420.99,304.82
2016,6,26,9,15,911.0,92.0,2.3,26.5,788.5,471.42,345.79
2016,6,26,9,30,920.0,94.0,2.3,27.0,827.0,521.9,385.54
2016,6,26,9,45,929.5,94.0,2.35,28.0,861.0,570.83,422.3
2016,6,26,10,0,939.0,94.0,2.4,29.0,895.0,619.42,457.55
2016,6,26,10,15,944.0,95.0,2.4,29.5,922.0,665.55,490.66
2016,6,26,10,30,949.0,96.0,2.4,30.0,949.0,710.57,522.02
2016,6,26,10,45,952.0,97.0,2.45,31.0,969.0,752.89,549.33
2016,6,26,11,0,955.0,98.0,2.5,32.0,989.0,793.58,573.65
2016,6,26,11,15,956.5,98.5,2.55,32.5,1002.5,830.87,596.57
2016,6,26,11,30,958.0,99.0,2.6,33.0,1016.0,866.11,617.96
2016,6,26,11,45,957.5,100.0,2.65,33.5,1021.5,897.96,637.0
2016,6,26,12,0,957.0,101.0,2.7,34.0,1027.0,927.41,654.42
2016,6,26,12,15,956.5,101.0,2.8,34.0,1025.5,953.42,671.37
2016,6,26,12,30,956.0,101.0,2.9,34.0,1024.0,976.79,686.72
2016,6,26,12,45,942.5,108.5,3.05,34.5,1012.0,992.53,696.33
2016,6,26,13,0,929.0,116.0,3.2,35.0,1000.0,1005.14,704.08
2016,6,26,13,15,925.5,115.5,3.35,35.0,984.0,1016.39,712.53
2016,6,26,13,30,922.0,115.0,3.5,35.0,968.0,1024.59,719.18
2016,6,26,13,45,917.0,113.5,3.7,35.0,945.0,1027.21,722.79
2016,6,26,14,0,912.0,112.0,3.9,35.0,922.0,1026.71,724.53
2016,6,26,14,15,905.5,111.0,4.05,34.5,893.0,1022.15,724.97
2016,6,26,14,30,899.0,110.0,4.2,34.0,864.0,1014.57,723.58
2016,6,26,14,45,890.5,108.0,4.4,34.0,828.5,1000.97,717.17
2016,6,26,15,0,882.0,106.0,4.6,34.0,793.0,984.52,708.92
2016,6,26,15,15,871.0,104.0,4.7,33.5,753.0,962.91,698.23
2016,6,26,15,30,860.0,102.0,4.8,33.0,713.0,938.77,686.03
2016,6,26,15,45,845.0,99.5,4.9,32.5,668.5,907.98,669.33
2016,6,26,16,0,830.0,97.0,5.0,32.0,624.0,882.96,656.33
2016,6,26,16,15,812.0,94.0,5.05,31.0,576.5,844.89,635.12
2016,6,26,16,30,794.0,91.0,5.1,30.0,529.0,805.3,612.39
2016,6,26,16,45,769.0,87.5,5.15,29.5,479.0,758.05,582.37
2016,6,26,17,0,744.0,84.0,5.2,29.0,429.0,710.19,551.21
2016,6,26,17,15,712.5,79.5,5.15,28.0,378.5,655.87,515.1
2016,6,26,17,30,681.0,75.0,5.1,27.0,328.0,605.88,481.08
2016,6,26,17,45,637.5,69.0,5.05,26.0,278.0,543.05,435.21
2016,6,26,18,0,594.0,63.0,5.0,25.0,228.0,482.36,388.4
2016,6,26,18,15,530.0,56.0,4.9,24.0,181.0,410.59,330.62
2016,6,26,18,30,466.0,49.0,4.8,23.0,134.0,343.44,274.29
2016,6,26,18,45,372.0,39.0,4.75,22.0,94.0,262.56,205.09
2016,6,26,19,0,278.0,29.0,4.7,21.0,54.0,190.49,135.4
2016,6,26,19,15,139.0,14.5,4.7,20.0,27.0,89.51,0.0
2016,6,26,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,53.5,5.0,2.1,12.5,6.5,0.0,0.0
2016,6,27,5,0,107.0,10.0,2.2,13.0,13.0,9.53,0.0
2016,6,27,5,15,242.0,21.0,2.2,13.5,44.5,16.65,4.66
2016,6,27,5,30,377.0,32.0,2.2,14.0,76.0,24.97,15.69
2016,6,27,5,45,462.5,40.0,2.2,14.5,119.5,30.12,20.85
2016,6,27,6,0,548.0,48.0,2.2,15.0,163.0,35.02,25.5
2016,6,27,6,15,603.0,54.0,2.2,15.5,211.5,38.0,28.26
2016,6,27,6,30,658.0,60.0,2.2,16.0,260.0,44.82,34.3
2016,6,27,6,45,696.0,64.5,2.2,17.0,310.5,46.54,35.63
2016,6,27,7,0,734.0,69.0,2.2,18.0,361.0,48.17,36.82
2016,6,27,7,15,762.0,73.0,2.15,19.0,412.0,72.61,39.74
2016,6,27,7,30,790.0,77.0,2.1,20.0,463.0,116.63,60.66
2016,6,27,7,45,811.0,80.0,2.05,21.5,512.5,162.22,91.36
2016,6,27,8,0,832.0,83.0,2.0,23.0,562.0,217.33,134.23
2016,6,27,8,15,848.0,86.0,2.05,24.0,609.0,266.33,174.92
2016,6,27,8,30,864.0,89.0,2.1,25.0,656.0,316.86,217.49
2016,6,27,8,45,876.5,91.0,2.15,26.5,699.5,366.78,258.86
2016,6,27,9,0,889.0,93.0,2.2,28.0,743.0,417.51,299.75
2016,6,27,9,15,898.5,95.0,2.3,29.0,782.0,467.56,339.6
2016,6,27,9,30,908.0,97.0,2.4,30.0,821.0,517.73,378.26
2016,6,27,9,45,907.0,104.0,2.5,31.0,852.0,566.49,414.56
2016,6,27,10,0,906.0,111.0,2.6,32.0,883.0,614.06,448.77
2016,6,27,10,15,912.0,112.0,2.65,33.0,910.5,659.54,480.33
2016,6,27,10,30,918.0,113.0,2.7,34.0,938.0,704.03,510.22
2016,6,27,10,45,923.0,114.0,2.8,35.0,959.0,746.68,538.21
2016,6,27,11,0,928.0,115.0,2.9,36.0,980.0,787.91,562.96
2016,6,27,11,15,930.5,115.5,2.95,36.0,994.0,825.21,586.89
2016,6,27,11,30,933.0,116.0,3.0,36.0,1008.0,860.6,609.49
2016,6,27,11,45,935.0,116.0,3.05,36.5,1015.0,893.09,628.84
2016,6,27,12,0,937.0,116.0,3.1,37.0,1022.0,923.38,646.69
2016,6,27,12,15,937.0,116.0,3.2,37.0,1021.0,949.57,663.59
2016,6,27,12,30,937.0,116.0,3.3,37.0,1020.0,973.22,678.97
2016,6,27,12,45,938.5,113.5,3.45,37.0,1012.5,993.19,692.47
2016,6,27,13,0,940.0,111.0,3.6,37.0,1005.0,1010.33,704.31
2016,6,27,13,15,937.5,110.0,3.7,36.5,989.5,1022.16,714.11
2016,6,27,13,30,935.0,109.0,3.8,36.0,974.0,1030.91,722.17
2016,6,27,13,45,931.0,108.0,3.95,36.0,951.5,1035.07,726.33
2016,6,27,14,0,927.0,107.0,4.1,36.0,929.0,1036.09,728.65
2016,6,27,14,15,921.0,105.5,4.2,35.5,900.0,1031.48,728.74
2016,6,27,14,30,915.0,104.0,4.3,35.0,871.0,1023.77,726.99
2016,6,27,14,45,907.0,102.5,4.4,35.0,836.5,1011.07,720.64
2016,6,27,15,0,899.0,101.0,4.5,35.0,802.0,995.46,712.51
2016,6,27,15,15,888.5,99.0,4.55,34.5,761.5,974.09,701.87
2016,6,27,15,30,878.0,97.0,4.6,34.0,721.0,950.12,689.52
2016,6,27,15,45,865.0,94.0,4.65,34.0,676.5,920.23,671.77
2016,6,27,16,0,852.0,91.0,4.7,34.0,632.0,888.15,652.48
2016,6,27,16,15,834.5,88.0,4.7,33.0,584.5,857.6,636.48
2016,6,27,16,30,817.0,85.0,4.7,32.0,537.0,817.84,613.87
2016,6,27,16,45,795.5,81.5,4.75,31.5,487.0,772.81,586.08
2016,6,27,17,0,774.0,78.0,4.8,31.0,437.0,726.93,557.02
2016,6,27,17,15,743.0,73.5,4.75,30.0,385.5,671.99,521.22
2016,6,27,17,30,712.0,69.0,4.7,29.0,334.0,617.42,484.5
2016,6,27,17,45,672.0,63.5,4.7,28.0,284.0,556.15,441.29
2016,6,27,18,0,632.0,58.0,4.7,27.0,234.0,500.49,399.0
2016,6,27,18,15,569.5,51.5,4.6,25.5,186.0,428.71,342.6
2016,6,27,18,30,507.0,45.0,4.5,24.0,138.0,361.47,287.21
2016,6,27,18,45,413.0,36.0,4.45,23.0,97.0,280.04,217.81
2016,6,27,19,0,319.0,27.0,4.4,22.0,56.0,207.45,147.09
2016,6,27,19,15,159.5,13.5,4.4,21.5,28.0,96.74,0.0
2016,6,27,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,45,41.0,5.0,3.15,12.0,6.0,0.0,0.0
2016,6,28,5,0,82.0,10.0,3.2,12.0,12.0,9.53,0.0
2016,6,28,5,15,210.5,22.0,3.2,12.5,42.0,17.63,4.93
2016,6,28,5,30,339.0,34.0,3.2,13.0,72.0,26.86,17.33
2016,6,28,5,45,424.5,43.0,3.2,13.5,115.0,32.79,23.28
2016,6,28,6,0,510.0,52.0,3.2,14.0,158.0,38.43,28.62
2016,6,28,6,15,567.0,58.5,3.15,15.0,206.0,41.63,31.54
2016,6,28,6,30,624.0,65.0,3.1,16.0,254.0,44.67,34.16
2016,6,28,6,45,666.5,70.0,3.05,17.0,304.5,46.34,35.45
2016,6,28,7,0,709.0,75.0,3.0,18.0,355.0,52.95,41.0
2016,6,28,7,15,738.0,79.0,2.95,19.0,406.0,75.61,43.21
2016,6,28,7,30,767.0,83.0,2.9,20.0,457.0,118.48,63.3
2016,6,28,7,45,791.0,86.0,2.85,21.0,507.0,163.31,93.43
2016,6,28,8,0,815.0,89.0,2.8,22.0,557.0,210.9,130.6
2016,6,28,8,15,832.0,92.0,2.8,23.0,604.0,259.49,171.22
2016,6,28,8,30,849.0,95.0,2.8,24.0,651.0,316.37,218.91
2016,6,28,8,45,863.0,96.5,2.8,25.0,694.5,365.71,260.56
2016,6,28,9,0,877.0,98.0,2.8,26.0,738.0,416.0,302.07
2016,6,28,9,15,887.0,100.0,2.8,26.5,777.0,465.74,342.7
2016,6,28,9,30,897.0,102.0,2.8,27.0,816.0,515.66,382.27
2016,6,28,9,45,907.5,102.0,2.8,28.0,850.0,564.16,418.82
2016,6,28,10,0,918.0,102.0,2.8,29.0,884.0,612.44,453.94
2016,6,28,10,15,923.5,103.5,2.9,29.5,911.5,658.52,487.63
2016,6,28,10,30,929.0,105.0,3.0,30.0,939.0,703.57,519.76
2016,6,28,10,45,933.5,105.5,3.1,30.5,960.0,745.84,549.07
2016,6,28,11,0,938.0,106.0,3.2,31.0,981.0,786.64,575.26
2016,6,28,11,15,940.5,107.0,3.3,31.0,995.0,824.69,600.57
2016,6,28,11,30,943.0,108.0,3.4,31.0,1009.0,860.82,624.52
2016,6,28,11,45,944.0,108.0,3.5,31.5,1015.5,892.73,644.34
2016,6,28,12,0,945.0,108.0,3.6,32.0,1022.0,922.36,662.58
2016,6,28,12,15,945.0,108.0,3.7,32.0,1021.5,948.69,680.01
2016,6,28,12,30,945.0,108.0,3.8,32.0,1021.0,972.44,695.83
2016,6,28,12,45,937.0,113.0,3.95,32.0,1011.0,990.85,708.6
2016,6,28,13,0,929.0,118.0,4.1,32.0,1001.0,1006.32,719.59
2016,6,28,13,15,926.5,117.0,4.2,32.0,986.0,1018.16,728.09
2016,6,28,13,30,924.0,116.0,4.3,32.0,971.0,1026.96,734.77
2016,6,28,13,45,919.5,115.0,4.4,32.0,948.5,1030.71,738.35
2016,6,28,14,0,915.0,114.0,4.5,32.0,926.0,1031.34,740.08
2016,6,28,14,15,909.0,112.5,4.55,31.5,897.5,1026.87,739.87
2016,6,28,14,30,903.0,111.0,4.6,31.0,869.0,1019.34,737.81
2016,6,28,14,45,895.5,109.0,4.65,31.0,834.5,1006.8,731.1
2016,6,28,15,0,888.0,107.0,4.7,31.0,800.0,991.36,722.64
2016,6,28,15,15,877.5,105.0,4.7,30.5,760.0,970.25,711.7
2016,6,28,15,30,867.0,103.0,4.7,30.0,720.0,946.57,699.06
2016,6,28,15,45,855.0,99.5,4.75,29.5,676.0,917.36,682.97
2016,6,28,16,0,843.0,96.0,4.8,29.0,632.0,893.7,670.53
2016,6,28,16,15,627.5,147.0,4.75,28.0,529.0,748.51,573.05
2016,6,28,16,30,412.0,198.0,4.7,27.0,426.0,600.81,466.2
2016,6,28,16,45,588.5,139.5,4.7,26.5,431.5,674.25,527.33
2016,6,28,17,0,765.0,81.0,4.7,26.0,437.0,723.56,566.01
2016,6,28,17,15,733.5,77.0,4.65,25.0,385.5,669.16,529.31
2016,6,28,17,30,702.0,73.0,4.6,24.0,334.0,618.8,494.98
2016,6,28,17,45,660.5,67.0,4.6,23.0,284.0,556.51,449.8
2016,6,28,18,0,619.0,61.0,4.6,22.0,234.0,496.19,403.18
2016,6,28,18,15,555.5,54.5,4.6,20.5,186.0,424.31,345.74
2016,6,28,18,30,492.0,48.0,4.6,19.0,138.0,356.97,289.27
2016,6,28,18,45,395.5,38.5,4.6,18.0,96.5,274.21,217.5
2016,6,28,19,0,299.0,29.0,4.6,17.0,55.0,200.41,144.85
2016,6,28,19,15,149.5,14.5,4.55,16.5,27.5,93.98,0.0
2016,6,28,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,45.5,5.5,3.8,10.5,6.0,0.0,0.0
2016,6,29,5,0,91.0,11.0,3.9,11.0,12.0,10.48,0.0
2016,6,29,5,15,235.0,22.0,3.9,11.5,44.0,17.71,4.58
2016,6,29,5,30,379.0,33.0,3.9,12.0,76.0,26.03,16.65
2016,6,29,5,45,471.5,41.0,3.95,12.5,120.5,31.13,21.89
2016,6,29,6,0,564.0,49.0,4.0,13.0,165.0,36.02,26.57
2016,6,29,6,15,621.0,54.5,4.0,13.5,215.0,38.55,28.97
2016,6,29,6,30,678.0,60.0,4.0,14.0,265.0,44.99,34.73
2016,6,29,6,45,718.5,64.5,4.05,15.0,317.0,46.72,36.08
2016,6,29,7,0,759.0,69.0,4.1,16.0,369.0,48.37,37.29
2016,6,29,7,15,787.0,72.5,4.1,16.5,421.0,70.96,39.41
2016,6,29,7,30,815.0,76.0,4.1,17.0,473.0,115.76,60.29
2016,6,29,7,45,837.0,79.0,4.15,17.5,523.5,162.7,92.41
2016,6,29,8,0,859.0,82.0,4.2,18.0,574.0,219.28,137.82
2016,6,29,8,15,875.0,84.5,4.2,18.5,622.0,269.24,180.84
2016,6,29,8,30,891.0,87.0,4.2,19.0,670.0,320.72,226.12
2016,6,29,8,45,903.0,89.5,4.25,20.0,714.5,372.23,271.0
2016,6,29,9,0,915.0,92.0,4.3,21.0,759.0,424.5,315.58
2016,6,29,9,15,924.5,93.5,4.35,21.5,798.5,475.44,358.69
2016,6,29,9,30,934.0,95.0,4.4,22.0,838.0,526.48,400.7
2016,6,29,9,45,938.5,98.5,4.45,22.5,871.5,576.47,440.72
2016,6,29,10,0,943.0,102.0,4.5,23.0,905.0,625.71,479.02
2016,6,29,10,15,948.5,103.0,4.55,23.0,933.0,672.5,515.56
2016,6,29,10,30,954.0,104.0,4.6,23.0,961.0,718.21,550.55
2016,6,29,10,45,957.0,105.5,4.7,23.5,981.5,761.36,581.86
2016,6,29,11,0,960.0,107.0,4.8,24.0,1002.0,802.87,609.86
2016,6,29,11,15,962.5,107.5,4.85,24.0,1016.0,841.34,636.47
2016,6,29,11,30,965.0,108.0,4.9,24.0,1030.0,877.81,661.6
2016,6,29,11,45,965.0,109.0,5.0,24.5,1036.5,910.54,683.03
2016,6,29,12,0,965.0,110.0,5.1,25.0,1043.0,940.89,702.75
2016,6,29,12,15,965.0,110.0,5.15,25.0,1042.0,967.82,721.22
2016,6,29,12,30,965.0,110.0,5.2,25.0,1041.0,992.11,737.95
2016,6,29,12,45,960.5,111.5,5.3,25.0,1031.5,1010.9,751.41
2016,6,29,13,0,956.0,113.0,5.4,25.0,1022.0,1026.69,763.0
2016,6,29,13,15,953.5,112.5,5.45,24.5,1006.5,1039.38,773.8
2016,6,29,13,30,951.0,112.0,5.5,24.0,991.0,1048.95,782.68
2016,6,29,13,45,946.5,110.5,5.6,23.5,968.5,1052.36,787.96
2016,6,29,14,0,942.0,109.0,5.7,23.0,946.0,1052.57,791.22
2016,6,29,14,15,936.5,108.0,5.7,22.5,916.5,1049.12,791.41
2016,6,29,14,30,931.0,107.0,5.7,22.0,887.0,1042.53,789.6
2016,6,29,14,45,923.0,105.0,5.7,22.0,852.0,1029.32,781.78
2016,6,29,15,0,915.0,103.0,5.7,22.0,817.0,1013.13,772.04
2016,6,29,15,15,905.0,101.0,5.7,21.5,776.5,992.15,760.56
2016,6,29,15,30,895.0,99.0,5.7,21.0,736.0,968.51,747.22
2016,6,29,15,45,881.5,96.5,5.7,20.5,690.5,938.51,729.3
2016,6,29,16,0,868.0,94.0,5.7,20.0,645.0,906.31,709.67
2016,6,29,16,15,850.5,91.0,5.65,19.0,596.5,875.54,691.96
2016,6,29,16,30,833.0,88.0,5.6,18.0,548.0,835.4,667.02
2016,6,29,16,45,810.0,84.5,5.55,17.5,497.0,788.69,635.44
2016,6,29,17,0,787.0,81.0,5.5,17.0,446.0,741.16,602.63
2016,6,29,17,15,755.5,76.5,5.4,16.5,394.0,685.4,562.51
2016,6,29,17,30,724.0,72.0,5.3,16.0,342.0,629.98,521.63
2016,6,29,17,45,679.5,67.0,5.25,15.5,290.5,569.65,475.31
2016,6,29,18,0,635.0,62.0,5.2,15.0,239.0,507.89,424.88
2016,6,29,18,15,570.0,55.5,5.05,14.5,190.0,434.39,362.65
2016,6,29,18,30,505.0,49.0,4.9,14.0,141.0,365.5,302.06
2016,6,29,18,45,401.0,39.5,4.8,13.5,98.5,278.24,224.58
2016,6,29,19,0,297.0,30.0,4.7,13.0,56.0,200.51,147.11
2016,6,29,19,15,148.5,15.0,4.65,12.5,28.0,94.22,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,4,45,26.5,5.0,3.1,9.5,5.5,0.0,0.0
2016,6,30,5,0,53.0,10.0,3.2,10.0,11.0,9.53,0.0
2016,6,30,5,15,184.5,23.0,3.15,10.5,41.0,18.13,4.36
2016,6,30,5,30,316.0,36.0,3.1,11.0,71.0,28.91,19.17
2016,6,30,5,45,405.5,46.0,3.1,12.0,114.0,35.67,25.94
2016,6,30,6,0,495.0,56.0,3.1,13.0,157.0,42.08,31.97
2016,6,30,6,15,555.5,63.0,3.05,13.5,206.0,45.51,35.2
2016,6,30,6,30,616.0,70.0,3.0,14.0,255.0,48.78,38.12
2016,6,30,6,45,657.0,76.0,2.95,15.0,306.0,51.02,39.91
2016,6,30,7,0,698.0,82.0,2.9,16.0,357.0,53.09,41.48
2016,6,30,7,15,729.0,87.0,2.85,16.5,409.0,74.04,43.64
2016,6,30,7,30,760.0,92.0,2.8,17.0,461.0,123.08,68.6
2016,6,30,7,45,781.5,96.5,2.75,18.0,511.0,168.38,99.12
2016,6,30,8,0,803.0,101.0,2.7,19.0,561.0,216.22,136.69
2016,6,30,8,15,821.0,104.5,2.65,19.5,609.0,264.85,177.81
2016,6,30,8,30,839.0,108.0,2.6,20.0,657.0,315.34,221.33
2016,6,30,8,45,850.5,112.0,2.55,21.0,700.5,365.8,264.34
2016,6,30,9,0,862.0,116.0,2.5,22.0,744.0,417.09,307.0
2016,6,30,9,15,873.0,118.5,2.5,23.0,783.5,472.67,351.57
2016,6,30,9,30,884.0,121.0,2.5,24.0,823.0,523.0,390.89
2016,6,30,9,45,902.0,117.5,2.55,25.0,859.5,572.17,428.28
2016,6,30,10,0,920.0,114.0,2.6,26.0,896.0,621.74,464.77
2016,6,30,10,15,926.0,115.0,2.7,26.5,924.0,667.96,498.84
2016,6,30,10,30,932.0,116.0,2.8,27.0,952.0,713.19,531.36
2016,6,30,10,45,935.5,117.0,2.95,27.5,973.0,755.5,561.36
2016,6,30,11,0,939.0,118.0,3.1,28.0,994.0,796.26,588.2
2016,6,30,11,15,941.5,119.0,3.25,28.0,1008.0,834.55,614.17
2016,6,30,11,30,944.0,120.0,3.4,28.0,1022.0,870.93,638.78
2016,6,30,11,45,945.5,120.0,3.6,28.5,1028.5,903.53,659.82
2016,6,30,12,0,947.0,120.0,3.8,29.0,1035.0,933.88,679.31
2016,6,30,12,15,946.5,120.0,3.95,29.0,1034.0,960.08,697.14
2016,6,30,12,30,946.0,120.0,4.1,29.0,1033.0,983.68,713.35
2016,6,30,12,45,937.0,124.5,4.35,29.0,1022.0,1000.94,726.06
2016,6,30,13,0,928.0,129.0,4.6,29.0,1011.0,1015.2,736.93
2016,6,30,13,15,924.5,128.0,4.7,29.0,995.0,1026.34,745.24
2016,6,30,13,30,921.0,127.0,4.8,29.0,979.0,1034.42,751.84
2016,6,30,13,45,916.0,126.0,4.95,29.0,956.0,1037.93,756.02
2016,6,30,14,0,911.0,125.0,5.1,29.0,933.0,1038.32,758.28
2016,6,30,14,15,904.0,123.5,5.1,28.5,903.5,1033.12,757.33
2016,6,30,14,30,897.0,122.0,5.1,28.0,874.0,1024.87,754.49
2016,6,30,14,45,888.5,119.5,5.2,28.0,838.5,1011.09,747.32
2016,6,30,15,0,880.0,117.0,5.3,28.0,803.0,994.42,738.27
2016,6,30,15,15,868.0,114.5,5.25,27.5,762.5,971.62,725.53
2016,6,30,15,30,856.0,112.0,5.2,27.0,722.0,954.62,716.79
2016,6,30,15,45,842.0,109.0,5.2,27.0,677.0,924.38,697.81
2016,6,30,16,0,828.0,106.0,5.2,27.0,632.0,891.97,677.32
2016,6,30,16,15,808.5,102.5,5.15,26.5,583.5,852.16,652.51
2016,6,30,16,30,789.0,99.0,5.1,26.0,535.0,810.87,626.32
2016,6,30,16,45,766.0,94.0,5.1,25.5,484.5,763.69,595.67
2016,6,30,17,0,743.0,89.0,5.1,25.0,434.0,715.75,563.8
2016,6,30,17,15,709.5,84.5,5.0,24.0,382.5,664.01,528.95
2016,6,30,17,30,676.0,80.0,4.9,23.0,331.0,609.12,490.59
2016,6,30,17,45,632.5,73.5,4.8,22.5,280.5,545.82,442.57
2016,6,30,18,0,589.0,67.0,4.7,22.0,230.0,484.62,394.01
2016,6,30,18,15,523.0,59.0,4.6,21.0,182.5,410.51,333.89
2016,6,30,18,30,457.0,51.0,4.5,20.0,135.0,341.17,275.32
2016,6,30,18,45,358.5,40.5,4.45,19.0,94.0,257.67,203.39
2016,6,30,19,0,260.0,30.0,4.4,18.0,53.0,183.37,131.48
2016,6,30,19,15,130.0,15.0,4.45,17.0,26.5,86.44,0.0
2016,6,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,20.0,4.5,3.9,10.5,5.0,0.0,0.0
2016,7,1,5,0,40.0,9.0,4.0,11.0,10.0,8.58,0.0
2016,7,1,5,15,164.0,22.5,4.05,11.5,39.0,17.73,3.52
2016,7,1,5,30,288.0,36.0,4.1,12.0,68.0,28.97,19.07
2016,7,1,5,45,380.5,46.0,4.2,12.5,110.5,35.72,25.9
2016,7,1,6,0,473.0,56.0,4.3,13.0,153.0,42.12,31.99
2016,7,1,6,15,534.0,63.5,4.3,13.5,201.0,45.97,35.59
2016,7,1,6,30,595.0,71.0,4.3,14.0,249.0,49.62,38.85
2016,7,1,6,45,639.0,76.5,4.3,15.0,300.0,51.42,40.26
2016,7,1,7,0,683.0,82.0,4.3,16.0,351.0,53.11,41.48
2016,7,1,7,15,714.5,87.0,4.2,16.5,402.0,72.57,43.28
2016,7,1,7,30,746.0,92.0,4.1,17.0,453.0,120.92,67.66
2016,7,1,7,45,770.0,95.5,4.1,18.0,503.0,165.01,97.1
2016,7,1,8,0,794.0,99.0,4.1,19.0,553.0,211.91,133.89
2016,7,1,8,15,812.0,102.5,4.1,19.5,600.5,260.08,174.87
2016,7,1,8,30,830.0,106.0,4.1,20.0,648.0,310.12,218.39
2016,7,1,8,45,845.0,108.5,4.1,20.5,692.0,360.05,261.92
2016,7,1,9,0,860.0,111.0,4.1,21.0,736.0,416.83,309.99
2016,7,1,9,15,870.5,113.0,4.1,21.5,775.5,466.14,351.44
2016,7,1,9,30,881.0,115.0,4.1,22.0,815.0,515.69,391.97
2016,7,1,9,45,890.5,116.5,4.2,23.0,849.0,564.35,430.05
2016,7,1,10,0,900.0,118.0,4.3,24.0,883.0,612.76,466.76
2016,7,1,10,15,906.0,119.5,4.35,24.5,911.0,658.58,501.32
2016,7,1,10,30,912.0,121.0,4.4,25.0,939.0,703.46,534.31
2016,7,1,10,45,917.5,122.0,4.5,25.5,960.5,746.43,565.38
2016,7,1,11,0,923.0,123.0,4.6,26.0,982.0,788.05,593.7
2016,7,1,11,15,926.0,123.5,4.7,26.0,996.5,825.8,619.89
2016,7,1,11,30,929.0,124.0,4.8,26.0,1011.0,861.7,644.74
2016,7,1,11,45,931.0,124.0,4.9,26.5,1018.0,894.33,665.97
2016,7,1,12,0,933.0,124.0,5.0,27.0,1025.0,924.79,685.65
2016,7,1,12,15,933.0,124.0,5.05,27.0,1024.5,951.17,703.61
2016,7,1,12,30,933.0,124.0,5.1,27.0,1024.0,975.02,719.93
2016,7,1,12,45,927.0,126.5,5.2,27.0,1014.5,993.01,732.76
2016,7,1,13,0,921.0,129.0,5.3,27.0,1005.0,1008.09,743.78
2016,7,1,13,15,918.0,128.5,5.35,27.0,989.5,1020.15,752.54
2016,7,1,13,30,915.0,128.0,5.4,27.0,974.0,1029.19,759.43
2016,7,1,13,45,911.5,126.0,5.45,27.0,951.5,1033.17,763.07
2016,7,1,14,0,908.0,124.0,5.5,27.0,929.0,1034.04,764.79
2016,7,1,14,15,901.5,122.5,5.5,26.5,900.0,1029.35,764.13
2016,7,1,14,30,895.0,121.0,5.5,26.0,871.0,1021.62,761.55
2016,7,1,14,45,887.0,118.5,5.5,26.0,836.0,1008.36,753.81
2016,7,1,15,0,879.0,116.0,5.5,26.0,801.0,992.21,744.22
2016,7,1,15,15,867.5,113.5,5.45,25.5,761.0,969.92,731.66
2016,7,1,15,30,856.0,111.0,5.4,25.0,721.0,953.38,723.11
2016,7,1,15,45,842.0,108.0,5.4,24.5,676.0,923.16,705.31
2016,7,1,16,0,828.0,105.0,5.4,24.0,631.0,890.78,685.89
2016,7,1,16,15,808.5,101.5,5.35,23.0,582.5,850.98,661.97
2016,7,1,16,30,789.0,98.0,5.3,22.0,534.0,809.71,636.56
2016,7,1,16,45,763.5,94.0,5.25,21.5,483.5,761.65,604.37
2016,7,1,17,0,738.0,90.0,5.2,21.0,433.0,712.98,571.1
2016,7,1,17,15,704.0,85.0,5.15,20.0,381.5,660.51,535.18
2016,7,1,17,30,670.0,80.0,5.1,19.0,330.0,604.83,495.59
2016,7,1,17,45,622.5,74.0,5.05,18.5,279.0,539.66,445.19
2016,7,1,18,0,575.0,68.0,5.0,18.0,228.0,476.89,394.48
2016,7,1,18,15,508.5,60.0,4.85,17.0,180.5,403.05,333.32
2016,7,1,18,30,442.0,52.0,4.7,16.0,133.0,333.99,273.88
2016,7,1,18,45,340.5,41.0,4.55,15.5,92.5,249.04,199.19
2016,7,1,19,0,239.0,30.0,4.4,15.0,52.0,173.64,125.6
2016,7,1,19,15,119.5,15.0,4.3,14.5,26.0,79.7,0.0
2016,7,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
