Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,147.5,17.5,3.85,11.5,33.5,13.6,0.87
2016,7,2,5,30,295.0,35.0,4.0,12.0,67.0,28.1,18.26
2016,7,2,5,45,387.5,44.5,4.15,12.5,109.0,34.42,24.74
2016,7,2,6,0,480.0,54.0,4.3,13.0,151.0,40.43,30.47
2016,7,2,6,15,540.0,61.5,4.3,13.5,199.0,44.36,34.15
2016,7,2,6,30,600.0,69.0,4.3,14.0,247.0,48.08,37.48
2016,7,2,6,45,642.0,74.5,4.35,15.0,297.5,49.96,38.96
2016,7,2,7,0,684.0,80.0,4.4,16.0,348.0,51.7,40.25
2016,7,2,7,15,715.0,85.0,4.4,16.5,399.0,70.02,41.78
2016,7,2,7,30,746.0,90.0,4.4,17.0,450.0,118.18,65.69
2016,7,2,7,45,767.5,94.5,4.4,18.0,499.5,162.76,95.48
2016,7,2,8,0,789.0,99.0,4.4,19.0,549.0,209.89,132.5
2016,7,2,8,15,807.0,102.0,4.35,19.5,596.0,257.41,172.93
2016,7,2,8,30,825.0,105.0,4.3,20.0,643.0,306.79,215.92
2016,7,2,8,45,836.5,109.0,4.3,21.0,686.0,356.56,258.94
2016,7,2,9,0,848.0,113.0,4.3,22.0,729.0,407.17,301.78
2016,7,2,9,15,859.0,115.5,4.3,22.5,768.0,462.18,347.37
2016,7,2,9,30,870.0,118.0,4.3,23.0,807.0,511.87,387.87
2016,7,2,9,45,874.5,122.0,4.35,23.5,840.0,559.52,425.81
2016,7,2,10,0,879.0,126.0,4.4,24.0,873.0,606.51,462.23
2016,7,2,10,15,885.5,128.0,4.45,24.5,900.5,652.23,496.78
2016,7,2,10,30,892.0,130.0,4.5,25.0,928.0,697.09,529.84
2016,7,2,10,45,895.0,132.0,4.6,25.5,949.0,738.48,559.89
2016,7,2,11,0,898.0,134.0,4.7,26.0,970.0,778.39,587.53
2016,7,2,11,15,901.0,134.5,4.75,26.0,984.0,815.38,613.01
2016,7,2,11,30,904.0,135.0,4.8,26.0,998.0,850.59,637.16
2016,7,2,11,45,904.5,136.5,4.9,26.5,1004.5,882.69,658.09
2016,7,2,12,0,905.0,138.0,5.0,27.0,1011.0,912.64,677.49
2016,7,2,12,15,905.0,138.0,5.1,27.0,1010.5,938.52,695.49
2016,7,2,12,30,905.0,138.0,5.2,27.0,1010.0,961.98,711.94
2016,7,2,12,45,909.0,134.0,5.3,27.0,1004.0,982.82,726.72
2016,7,2,13,0,913.0,130.0,5.4,27.0,998.0,1000.98,739.8
2016,7,2,13,15,910.0,129.0,5.45,26.5,982.5,1012.49,749.71
2016,7,2,13,30,907.0,128.0,5.5,26.0,967.0,1021.0,757.8
2016,7,2,13,45,901.0,128.0,5.55,26.0,944.5,1024.54,761.15
2016,7,2,14,0,895.0,128.0,5.6,26.0,922.0,1025.02,762.61
2016,7,2,14,15,888.5,126.5,5.6,25.5,893.5,1020.42,761.96
2016,7,2,14,30,882.0,125.0,5.6,25.0,865.0,1012.82,759.41
2016,7,2,14,45,872.5,123.5,5.65,25.0,829.5,999.33,751.77
2016,7,2,15,0,863.0,122.0,5.7,25.0,794.0,983.05,742.32
2016,7,2,15,15,851.5,119.0,5.65,24.5,754.0,969.06,735.37
2016,7,2,15,30,840.0,116.0,5.6,24.0,714.0,943.91,720.68
2016,7,2,15,45,824.0,113.5,5.6,23.5,669.5,912.76,702.05
2016,7,2,16,0,808.0,111.0,5.6,23.0,625.0,879.57,681.8
2016,7,2,16,15,590.0,159.5,5.55,22.5,519.5,729.44,575.38
2016,7,2,16,30,372.0,208.0,5.5,22.0,414.0,564.05,449.34
2016,7,2,16,45,544.5,152.0,5.5,21.5,421.5,646.64,519.09
2016,7,2,17,0,717.0,96.0,5.5,21.0,429.0,707.68,568.78
2016,7,2,17,15,683.0,90.5,5.4,20.0,377.5,651.43,529.08
2016,7,2,17,30,649.0,85.0,5.3,19.0,326.0,595.86,489.2
2016,7,2,17,45,601.5,78.5,5.2,18.0,276.0,530.82,439.1
2016,7,2,18,0,554.0,72.0,5.1,17.0,226.0,468.18,388.92
2016,7,2,18,15,489.0,63.0,4.95,16.5,178.5,394.83,327.26
2016,7,2,18,30,424.0,54.0,4.8,16.0,131.0,326.16,267.51
2016,7,2,18,45,328.0,42.0,4.65,15.5,91.0,243.69,194.87
2016,7,2,19,0,232.0,30.0,4.5,15.0,51.0,169.51,122.3
2016,7,2,19,15,116.0,15.0,4.4,14.5,25.5,78.2,0.0
2016,7,2,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,5,15,153.5,17.0,3.25,11.5,33.0,13.2,0.1
2016,7,3,5,30,307.0,34.0,3.4,12.0,66.0,27.23,17.47
2016,7,3,5,45,399.0,43.5,3.55,12.5,109.0,33.6,24.0
2016,7,3,6,0,491.0,53.0,3.7,13.0,152.0,39.65,29.77
2016,7,3,6,15,550.5,60.0,3.7,13.5,200.0,43.2,33.11
2016,7,3,6,30,610.0,67.0,3.7,14.0,248.0,46.56,36.13
2016,7,3,6,45,653.5,72.5,3.75,15.0,299.0,48.52,37.7
2016,7,3,7,0,697.0,78.0,3.8,16.0,350.0,50.35,39.06
2016,7,3,7,15,727.0,83.0,3.8,16.5,401.0,73.16,44.92
2016,7,3,7,30,757.0,88.0,3.8,17.0,452.0,116.21,63.94
2016,7,3,7,45,780.0,91.5,3.85,18.0,502.0,160.72,93.28
2016,7,3,8,0,803.0,95.0,3.9,19.0,552.0,207.92,130.16
2016,7,3,8,15,820.5,98.5,3.9,19.5,599.5,256.43,171.37
2016,7,3,8,30,838.0,102.0,3.9,20.0,647.0,306.75,215.14
2016,7,3,8,45,850.5,105.0,3.95,20.5,690.5,356.68,258.82
2016,7,3,9,0,863.0,108.0,4.0,21.0,734.0,413.31,306.92
2016,7,3,9,15,873.5,110.0,4.05,21.5,773.0,462.78,348.62
2016,7,3,9,30,884.0,112.0,4.1,22.0,812.0,512.5,389.43
2016,7,3,9,45,904.5,106.5,4.15,23.0,849.0,561.25,427.68
2016,7,3,10,0,925.0,101.0,4.2,24.0,886.0,610.6,465.21
2016,7,3,10,15,930.5,102.5,4.25,24.5,913.5,657.16,500.4
2016,7,3,10,30,936.0,104.0,4.3,25.0,941.0,702.7,533.93
2016,7,3,10,45,940.0,104.5,4.4,25.5,962.0,745.11,564.59
2016,7,3,11,0,944.0,105.0,4.5,26.0,983.0,785.99,591.77
2016,7,3,11,15,946.5,105.5,4.6,26.0,997.0,824.04,618.13
2016,7,3,11,30,949.0,106.0,4.7,26.0,1011.0,860.13,643.09
2016,7,3,11,45,950.0,106.5,4.8,26.0,1018.0,892.9,665.74
2016,7,3,12,0,951.0,107.0,4.9,26.0,1025.0,923.38,686.84
2016,7,3,12,15,951.0,107.0,4.95,26.0,1024.0,950.08,705.07
2016,7,3,12,30,951.0,107.0,5.0,26.0,1023.0,974.19,721.6
2016,7,3,12,45,938.0,114.5,5.1,26.5,1011.5,990.71,732.0
2016,7,3,13,0,925.0,122.0,5.2,27.0,1000.0,1004.13,740.43
2016,7,3,13,15,922.0,121.0,5.25,26.5,985.0,1015.73,750.41
2016,7,3,13,30,919.0,120.0,5.3,26.0,970.0,1024.28,758.51
2016,7,3,13,45,913.0,119.5,5.35,26.0,947.0,1027.31,761.53
2016,7,3,14,0,907.0,119.0,5.4,26.0,924.0,1027.24,762.64
2016,7,3,14,15,900.5,117.5,5.4,25.5,895.0,1022.55,761.94
2016,7,3,14,30,894.0,116.0,5.4,25.0,866.0,1014.82,759.33
2016,7,3,14,45,884.5,114.5,5.45,25.0,831.0,1001.17,751.64
2016,7,3,15,0,875.0,113.0,5.5,25.0,796.0,984.68,742.12
2016,7,3,15,15,864.0,111.0,5.45,24.5,755.5,963.49,730.21
2016,7,3,15,30,853.0,109.0,5.4,24.0,715.0,939.77,716.57
2016,7,3,15,45,837.5,106.0,5.4,23.5,670.5,916.46,703.5
2016,7,3,16,0,822.0,103.0,5.4,23.0,626.0,882.85,683.02
2016,7,3,16,15,803.0,100.0,5.3,22.0,578.0,844.26,659.52
2016,7,3,16,30,784.0,97.0,5.2,21.0,530.0,804.18,634.56
2016,7,3,16,45,759.0,93.0,5.15,20.5,480.0,756.72,602.66
2016,7,3,17,0,734.0,89.0,5.1,20.0,430.0,708.62,569.67
2016,7,3,17,15,701.0,84.0,5.0,19.0,379.0,656.97,534.03
2016,7,3,17,30,668.0,79.0,4.9,18.0,328.0,602.14,494.81
2016,7,3,17,45,623.0,72.5,4.8,17.5,277.5,538.15,445.15
2016,7,3,18,0,578.0,66.0,4.7,17.0,227.0,476.39,395.08
2016,7,3,18,15,513.5,58.5,4.55,16.5,180.0,404.27,334.55
2016,7,3,18,30,449.0,51.0,4.4,16.0,133.0,336.77,275.81
2016,7,3,18,45,353.5,40.0,4.3,15.5,92.5,254.61,203.45
2016,7,3,19,0,258.0,29.0,4.2,15.0,52.0,181.53,130.82
2016,7,3,19,15,129.0,14.5,4.2,14.5,26.0,85.14,0.0
2016,7,3,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.0,16.0,3.55,11.5,33.0,12.35,0.0
2016,7,4,5,30,328.0,32.0,3.7,12.0,66.0,25.41,15.86
2016,7,4,5,45,421.5,40.5,3.85,12.5,109.0,30.97,21.67
2016,7,4,6,0,515.0,49.0,4.0,13.0,152.0,36.27,26.75
2016,7,4,6,15,573.5,55.5,4.0,13.5,200.0,39.57,29.87
2016,7,4,6,30,632.0,62.0,4.0,14.0,248.0,42.71,32.69
2016,7,4,6,45,675.5,66.5,4.0,15.0,299.5,44.12,33.78
2016,7,4,7,0,719.0,71.0,4.0,16.0,351.0,50.13,38.87
2016,7,4,7,15,748.5,75.0,3.95,16.5,402.0,66.07,39.4
2016,7,4,7,30,778.0,79.0,3.9,17.0,453.0,109.35,57.83
2016,7,4,7,45,802.0,82.0,3.85,17.5,503.5,154.64,87.63
2016,7,4,8,0,826.0,85.0,3.8,18.0,554.0,202.71,125.42
2016,7,4,8,15,842.5,87.5,3.8,18.5,601.5,258.24,172.5
2016,7,4,8,30,859.0,90.0,3.8,19.0,649.0,308.3,216.36
2016,7,4,8,45,873.5,92.0,3.85,20.0,693.0,358.74,260.18
2016,7,4,9,0,888.0,94.0,3.9,21.0,737.0,410.2,304.01
2016,7,4,9,15,898.0,96.0,3.95,21.5,776.5,460.59,346.63
2016,7,4,9,30,908.0,98.0,4.0,22.0,816.0,511.16,388.24
2016,7,4,9,45,908.0,104.0,4.1,22.5,848.0,559.88,427.35
2016,7,4,10,0,908.0,110.0,4.2,23.0,880.0,607.52,464.52
2016,7,4,10,15,914.5,111.5,4.3,23.5,908.0,654.05,499.95
2016,7,4,10,30,921.0,113.0,4.4,24.0,936.0,699.67,533.79
2016,7,4,10,45,925.5,114.0,4.5,24.5,957.5,742.37,564.96
2016,7,4,11,0,930.0,115.0,4.6,25.0,979.0,783.63,593.06
2016,7,4,11,15,933.0,115.5,4.7,25.0,993.5,821.69,619.6
2016,7,4,11,30,936.0,116.0,4.8,25.0,1008.0,857.88,644.77
2016,7,4,11,45,936.5,117.0,4.9,25.5,1015.0,890.44,666.06
2016,7,4,12,0,937.0,118.0,5.0,26.0,1022.0,920.73,685.73
2016,7,4,12,15,937.0,118.0,5.05,26.0,1021.0,947.27,703.89
2016,7,4,12,30,937.0,118.0,5.1,26.0,1020.0,971.26,720.39
2016,7,4,12,45,938.0,116.0,5.2,26.0,1013.0,991.59,734.85
2016,7,4,13,0,939.0,114.0,5.3,26.0,1006.0,1009.09,747.52
2016,7,4,13,15,936.0,113.0,5.35,25.5,990.5,1020.8,757.6
2016,7,4,13,30,933.0,112.0,5.4,25.0,975.0,1029.41,765.78
2016,7,4,13,45,929.5,110.5,5.45,25.0,952.5,1033.88,769.79
2016,7,4,14,0,926.0,109.0,5.5,25.0,930.0,1035.21,771.83
2016,7,4,14,15,919.5,107.5,5.5,24.5,901.0,1030.41,771.07
2016,7,4,14,30,913.0,106.0,5.5,24.0,872.0,1022.52,768.34
2016,7,4,14,45,905.0,104.5,5.5,24.0,837.0,1010.12,761.13
2016,7,4,15,0,897.0,103.0,5.5,24.0,802.0,994.8,752.04
2016,7,4,15,15,886.0,100.5,5.45,23.5,761.5,972.66,739.46
2016,7,4,15,30,875.0,98.0,5.4,23.0,721.0,947.91,725.09
2016,7,4,15,45,860.5,96.0,5.4,23.0,676.0,918.04,705.98
2016,7,4,16,0,846.0,94.0,5.4,23.0,631.0,886.07,685.32
2016,7,4,16,15,827.5,90.5,5.35,22.0,583.0,854.44,667.15
2016,7,4,16,30,809.0,87.0,5.3,21.0,535.0,813.53,641.88
2016,7,4,16,45,785.0,83.5,5.3,20.5,484.0,766.77,610.79
2016,7,4,17,0,761.0,80.0,5.3,20.0,433.0,719.31,578.52
2016,7,4,17,15,729.0,76.0,5.2,19.0,382.0,664.71,540.66
2016,7,4,17,30,697.0,72.0,5.1,18.0,331.0,610.52,501.95
2016,7,4,17,45,651.5,66.5,5.0,17.5,280.0,549.95,455.41
2016,7,4,18,0,606.0,61.0,4.9,17.0,229.0,488.07,405.14
2016,7,4,18,15,542.0,54.0,4.75,16.0,181.5,415.8,345.03
2016,7,4,18,30,478.0,47.0,4.6,15.0,134.0,348.17,286.45
2016,7,4,18,45,378.5,37.5,4.45,14.5,93.0,264.54,212.29
2016,7,4,19,0,279.0,28.0,4.3,14.0,52.0,190.26,137.39
2016,7,4,19,15,139.5,14.0,4.2,13.5,26.0,88.73,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,163.5,15.5,3.8,11.5,32.5,11.95,0.0
2016,7,5,5,30,327.0,31.0,3.9,12.0,65.0,24.55,15.06
2016,7,5,5,45,419.0,40.0,4.05,12.5,107.5,30.59,21.31
2016,7,5,6,0,511.0,49.0,4.2,13.0,150.0,36.34,26.8
2016,7,5,6,15,356.5,80.0,4.2,13.5,160.0,58.77,46.99
2016,7,5,6,30,202.0,111.0,4.2,14.0,170.0,83.93,69.36
2016,7,5,6,45,218.5,129.5,4.2,15.0,205.0,96.13,79.77
2016,7,5,7,0,235.0,148.0,4.2,16.0,240.0,107.8,89.48
2016,7,5,7,15,502.5,114.0,4.15,16.5,344.5,85.82,59.98
2016,7,5,7,30,770.0,80.0,4.1,17.0,449.0,108.29,57.58
2016,7,5,7,45,793.5,83.0,4.05,17.5,499.0,153.11,86.84
2016,7,5,8,0,817.0,86.0,4.0,18.0,549.0,200.66,124.12
2016,7,5,8,15,612.0,167.0,4.0,18.5,530.5,257.05,179.91
2016,7,5,8,30,407.0,248.0,4.0,19.0,512.0,298.31,221.6
2016,7,5,8,45,644.0,171.5,4.0,19.5,622.5,336.52,248.33
2016,7,5,9,0,881.0,95.0,4.0,20.0,733.0,407.17,302.99
2016,7,5,9,15,661.0,199.5,4.05,20.5,692.5,434.86,329.95
2016,7,5,9,30,441.0,304.0,4.1,21.0,652.0,452.66,345.89
2016,7,5,9,45,681.0,202.5,4.2,21.5,766.5,516.26,395.93
2016,7,5,10,0,921.0,101.0,4.3,22.0,881.0,606.17,465.87
2016,7,5,10,15,927.0,102.0,4.4,22.0,909.0,652.52,502.25
2016,7,5,10,30,933.0,103.0,4.5,22.0,937.0,697.88,537.44
2016,7,5,10,45,938.0,103.5,4.65,22.5,959.0,740.94,569.48
2016,7,5,11,0,943.0,104.0,4.8,23.0,981.0,782.56,598.11
2016,7,5,11,15,946.0,104.5,4.95,23.0,995.5,821.04,625.5
2016,7,5,11,30,949.0,105.0,5.1,23.0,1010.0,857.6,651.52
2016,7,5,11,45,950.0,106.0,5.25,23.0,1017.0,890.92,675.25
2016,7,5,12,0,951.0,107.0,5.4,23.0,1024.0,921.94,697.42
2016,7,5,12,15,951.5,107.0,5.45,23.0,1023.5,949.19,716.4
2016,7,5,12,30,952.0,107.0,5.5,23.0,1023.0,973.86,733.65
2016,7,5,12,45,944.0,111.5,5.6,23.0,1013.5,992.26,747.01
2016,7,5,13,0,936.0,116.0,5.7,23.0,1004.0,1007.67,758.46
2016,7,5,13,15,933.5,115.0,5.7,22.5,989.0,1019.89,768.7
2016,7,5,13,30,931.0,114.0,5.7,22.0,974.0,1029.04,776.99
2016,7,5,13,45,927.5,112.5,5.75,22.0,952.5,1033.58,781.09
2016,7,5,14,0,924.0,111.0,5.8,22.0,931.0,1034.96,783.18
2016,7,5,14,15,918.5,109.5,5.8,21.5,902.5,1031.23,783.1
2016,7,5,14,30,913.0,108.0,5.8,21.0,874.0,1024.39,781.03
2016,7,5,14,45,906.0,106.0,5.8,21.0,839.5,1012.49,774.02
2016,7,5,15,0,899.0,104.0,5.8,21.0,805.0,997.63,765.08
2016,7,5,15,15,889.0,102.0,5.75,20.5,765.0,977.04,753.38
2016,7,5,15,30,879.0,100.0,5.7,20.0,725.0,953.81,739.85
2016,7,5,15,45,866.5,97.0,5.7,20.0,680.5,924.62,720.9
2016,7,5,16,0,854.0,94.0,5.7,20.0,636.0,893.19,700.3
2016,7,5,16,15,836.5,91.0,5.65,19.5,588.0,862.87,681.47
2016,7,5,16,30,819.0,88.0,5.6,19.0,540.0,823.21,655.53
2016,7,5,16,45,797.0,84.0,5.6,18.5,490.0,777.21,624.7
2016,7,5,17,0,775.0,80.0,5.6,18.0,440.0,730.35,592.58
2016,7,5,17,15,744.0,76.0,5.5,17.0,388.5,676.03,554.62
2016,7,5,17,30,713.0,72.0,5.4,16.0,337.0,622.02,515.73
2016,7,5,17,45,669.0,66.5,5.35,15.5,285.5,561.86,469.35
2016,7,5,18,0,625.0,61.0,5.3,15.0,234.0,500.23,418.88
2016,7,5,18,15,560.5,54.0,5.15,14.5,186.0,426.85,356.59
2016,7,5,18,30,496.0,47.0,5.0,14.0,138.0,358.12,296.02
2016,7,5,18,45,389.0,38.0,4.9,13.5,96.0,270.43,218.0
2016,7,5,19,0,282.0,29.0,4.8,13.0,54.0,192.6,139.24
2016,7,5,19,15,141.0,14.5,4.75,12.5,27.0,89.82,0.0
2016,7,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,16.5,3.95,11.5,31.0,12.89,0.0
2016,7,6,5,30,280.0,33.0,3.9,12.0,62.0,26.52,16.63
2016,7,6,5,45,377.5,42.5,3.9,12.5,103.5,32.92,23.33
2016,7,6,6,0,475.0,52.0,3.9,13.0,145.0,39.0,29.16
2016,7,6,6,15,536.5,59.0,3.8,13.5,192.5,42.57,32.54
2016,7,6,6,30,598.0,66.0,3.7,14.0,240.0,45.96,35.59
2016,7,6,6,45,640.0,71.5,3.65,14.5,290.5,47.94,37.26
2016,7,6,7,0,682.0,77.0,3.6,15.0,341.0,49.79,38.73
2016,7,6,7,15,713.0,81.5,3.55,15.5,391.5,68.01,43.43
2016,7,6,7,30,744.0,86.0,3.5,16.0,442.0,109.97,60.49
2016,7,6,7,45,768.0,89.5,3.5,16.5,491.5,153.92,88.99
2016,7,6,8,0,792.0,93.0,3.5,17.0,541.0,200.67,125.51
2016,7,6,8,15,810.0,96.5,3.5,17.5,588.5,248.74,166.42
2016,7,6,8,30,828.0,100.0,3.5,18.0,636.0,298.68,210.08
2016,7,6,8,45,844.5,101.5,3.55,18.5,680.0,354.47,258.43
2016,7,6,9,0,861.0,103.0,3.6,19.0,724.0,404.96,302.08
2016,7,6,9,15,871.5,105.0,3.65,19.5,763.5,454.37,344.11
2016,7,6,9,30,882.0,107.0,3.7,20.0,803.0,504.04,385.22
2016,7,6,9,45,893.5,106.5,3.8,20.5,837.5,552.22,424.22
2016,7,6,10,0,905.0,106.0,3.9,21.0,872.0,600.3,462.1
2016,7,6,10,15,911.5,107.5,4.0,21.0,900.0,646.75,498.7
2016,7,6,10,30,918.0,109.0,4.1,21.0,928.0,692.29,533.89
2016,7,6,10,45,923.0,109.5,4.25,21.5,949.5,734.84,565.35
2016,7,6,11,0,928.0,110.0,4.4,22.0,971.0,775.98,593.72
2016,7,6,11,15,931.0,110.5,4.55,22.0,985.5,814.01,620.82
2016,7,6,11,30,934.0,111.0,4.7,22.0,1000.0,850.18,646.59
2016,7,6,11,45,935.0,111.0,4.85,22.5,1007.0,882.22,668.14
2016,7,6,12,0,936.0,111.0,5.0,23.0,1014.0,912.0,688.08
2016,7,6,12,15,936.0,111.0,5.15,23.0,1013.0,938.51,707.16
2016,7,6,12,30,936.0,111.0,5.3,23.0,1012.0,962.46,724.56
2016,7,6,12,45,929.0,114.0,5.45,23.0,1002.0,980.12,737.75
2016,7,6,13,0,922.0,117.0,5.6,23.0,992.0,994.83,749.05
2016,7,6,13,15,918.5,116.5,5.7,22.5,976.5,1006.44,759.54
2016,7,6,13,30,915.0,116.0,5.8,22.0,961.0,1015.01,768.12
2016,7,6,13,45,909.5,115.0,5.9,22.0,938.0,1018.05,771.5
2016,7,6,14,0,904.0,114.0,6.0,22.0,915.0,1017.98,772.89
2016,7,6,14,15,897.0,112.5,6.0,21.5,885.5,1012.82,771.78
2016,7,6,14,30,890.0,111.0,6.0,21.0,856.0,1004.62,768.69
2016,7,6,14,45,881.5,108.5,6.0,21.0,821.5,990.9,760.32
2016,7,6,15,0,873.0,106.0,6.0,21.0,787.0,974.3,750.06
2016,7,6,15,15,862.0,104.0,5.95,20.5,747.0,953.11,737.79
2016,7,6,15,30,851.0,102.0,5.9,20.0,707.0,929.39,723.72
2016,7,6,15,45,839.0,98.0,5.85,20.0,663.0,900.06,704.19
2016,7,6,16,0,827.0,94.0,5.8,20.0,619.0,876.24,688.67
2016,7,6,16,15,574.5,156.0,5.7,19.0,507.5,711.56,570.44
2016,7,6,16,30,322.0,218.0,5.6,18.0,396.0,533.06,431.28
2016,7,6,16,45,535.5,148.5,5.5,17.5,411.0,634.85,518.23
2016,7,6,17,0,749.0,79.0,5.4,17.0,426.0,708.33,577.88
2016,7,6,17,15,718.0,75.0,5.3,16.5,375.5,654.93,538.69
2016,7,6,17,30,687.0,71.0,5.2,16.0,325.0,601.9,499.36
2016,7,6,17,45,646.0,65.0,5.1,15.5,275.5,544.06,454.49
2016,7,6,18,0,605.0,59.0,5.0,15.0,226.0,484.67,405.74
2016,7,6,18,15,541.5,52.5,4.85,14.5,179.0,413.43,345.21
2016,7,6,18,30,478.0,46.0,4.7,14.0,132.0,346.8,286.43
2016,7,6,18,45,380.5,36.5,4.6,13.5,92.0,264.26,212.77
2016,7,6,19,0,283.0,27.0,4.5,13.0,52.0,190.99,137.37
2016,7,6,19,15,141.5,13.5,4.45,12.5,26.0,88.54,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,166.0,14.5,3.85,11.5,31.5,11.15,0.0
2016,7,7,5,30,332.0,29.0,3.9,12.0,63.0,22.84,13.45
2016,7,7,5,45,424.5,37.5,4.0,13.0,104.5,28.52,19.4
2016,7,7,6,0,517.0,46.0,4.1,14.0,146.0,33.92,24.51
2016,7,7,6,15,575.5,52.0,4.05,14.5,194.0,36.93,27.37
2016,7,7,6,30,634.0,58.0,4.0,15.0,242.0,39.8,29.95
2016,7,7,6,45,671.0,63.5,3.95,15.5,291.5,46.25,35.61
2016,7,7,7,0,708.0,69.0,3.9,16.0,341.0,48.69,37.6
2016,7,7,7,15,737.5,73.0,3.95,16.5,391.5,60.42,37.53
2016,7,7,7,30,767.0,77.0,4.0,17.0,442.0,103.09,54.15
2016,7,7,7,45,788.0,80.5,4.05,17.5,491.5,147.84,82.96
2016,7,7,8,0,809.0,84.0,4.1,18.0,541.0,195.07,119.84
2016,7,7,8,15,826.0,87.0,4.2,18.0,588.0,250.29,166.85
2016,7,7,8,30,843.0,90.0,4.3,18.0,635.0,300.08,210.99
2016,7,7,8,45,858.0,91.5,4.45,18.5,679.0,349.54,254.9
2016,7,7,9,0,873.0,93.0,4.6,19.0,723.0,400.07,299.2
2016,7,7,9,15,883.5,95.0,4.7,19.5,762.0,450.01,342.22
2016,7,7,9,30,894.0,97.0,4.8,20.0,801.0,500.21,384.36
2016,7,7,9,45,902.0,98.5,4.95,20.5,835.0,548.76,424.31
2016,7,7,10,0,910.0,100.0,5.1,21.0,869.0,596.92,462.95
2016,7,7,10,15,916.0,101.0,5.2,21.0,896.5,642.85,499.83
2016,7,7,10,30,922.0,102.0,5.3,21.0,924.0,687.82,535.28
2016,7,7,10,45,927.0,102.5,5.4,21.0,945.5,730.52,568.46
2016,7,7,11,0,932.0,103.0,5.5,21.0,967.0,771.79,598.41
2016,7,7,11,15,934.5,103.5,5.55,21.0,981.5,809.57,625.32
2016,7,7,11,30,937.0,104.0,5.6,21.0,996.0,845.43,650.76
2016,7,7,11,45,938.5,104.0,5.65,21.0,1003.0,877.95,673.76
2016,7,7,12,0,940.0,104.0,5.7,21.0,1010.0,908.22,695.15
2016,7,7,12,15,940.0,104.0,5.7,21.0,1009.5,934.78,713.65
2016,7,7,12,30,940.0,104.0,5.7,21.0,1009.0,958.77,730.38
2016,7,7,12,45,931.0,109.5,5.7,21.0,999.0,977.03,743.16
2016,7,7,13,0,922.0,115.0,5.7,21.0,989.0,992.31,753.98
2016,7,7,13,15,919.0,114.0,5.6,21.0,974.0,1003.91,761.67
2016,7,7,13,30,916.0,113.0,5.5,21.0,959.0,1012.47,767.36
2016,7,7,13,45,912.0,112.0,5.45,21.0,937.0,1016.97,770.72
2016,7,7,14,0,908.0,111.0,5.4,21.0,915.0,1018.38,772.09
2016,7,7,14,15,901.5,109.5,5.35,20.5,886.5,1013.71,770.95
2016,7,7,14,30,895.0,108.0,5.3,20.0,858.0,1005.98,767.84
2016,7,7,14,45,887.5,105.5,5.3,20.0,823.5,993.19,760.22
2016,7,7,15,0,880.0,103.0,5.3,20.0,789.0,977.49,750.69
2016,7,7,15,15,869.5,101.0,5.3,19.5,749.0,956.68,739.1
2016,7,7,15,30,859.0,99.0,5.3,19.0,709.0,933.29,725.7
2016,7,7,15,45,846.0,96.0,5.3,19.0,665.5,904.02,706.63
2016,7,7,16,0,833.0,93.0,5.3,19.0,622.0,872.59,685.96
2016,7,7,16,15,815.0,90.0,5.3,18.5,574.5,842.32,667.32
2016,7,7,16,30,797.0,87.0,5.3,18.0,527.0,802.83,641.59
2016,7,7,16,45,774.0,83.0,5.35,17.5,477.0,756.67,610.65
2016,7,7,17,0,751.0,79.0,5.4,17.0,427.0,709.76,578.44
2016,7,7,17,15,719.5,75.0,5.35,16.5,376.5,655.92,539.64
2016,7,7,17,30,688.0,71.0,5.3,16.0,326.0,602.47,500.11
2016,7,7,17,45,644.0,65.5,5.3,15.5,276.0,543.21,454.25
2016,7,7,18,0,600.0,60.0,5.3,15.0,226.0,482.63,404.57
2016,7,7,18,15,535.5,53.0,5.2,14.0,179.0,410.35,343.75
2016,7,7,18,30,471.0,46.0,5.1,13.0,132.0,342.8,284.53
2016,7,7,18,45,370.0,37.0,5.0,12.5,91.5,259.42,209.71
2016,7,7,19,0,269.0,28.0,4.9,12.0,51.0,185.48,133.18
2016,7,7,19,15,134.5,14.0,4.8,11.5,25.5,69.28,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,14.0,3.9,11.5,30.5,10.75,0.0
2016,7,8,5,30,336.0,28.0,4.0,12.0,61.0,21.99,12.65
2016,7,8,5,45,428.0,35.5,4.1,13.0,102.5,26.82,17.9
2016,7,8,6,0,520.0,43.0,4.2,14.0,144.0,31.45,22.31
2016,7,8,6,15,577.0,49.0,4.1,14.5,190.5,34.58,25.27
2016,7,8,6,30,634.0,55.0,4.0,15.0,237.0,41.14,31.15
2016,7,8,6,45,670.0,60.0,3.95,15.5,286.0,43.41,33.09
2016,7,8,7,0,706.0,65.0,3.9,16.0,335.0,45.55,34.84
2016,7,8,7,15,734.5,68.5,3.85,16.5,384.5,55.55,34.44
2016,7,8,7,30,763.0,72.0,3.8,17.0,434.0,97.6,50.13
2016,7,8,7,45,784.5,75.0,3.75,17.5,482.5,141.81,78.26
2016,7,8,8,0,806.0,78.0,3.7,18.0,531.0,195.68,120.36
2016,7,8,8,15,822.0,80.5,3.65,18.5,577.5,243.0,160.58
2016,7,8,8,30,838.0,83.0,3.6,19.0,624.0,291.88,203.4
2016,7,8,8,45,852.0,84.5,3.6,19.5,666.5,340.71,246.45
2016,7,8,9,0,866.0,86.0,3.6,20.0,709.0,390.52,289.71
2016,7,8,9,15,876.0,87.5,3.65,20.5,747.5,439.47,331.49
2016,7,8,9,30,886.0,89.0,3.7,21.0,786.0,488.62,372.32
2016,7,8,9,45,893.5,90.5,3.75,22.0,819.0,536.51,410.27
2016,7,8,10,0,901.0,92.0,3.8,23.0,852.0,583.97,446.65
2016,7,8,10,15,906.5,93.0,3.85,23.0,879.5,629.18,482.08
2016,7,8,10,30,912.0,94.0,3.9,23.0,907.0,673.39,516.02
2016,7,8,10,45,914.5,96.0,4.0,23.5,927.5,715.25,546.66
2016,7,8,11,0,917.0,98.0,4.1,24.0,948.0,755.54,573.84
2016,7,8,11,15,920.0,98.5,4.2,24.0,962.0,793.14,599.99
2016,7,8,11,30,923.0,99.0,4.3,24.0,976.0,828.9,624.75
2016,7,8,11,45,923.5,99.5,4.45,24.5,983.0,860.59,645.59
2016,7,8,12,0,924.0,100.0,4.6,25.0,990.0,890.01,665.05
2016,7,8,12,15,924.5,100.0,4.7,25.0,990.0,916.58,683.65
2016,7,8,12,30,925.0,100.0,4.8,25.0,990.0,940.63,700.62
2016,7,8,12,45,921.5,101.5,4.9,25.5,981.5,959.8,712.92
2016,7,8,13,0,918.0,103.0,5.0,26.0,973.0,976.12,723.38
2016,7,8,13,15,916.0,102.0,5.1,25.5,959.0,988.45,734.21
2016,7,8,13,30,914.0,101.0,5.2,25.0,945.0,997.78,743.19
2016,7,8,13,45,910.0,100.0,5.35,25.0,923.5,1002.1,747.8
2016,7,8,14,0,906.0,99.0,5.5,25.0,902.0,1003.33,750.45
2016,7,8,14,15,900.5,98.0,5.55,25.0,874.0,1000.0,749.44
2016,7,8,14,30,895.0,97.0,5.6,25.0,846.0,993.65,746.5
2016,7,8,14,45,888.0,95.0,5.65,25.0,812.5,981.74,739.87
2016,7,8,15,0,881.0,93.0,5.7,25.0,779.0,966.93,731.36
2016,7,8,15,15,871.5,91.0,5.7,24.5,740.0,946.93,720.45
2016,7,8,15,30,862.0,89.0,5.7,24.0,701.0,924.33,707.73
2016,7,8,15,45,851.0,86.0,5.75,24.0,658.0,896.71,690.31
2016,7,8,16,0,840.0,83.0,5.8,24.0,615.0,866.83,671.2
2016,7,8,16,15,823.5,80.0,5.7,23.5,568.5,830.03,647.54
2016,7,8,16,30,807.0,77.0,5.6,23.0,522.0,791.66,622.48
2016,7,8,16,45,787.0,73.5,5.6,22.5,473.5,755.4,599.06
2016,7,8,17,0,767.0,70.0,5.6,22.0,425.0,711.07,569.1
2016,7,8,17,15,737.5,66.5,5.4,21.5,374.5,658.86,531.76
2016,7,8,17,30,708.0,63.0,5.2,21.0,324.0,606.93,493.77
2016,7,8,17,45,668.5,58.0,5.05,20.5,275.0,546.86,448.4
2016,7,8,18,0,629.0,53.0,4.9,20.0,226.0,488.49,401.32
2016,7,8,18,15,567.5,47.0,4.7,19.0,179.0,421.44,345.73
2016,7,8,18,30,506.0,41.0,4.5,18.0,132.0,355.65,289.03
2016,7,8,18,45,411.5,32.5,4.35,17.5,91.5,274.78,217.58
2016,7,8,19,0,317.0,24.0,4.2,17.0,51.0,202.93,142.12
2016,7,8,19,15,158.5,12.0,4.2,16.5,25.5,77.28,0.0
2016,7,8,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,188.0,12.5,3.55,13.5,30.5,9.49,0.0
2016,7,9,5,30,376.0,25.0,3.6,14.0,61.0,19.35,10.25
2016,7,9,5,45,464.0,31.5,3.7,14.5,102.5,25.55,16.64
2016,7,9,6,0,552.0,38.0,3.8,15.0,144.0,29.88,20.81
2016,7,9,6,15,607.0,43.0,3.9,15.5,191.0,32.67,23.46
2016,7,9,6,30,662.0,48.0,4.0,16.0,238.0,35.37,25.89
2016,7,9,6,45,698.5,52.0,4.1,17.0,287.0,37.1,27.3
2016,7,9,7,0,735.0,56.0,4.2,18.0,336.0,38.75,28.56
2016,7,9,7,15,762.0,59.0,4.25,18.5,386.0,47.43,28.13
2016,7,9,7,30,789.0,62.0,4.3,19.0,436.0,97.62,49.35
2016,7,9,7,45,807.5,65.5,4.35,20.0,484.0,143.03,77.69
2016,7,9,8,0,826.0,69.0,4.4,21.0,532.0,190.59,114.12
2016,7,9,8,15,842.0,71.0,4.45,21.5,578.5,238.43,154.5
2016,7,9,8,30,858.0,73.0,4.5,22.0,625.0,287.83,197.61
2016,7,9,8,45,868.5,75.5,4.6,22.5,667.5,337.28,241.21
2016,7,9,9,0,879.0,78.0,4.7,23.0,710.0,387.4,284.82
2016,7,9,9,15,889.0,79.5,4.75,23.0,749.0,436.95,327.69
2016,7,9,9,30,899.0,81.0,4.8,23.0,788.0,486.7,369.81
2016,7,9,9,45,900.0,86.5,4.9,23.5,820.0,535.24,409.31
2016,7,9,10,0,901.0,92.0,5.0,24.0,852.0,582.81,446.97
2016,7,9,10,15,907.0,93.5,5.1,24.0,880.0,628.79,483.51
2016,7,9,10,30,913.0,95.0,5.2,24.0,908.0,673.83,518.64
2016,7,9,10,45,917.5,95.5,5.3,24.5,929.0,715.85,549.89
2016,7,9,11,0,922.0,96.0,5.4,25.0,950.0,756.42,577.75
2016,7,9,11,15,925.0,97.0,5.5,25.0,964.5,794.69,604.85
2016,7,9,11,30,928.0,98.0,5.6,25.0,979.0,831.1,630.56
2016,7,9,11,45,930.5,97.0,5.75,25.0,986.5,863.26,653.49
2016,7,9,12,0,933.0,96.0,5.9,25.0,994.0,893.22,674.91
2016,7,9,12,15,933.5,96.0,6.0,25.0,994.0,920.02,693.92
2016,7,9,12,30,934.0,96.0,6.1,25.0,994.0,944.27,711.23
2016,7,9,12,45,932.5,96.0,6.25,25.0,986.0,964.0,725.77
2016,7,9,13,0,931.0,96.0,6.4,25.0,978.0,980.87,738.46
2016,7,9,13,15,928.5,95.0,6.45,24.5,963.5,992.83,748.82
2016,7,9,13,30,926.0,94.0,6.5,24.0,949.0,1001.72,757.25
2016,7,9,13,45,923.0,93.0,6.6,24.0,927.5,1007.03,762.11
2016,7,9,14,0,920.0,92.0,6.7,24.0,906.0,1009.22,764.95
2016,7,9,14,15,914.5,90.5,6.7,23.5,878.0,1005.29,764.65
2016,7,9,14,30,909.0,89.0,6.7,23.0,850.0,998.26,762.34
2016,7,9,14,45,903.0,87.0,6.75,23.0,816.5,987.15,756.03
2016,7,9,15,0,897.0,85.0,6.8,23.0,783.0,973.08,747.74
2016,7,9,15,15,888.5,83.5,6.75,22.5,744.5,954.32,737.17
2016,7,9,15,30,880.0,82.0,6.7,22.0,706.0,932.89,724.74
2016,7,9,15,45,870.0,79.0,6.7,21.5,663.5,905.76,708.4
2016,7,9,16,0,860.0,76.0,6.7,21.0,621.0,876.28,690.25
2016,7,9,16,15,846.5,74.0,6.6,20.5,575.5,842.76,668.55
2016,7,9,16,30,833.0,72.0,6.5,20.0,530.0,807.48,645.33
2016,7,9,16,45,815.5,68.5,6.4,19.5,482.0,765.48,616.72
2016,7,9,17,0,798.0,65.0,6.3,19.0,434.0,722.37,586.8
2016,7,9,17,15,773.5,62.0,6.1,18.5,384.5,680.2,556.68
2016,7,9,17,30,749.0,59.0,5.9,18.0,335.0,631.23,520.49
2016,7,9,17,45,711.0,55.0,5.75,17.5,285.5,571.89,475.11
2016,7,9,18,0,673.0,51.0,5.6,17.0,236.0,514.05,428.01
2016,7,9,18,15,615.0,45.5,5.35,16.0,188.0,444.18,369.28
2016,7,9,18,30,557.0,40.0,5.1,15.0,140.0,378.16,311.33
2016,7,9,18,45,454.5,32.5,4.85,14.5,97.5,296.55,237.64
2016,7,9,19,0,352.0,25.0,4.6,14.0,55.0,219.87,154.96
2016,7,9,19,15,176.0,12.5,4.5,13.5,27.5,84.94,0.0
2016,7,9,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,187.0,13.0,2.9,11.5,31.0,9.97,0.0
2016,7,10,5,30,374.0,26.0,3.0,12.0,62.0,20.34,11.08
2016,7,10,5,45,467.0,33.5,3.1,12.5,105.0,25.27,16.54
2016,7,10,6,0,560.0,41.0,3.2,13.0,148.0,32.73,23.54
2016,7,10,6,15,618.0,46.5,3.15,13.5,196.5,35.83,26.5
2016,7,10,6,30,676.0,52.0,3.1,14.0,245.0,38.83,29.22
2016,7,10,6,45,714.5,56.5,3.1,15.0,296.5,40.82,30.86
2016,7,10,7,0,753.0,61.0,3.1,16.0,348.0,42.71,32.33
2016,7,10,7,15,781.5,64.5,3.05,16.5,399.5,50.26,38.81
2016,7,10,7,30,810.0,68.0,3.0,17.0,451.0,94.59,46.98
2016,7,10,7,45,831.5,71.0,2.95,18.0,501.5,148.4,81.72
2016,7,10,8,0,853.0,74.0,2.9,19.0,552.0,197.36,118.97
2016,7,10,8,15,869.5,76.5,2.9,19.5,600.0,247.15,160.88
2016,7,10,8,30,886.0,79.0,2.9,20.0,648.0,298.56,205.56
2016,7,10,8,45,899.5,80.5,2.9,21.0,692.5,349.65,249.8
2016,7,10,9,0,913.0,82.0,2.9,22.0,737.0,401.67,293.95
2016,7,10,9,15,923.0,83.5,2.9,22.5,777.0,452.97,337.06
2016,7,10,9,30,933.0,85.0,2.9,23.0,817.0,504.44,379.05
2016,7,10,9,45,941.0,86.5,2.95,23.5,852.0,554.86,419.11
2016,7,10,10,0,949.0,88.0,3.0,24.0,887.0,604.85,457.65
2016,7,10,10,15,954.5,89.0,3.1,24.5,915.5,652.26,493.43
2016,7,10,10,30,960.0,90.0,3.2,25.0,944.0,698.6,527.5
2016,7,10,10,45,964.0,91.0,3.3,25.5,966.0,742.65,559.02
2016,7,10,11,0,968.0,92.0,3.4,26.0,988.0,785.13,586.99
2016,7,10,11,15,971.0,92.5,3.5,26.0,1002.5,824.66,613.87
2016,7,10,11,30,974.0,93.0,3.6,26.0,1017.0,862.21,639.31
2016,7,10,11,45,975.5,93.0,3.7,26.5,1024.5,895.94,660.79
2016,7,10,12,0,977.0,93.0,3.8,27.0,1032.0,927.29,680.58
2016,7,10,12,15,977.0,93.0,3.9,27.0,1032.0,954.83,699.16
2016,7,10,12,30,977.0,93.0,4.0,27.0,1032.0,979.66,716.01
2016,7,10,12,45,969.5,97.5,4.1,27.5,1023.0,999.13,727.96
2016,7,10,13,0,962.0,102.0,4.2,28.0,1014.0,1015.53,737.98
2016,7,10,13,15,959.5,101.5,4.25,28.0,999.0,1028.59,747.1
2016,7,10,13,30,957.0,101.0,4.3,28.0,984.0,1038.51,754.3
2016,7,10,13,45,954.0,100.0,4.35,28.0,962.0,1044.23,758.92
2016,7,10,14,0,951.0,99.0,4.4,28.0,940.0,1046.73,761.6
2016,7,10,14,15,945.5,97.5,4.35,28.0,911.0,1043.0,759.77
2016,7,10,14,30,940.0,96.0,4.3,28.0,882.0,1036.07,756.02
2016,7,10,14,45,933.0,94.5,4.3,28.0,847.0,1024.53,749.7
2016,7,10,15,0,926.0,93.0,4.3,28.0,812.0,1009.95,741.52
2016,7,10,15,15,916.0,91.0,4.25,27.5,771.5,988.99,730.37
2016,7,10,15,30,906.0,89.0,4.2,27.0,731.0,965.29,717.43
2016,7,10,15,45,893.5,86.5,4.2,27.0,686.5,936.11,699.63
2016,7,10,16,0,881.0,84.0,4.2,27.0,642.0,904.61,680.21
2016,7,10,16,15,864.0,81.5,4.15,26.5,593.0,867.03,657.52
2016,7,10,16,30,847.0,79.0,4.1,26.0,544.0,827.8,633.39
2016,7,10,16,45,824.5,75.5,4.1,25.5,493.0,788.36,608.92
2016,7,10,17,0,802.0,72.0,4.1,25.0,442.0,740.86,578.07
2016,7,10,17,15,771.5,68.5,4.05,24.5,390.0,686.68,541.36
2016,7,10,17,30,741.0,65.0,4.0,24.0,338.0,632.74,503.76
2016,7,10,17,45,698.0,60.0,3.95,23.5,286.0,568.97,457.32
2016,7,10,18,0,655.0,55.0,3.9,23.0,234.0,507.08,408.99
2016,7,10,18,15,591.0,49.0,3.9,21.5,185.0,437.8,353.89
2016,7,10,18,30,527.0,43.0,3.9,20.0,136.0,369.55,296.89
2016,7,10,18,45,424.0,34.0,3.9,19.0,94.0,282.82,221.93
2016,7,10,19,0,321.0,25.0,3.9,18.0,52.0,204.95,140.58
2016,7,10,19,15,160.5,12.5,3.95,17.0,26.0,78.41,0.0
2016,7,10,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,177.5,13.5,1.65,14.0,30.0,10.46,0.0
2016,7,11,5,30,355.0,27.0,2.0,15.0,60.0,21.33,11.59
2016,7,11,5,45,449.0,35.0,2.35,16.0,102.5,26.65,17.44
2016,7,11,6,0,543.0,43.0,2.7,17.0,145.0,31.72,22.22
2016,7,11,6,15,602.0,48.5,2.75,17.5,193.5,37.67,27.65
2016,7,11,6,30,661.0,54.0,2.8,18.0,242.0,40.57,30.25
2016,7,11,6,45,702.0,58.5,2.85,19.0,293.0,42.48,31.79
2016,7,11,7,0,743.0,63.0,2.9,20.0,344.0,44.31,33.18
2016,7,11,7,15,771.5,66.5,2.95,20.5,395.5,50.13,38.05
2016,7,11,7,30,800.0,70.0,3.0,21.0,447.0,93.95,46.51
2016,7,11,7,45,822.0,73.0,3.05,21.5,497.0,147.32,80.26
2016,7,11,8,0,844.0,76.0,3.1,22.0,547.0,195.91,116.8
2016,7,11,8,15,860.0,78.5,3.1,23.0,594.5,245.19,157.45
2016,7,11,8,30,876.0,81.0,3.1,24.0,642.0,296.03,200.7
2016,7,11,8,45,888.5,83.0,3.15,25.0,686.0,346.77,244.05
2016,7,11,9,0,901.0,85.0,3.2,26.0,730.0,398.34,287.31
2016,7,11,9,15,910.5,86.5,3.2,26.5,770.0,448.91,329.31
2016,7,11,9,30,920.0,88.0,3.2,27.0,810.0,499.61,370.22
2016,7,11,9,45,921.0,93.5,3.25,27.5,842.5,549.3,409.22
2016,7,11,10,0,922.0,99.0,3.3,28.0,875.0,597.97,446.27
2016,7,11,10,15,928.0,100.5,3.35,28.0,903.0,645.05,482.13
2016,7,11,10,30,934.0,102.0,3.4,28.0,931.0,691.15,516.49
2016,7,11,10,45,938.5,102.5,3.45,28.5,952.5,734.2,546.94
2016,7,11,11,0,943.0,103.0,3.5,29.0,974.0,775.76,574.19
2016,7,11,11,15,945.5,103.5,3.55,29.0,988.5,814.15,599.85
2016,7,11,11,30,948.0,104.0,3.6,29.0,1003.0,850.6,624.06
2016,7,11,11,45,949.0,104.5,3.65,29.5,1010.0,883.72,644.68
2016,7,11,12,0,950.0,105.0,3.7,30.0,1017.0,914.53,663.65
2016,7,11,12,15,950.0,105.0,3.8,30.0,1016.5,941.56,681.7
2016,7,11,12,30,950.0,105.0,3.9,30.0,1016.0,965.98,698.11
2016,7,11,12,45,951.5,102.5,4.05,30.0,1009.0,986.62,712.42
2016,7,11,13,0,953.0,100.0,4.2,30.0,1002.0,1004.38,724.98
2016,7,11,13,15,950.5,99.5,4.3,30.0,987.0,1017.31,734.23
2016,7,11,13,30,948.0,99.0,4.4,30.0,972.0,1027.13,741.61
2016,7,11,13,45,943.5,98.5,4.55,30.0,950.0,1031.83,746.09
2016,7,11,14,0,939.0,98.0,4.7,30.0,928.0,1033.34,748.73
2016,7,11,14,15,934.0,97.0,4.8,29.5,899.5,1030.64,750.28
2016,7,11,14,30,929.0,96.0,4.9,29.0,871.0,1024.78,749.9
2016,7,11,14,45,921.0,94.5,5.05,29.0,837.0,1012.34,744.1
2016,7,11,15,0,913.0,93.0,5.2,29.0,803.0,996.91,736.36
2016,7,11,15,15,904.0,91.0,5.25,28.5,763.5,977.08,726.43
2016,7,11,15,30,895.0,89.0,5.3,28.0,724.0,954.52,714.63
2016,7,11,15,45,883.0,87.0,5.35,27.5,680.0,926.6,699.07
2016,7,11,16,0,871.0,85.0,5.4,27.0,636.0,896.39,681.78
2016,7,11,16,15,855.0,82.0,5.35,26.5,588.0,859.36,658.89
2016,7,11,16,30,839.0,79.0,5.3,26.0,540.0,820.62,634.52
2016,7,11,16,45,819.0,75.5,5.25,25.5,490.0,783.49,610.93
2016,7,11,17,0,799.0,72.0,5.2,25.0,440.0,738.15,580.86
2016,7,11,17,15,769.5,68.5,5.05,24.0,388.5,684.83,544.84
2016,7,11,17,30,740.0,65.0,4.9,23.0,337.0,631.69,507.86
2016,7,11,17,45,700.5,59.5,4.8,22.5,286.0,569.74,461.94
2016,7,11,18,0,661.0,54.0,4.7,22.0,235.0,509.41,414.08
2016,7,11,18,15,598.0,48.0,4.45,21.0,186.0,436.35,354.33
2016,7,11,18,30,535.0,42.0,4.2,20.0,137.0,372.43,299.35
2016,7,11,18,45,434.5,33.5,4.0,19.0,94.5,287.32,225.29
2016,7,11,19,0,334.0,25.0,3.8,18.0,52.0,210.31,142.79
2016,7,11,19,15,167.0,12.5,3.9,17.0,26.0,81.0,0.0
