Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,30,917.0,82.0,5.7,23.0,723.0,961.3,736.98
2016,7,21,15,45,908.5,78.0,5.65,22.5,678.5,933.76,720.64
2016,7,21,16,0,900.0,74.0,5.6,22.0,634.0,903.6,702.37
2016,7,21,16,15,884.0,71.5,5.5,21.5,585.0,866.31,678.52
2016,7,21,16,30,868.0,69.0,5.4,21.0,536.0,827.22,653.11
2016,7,21,16,45,850.0,65.5,5.3,21.0,485.0,783.69,622.82
2016,7,21,17,0,832.0,62.0,5.2,21.0,434.0,738.99,591.25
2016,7,21,17,15,802.5,58.5,5.05,20.0,381.5,684.77,553.85
2016,7,21,17,30,773.0,55.0,4.9,19.0,329.0,636.87,520.14
2016,7,21,17,45,732.5,50.5,4.75,18.5,277.0,574.35,472.66
2016,7,21,18,0,692.0,46.0,4.6,18.0,225.0,513.57,423.23
2016,7,21,18,15,628.0,40.5,4.35,17.0,175.5,439.76,361.29
2016,7,21,18,30,564.0,35.0,4.1,16.0,126.0,370.46,300.36
2016,7,21,18,45,454.0,27.5,3.95,15.5,84.0,280.99,218.99
2016,7,21,19,0,344.0,20.0,3.8,15.0,42.0,194.96,94.33
2016,7,21,19,15,172.0,10.0,3.75,14.5,21.0,78.96,0.0
2016,7,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,174.5,10.0,2.65,11.5,22.5,9.53,0.0
2016,7,22,5,30,349.0,20.0,2.8,12.0,45.0,17.18,5.09
2016,7,22,5,45,455.5,28.0,3.0,12.5,87.0,23.26,14.37
2016,7,22,6,0,562.0,36.0,3.2,13.0,129.0,29.08,20.1
2016,7,22,6,15,626.0,41.5,3.15,13.5,178.5,32.33,23.27
2016,7,22,6,30,690.0,47.0,3.1,14.0,228.0,35.48,26.2
2016,7,22,6,45,732.0,51.5,3.1,15.0,280.5,37.63,28.03
2016,7,22,7,0,774.0,56.0,3.1,16.0,333.0,39.68,29.69
2016,7,22,7,15,803.5,59.0,3.05,17.0,386.0,47.4,36.27
2016,7,22,7,30,833.0,62.0,3.0,18.0,439.0,77.82,40.73
2016,7,22,7,45,855.0,65.0,2.95,19.0,491.0,125.59,64.7
2016,7,22,8,0,877.0,68.0,2.9,20.0,543.0,175.9,100.04
2016,7,22,8,15,893.5,70.5,2.9,20.5,592.0,227.15,141.74
2016,7,22,8,30,910.0,73.0,2.9,21.0,641.0,280.06,187.18
2016,7,22,8,45,922.5,75.0,2.95,22.0,687.0,332.86,232.93
2016,7,22,9,0,935.0,77.0,3.0,23.0,733.0,386.5,278.78
2016,7,22,9,15,944.5,78.5,3.0,23.5,774.0,439.19,323.4
2016,7,22,9,30,954.0,80.0,3.0,24.0,815.0,492.0,366.85
2016,7,22,9,45,955.0,85.5,3.0,25.0,849.0,543.92,407.48
2016,7,22,10,0,956.0,91.0,3.0,26.0,883.0,594.79,445.8
2016,7,22,10,15,962.0,92.5,3.0,26.5,912.5,643.92,482.48
2016,7,22,10,30,968.0,94.0,3.0,27.0,942.0,692.0,517.32
2016,7,22,10,45,971.5,95.0,3.05,28.0,964.5,736.74,548.0
2016,7,22,11,0,975.0,96.0,3.1,29.0,987.0,779.85,575.45
2016,7,22,11,15,977.5,96.5,3.15,29.5,1002.0,819.96,600.86
2016,7,22,11,30,980.0,97.0,3.2,30.0,1017.0,858.01,624.66
2016,7,22,11,45,981.0,97.5,3.25,30.5,1024.5,892.64,646.0
2016,7,22,12,0,982.0,98.0,3.3,31.0,1032.0,924.84,665.61
2016,7,22,12,15,982.0,98.0,3.4,31.0,1031.5,953.13,684.3
2016,7,22,12,30,982.0,98.0,3.5,31.0,1031.0,978.66,701.27
2016,7,22,12,45,979.5,98.5,3.6,31.5,1022.5,999.51,713.86
2016,7,22,13,0,977.0,99.0,3.7,32.0,1014.0,1017.3,724.56
2016,7,22,13,15,974.0,98.0,3.8,32.0,998.5,1029.95,733.57
2016,7,22,13,30,971.0,97.0,3.9,32.0,983.0,1039.33,740.65
2016,7,22,13,45,965.5,97.0,4.0,32.0,959.5,1044.05,744.9
2016,7,22,14,0,960.0,97.0,4.1,32.0,936.0,1045.46,747.2
2016,7,22,14,15,953.5,96.0,4.2,31.5,906.5,1041.54,747.75
2016,7,22,14,30,947.0,95.0,4.3,31.0,877.0,1034.36,746.34
2016,7,22,14,45,938.5,93.5,4.4,31.0,841.0,1021.5,739.84
2016,7,22,15,0,930.0,92.0,4.5,31.0,805.0,1005.56,731.43
2016,7,22,15,15,919.5,90.0,4.55,30.5,763.5,984.18,720.68
2016,7,22,15,30,909.0,88.0,4.6,30.0,722.0,960.03,708.07
2016,7,22,15,45,895.5,86.0,4.65,29.5,676.5,930.51,691.81
2016,7,22,16,0,882.0,84.0,4.7,29.0,631.0,898.69,673.98
2016,7,22,16,15,864.5,81.0,4.75,28.0,582.0,860.07,652.48
2016,7,22,16,30,847.0,78.0,4.8,27.0,533.0,819.78,629.3
2016,7,22,16,45,824.0,74.5,4.85,26.5,481.0,779.89,604.55
2016,7,22,17,0,801.0,71.0,4.9,26.0,429.0,731.98,573.31
2016,7,22,17,15,769.5,67.0,4.9,25.0,376.5,676.48,536.4
2016,7,22,17,30,738.0,63.0,4.9,24.0,324.0,621.3,498.35
2016,7,22,17,45,692.0,58.0,4.9,23.0,271.5,555.76,450.32
2016,7,22,18,0,646.0,53.0,4.9,22.0,219.0,492.33,400.33
2016,7,22,18,15,576.0,46.5,4.8,21.0,170.0,420.01,340.41
2016,7,22,18,30,506.0,40.0,4.7,20.0,121.0,349.09,279.14
2016,7,22,18,45,388.0,30.5,4.65,19.0,79.5,256.55,196.83
2016,7,22,19,0,270.0,21.0,4.6,18.0,38.0,166.45,70.88
2016,7,22,19,15,135.0,10.5,4.5,17.5,19.0,64.31,0.0
2016,7,22,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,5,15,152.5,10.5,1.6,11.5,21.0,10.01,0.0
2016,7,23,5,30,305.0,21.0,1.7,12.0,42.0,16.78,4.15
2016,7,23,5,45,419.0,29.5,1.85,13.0,83.5,22.76,13.86
2016,7,23,6,0,533.0,38.0,2.0,14.0,125.0,31.05,21.74
2016,7,23,6,15,599.5,44.0,1.9,15.0,174.5,34.63,25.16
2016,7,23,6,30,666.0,50.0,1.8,16.0,224.0,38.1,28.3
2016,7,23,6,45,711.0,54.5,1.75,17.0,276.0,40.12,30.01
2016,7,23,7,0,756.0,59.0,1.7,18.0,328.0,42.06,31.55
2016,7,23,7,15,786.0,62.5,1.7,19.5,381.0,43.09,32.14
2016,7,23,7,30,816.0,66.0,1.7,21.0,434.0,70.93,35.84
2016,7,23,7,45,839.0,69.0,1.75,22.5,485.5,125.33,64.46
2016,7,23,8,0,862.0,72.0,1.8,24.0,537.0,175.03,98.21
2016,7,23,8,15,878.5,74.5,1.9,25.0,586.0,225.61,138.1
2016,7,23,8,30,895.0,77.0,2.0,26.0,635.0,277.83,181.53
2016,7,23,8,45,908.0,79.0,2.15,27.5,680.0,330.1,225.25
2016,7,23,9,0,921.0,81.0,2.3,29.0,725.0,383.27,269.0
2016,7,23,9,15,930.5,82.5,2.4,29.5,766.0,435.35,311.98
2016,7,23,9,30,940.0,84.0,2.5,30.0,807.0,487.56,353.92
2016,7,23,9,45,947.0,85.5,2.65,31.0,842.0,538.46,393.07
2016,7,23,10,0,954.0,87.0,2.8,32.0,877.0,588.83,430.52
2016,7,23,10,15,960.0,88.5,2.9,32.5,906.0,637.88,466.59
2016,7,23,10,30,966.0,90.0,3.0,33.0,935.0,685.9,500.95
2016,7,23,10,45,970.5,90.0,3.1,34.0,957.5,730.36,530.97
2016,7,23,11,0,975.0,90.0,3.2,35.0,980.0,773.25,557.8
2016,7,23,11,15,977.5,90.5,3.3,35.0,995.0,813.34,584.09
2016,7,23,11,30,980.0,91.0,3.4,35.0,1010.0,851.38,608.93
2016,7,23,11,45,981.5,91.5,3.5,35.5,1017.5,886.39,630.43
2016,7,23,12,0,983.0,92.0,3.6,36.0,1025.0,918.99,650.25
2016,7,23,12,15,983.0,92.0,3.75,36.0,1025.0,947.25,668.9
2016,7,23,12,30,983.0,92.0,3.9,36.0,1025.0,972.75,685.85
2016,7,23,12,45,975.5,96.0,4.05,36.0,1015.5,992.43,699.19
2016,7,23,13,0,968.0,100.0,4.2,36.0,1006.0,1008.95,710.66
2016,7,23,13,15,965.0,99.5,4.3,35.5,990.5,1022.01,721.28
2016,7,23,13,30,962.0,99.0,4.4,35.0,975.0,1031.86,730.03
2016,7,23,13,45,958.0,98.0,4.55,35.0,952.5,1036.95,734.7
2016,7,23,14,0,954.0,97.0,4.7,35.0,930.0,1038.75,737.41
2016,7,23,14,15,948.0,96.0,4.75,34.5,901.0,1035.32,737.91
2016,7,23,14,30,942.0,95.0,4.8,34.0,872.0,1028.65,736.56
2016,7,23,14,45,934.0,93.5,4.9,34.0,836.0,1016.3,730.65
2016,7,23,15,0,926.0,92.0,5.0,34.0,800.0,1000.88,722.83
2016,7,23,15,15,915.5,90.0,5.0,33.5,759.0,979.55,711.93
2016,7,23,15,30,905.0,88.0,5.0,33.0,718.0,955.45,699.2
2016,7,23,15,45,891.0,86.0,5.05,32.5,672.5,925.54,682.85
2016,7,23,16,0,877.0,84.0,5.1,32.0,627.0,893.36,664.78
2016,7,23,16,15,859.0,81.0,5.1,31.0,577.5,854.42,642.82
2016,7,23,16,30,841.0,78.0,5.1,30.0,528.0,813.85,619.24
2016,7,23,16,45,817.0,75.0,5.1,29.5,476.5,773.95,594.35
2016,7,23,17,0,793.0,72.0,5.1,29.0,425.0,726.1,563.13
2016,7,23,17,15,760.5,68.0,5.1,27.5,372.0,670.13,527.2
2016,7,23,17,30,728.0,64.0,5.1,26.0,319.0,614.56,490.01
2016,7,23,17,45,680.5,59.0,5.1,25.0,267.0,548.4,441.51
2016,7,23,18,0,633.0,54.0,5.1,24.0,215.0,488.63,394.42
2016,7,23,18,15,561.5,47.0,5.0,23.0,166.5,411.48,331.11
2016,7,23,18,30,490.0,40.0,4.9,22.0,118.0,339.8,269.57
2016,7,23,18,45,370.0,30.5,4.85,21.0,77.0,247.19,187.43
2016,7,23,19,0,250.0,21.0,4.8,20.0,36.0,156.28,56.33
2016,7,23,19,15,125.0,10.5,4.7,19.0,18.0,60.11,0.0
2016,7,23,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,134.0,10.5,3.3,12.5,19.5,10.01,0.0
2016,7,24,5,30,268.0,21.0,3.3,13.0,39.0,16.86,3.29
2016,7,24,5,45,384.0,30.5,3.3,13.5,80.0,23.73,14.57
2016,7,24,6,0,500.0,40.0,3.3,14.0,121.0,30.24,20.98
2016,7,24,6,15,569.5,47.0,3.25,15.0,170.0,34.23,24.78
2016,7,24,6,30,639.0,54.0,3.2,16.0,219.0,41.69,31.46
2016,7,24,6,45,685.5,58.5,3.15,17.0,271.0,43.51,32.98
2016,7,24,7,0,732.0,63.0,3.1,18.0,323.0,45.29,34.37
2016,7,24,7,15,764.0,67.0,3.05,19.0,376.0,46.55,35.23
2016,7,24,7,30,796.0,71.0,3.0,20.0,429.0,72.18,38.41
2016,7,24,7,45,820.0,74.5,3.0,21.0,480.5,118.72,60.65
2016,7,24,8,0,844.0,78.0,3.0,22.0,532.0,175.31,100.28
2016,7,24,8,15,862.0,80.5,3.0,23.0,581.0,225.37,139.96
2016,7,24,8,30,880.0,83.0,3.0,24.0,630.0,277.21,183.43
2016,7,24,8,45,893.5,85.5,3.05,25.0,676.0,329.37,227.92
2016,7,24,9,0,907.0,88.0,3.1,26.0,722.0,382.48,272.69
2016,7,24,9,15,917.5,90.0,3.1,26.5,763.0,434.79,316.41
2016,7,24,9,30,928.0,92.0,3.1,27.0,804.0,487.33,359.12
2016,7,24,9,45,935.5,93.5,3.15,28.0,839.0,538.03,398.55
2016,7,24,10,0,943.0,95.0,3.2,29.0,874.0,588.26,436.26
2016,7,24,10,15,949.0,96.5,3.25,29.5,903.5,636.93,472.51
2016,7,24,10,30,955.0,98.0,3.3,30.0,933.0,684.59,507.01
2016,7,24,10,45,959.0,99.0,3.4,31.0,955.0,729.27,537.66
2016,7,24,11,0,963.0,100.0,3.5,32.0,977.0,772.38,565.46
2016,7,24,11,15,966.0,100.5,3.55,32.0,992.5,812.55,592.0
2016,7,24,11,30,969.0,101.0,3.6,32.0,1008.0,850.73,617.08
2016,7,24,11,45,970.0,101.5,3.7,32.5,1015.5,885.15,638.52
2016,7,24,12,0,971.0,102.0,3.8,33.0,1023.0,917.15,658.28
2016,7,24,12,15,971.0,102.0,3.85,33.0,1023.0,945.28,676.54
2016,7,24,12,30,971.0,102.0,3.9,33.0,1023.0,970.67,693.08
2016,7,24,12,45,967.5,103.0,3.95,33.5,1014.5,990.99,704.98
2016,7,24,13,0,964.0,104.0,4.0,34.0,1006.0,1008.24,714.98
2016,7,24,13,15,961.5,103.5,4.05,34.0,990.5,1021.81,724.19
2016,7,24,13,30,959.0,103.0,4.1,34.0,975.0,1032.18,731.51
2016,7,24,13,45,955.0,101.5,4.2,34.0,952.0,1036.82,735.65
2016,7,24,14,0,951.0,100.0,4.3,34.0,929.0,1038.15,737.85
2016,7,24,14,15,944.5,99.0,4.35,33.5,899.5,1034.28,738.1
2016,7,24,14,30,938.0,98.0,4.4,33.0,870.0,1027.18,736.43
2016,7,24,14,45,930.5,96.0,4.5,33.0,834.5,1014.83,730.27
2016,7,24,15,0,923.0,94.0,4.6,33.0,799.0,999.39,722.2
2016,7,24,15,15,912.0,92.0,4.6,32.5,757.5,977.66,711.01
2016,7,24,15,30,901.0,90.0,4.6,32.0,716.0,953.17,698.01
2016,7,24,15,45,888.0,87.0,4.7,31.5,670.0,923.1,681.71
2016,7,24,16,0,875.0,84.0,4.8,31.0,624.0,890.69,663.88
2016,7,24,16,15,857.0,81.0,4.8,30.0,575.0,851.8,641.96
2016,7,24,16,30,839.0,78.0,4.8,29.0,526.0,818.41,623.46
2016,7,24,16,45,815.5,74.5,4.85,28.5,474.0,771.2,593.63
2016,7,24,17,0,792.0,71.0,4.9,28.0,422.0,723.16,562.49
2016,7,24,17,15,759.0,67.0,4.85,26.5,369.5,666.86,526.02
2016,7,24,17,30,726.0,63.0,4.8,25.0,317.0,611.01,488.36
2016,7,24,17,45,679.0,58.0,4.8,24.0,264.5,545.31,440.09
2016,7,24,18,0,632.0,53.0,4.8,23.0,212.0,481.81,390.07
2016,7,24,18,15,560.0,46.0,4.8,21.5,163.5,408.57,330.29
2016,7,24,18,30,488.0,39.0,4.8,20.0,115.0,336.81,268.9
2016,7,24,18,45,367.0,29.5,4.8,19.0,74.5,244.04,185.56
2016,7,24,19,0,246.0,20.0,4.8,18.0,34.0,152.29,44.01
2016,7,24,19,15,123.0,10.0,4.8,17.5,17.0,58.65,0.0
2016,7,24,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,108.0,10.5,3.55,11.5,17.5,10.01,0.0
2016,7,25,5,30,216.0,21.0,3.6,12.0,35.0,16.94,2.34
2016,7,25,5,45,327.0,32.5,3.65,13.0,74.5,25.65,16.16
2016,7,25,6,0,438.0,44.0,3.7,14.0,114.0,33.87,24.13
2016,7,25,6,15,510.0,52.5,3.65,14.5,162.0,38.93,28.98
2016,7,25,6,30,582.0,61.0,3.6,15.0,210.0,43.74,33.41
2016,7,25,6,45,630.0,67.5,3.6,16.0,261.5,46.61,35.87
2016,7,25,7,0,678.0,74.0,3.6,17.0,313.0,49.31,38.06
2016,7,25,7,15,713.0,79.0,3.6,17.5,365.5,50.67,39.07
2016,7,25,7,30,748.0,84.0,3.6,18.0,418.0,79.08,46.42
2016,7,25,7,45,772.0,88.5,3.6,19.0,469.0,123.95,67.67
2016,7,25,8,0,796.0,93.0,3.6,20.0,520.0,171.7,100.34
2016,7,25,8,15,815.5,96.5,3.6,21.0,569.0,220.55,139.15
2016,7,25,8,30,835.0,100.0,3.6,22.0,618.0,271.48,182.02
2016,7,25,8,45,846.5,105.0,3.6,23.0,663.0,323.24,226.43
2016,7,25,9,0,858.0,110.0,3.6,24.0,708.0,375.9,271.06
2016,7,25,9,15,870.0,112.5,3.6,24.5,749.0,432.88,318.44
2016,7,25,9,30,882.0,115.0,3.6,25.0,790.0,484.4,360.63
2016,7,25,9,45,893.0,116.0,3.6,26.0,826.0,534.45,399.8
2016,7,25,10,0,904.0,117.0,3.6,27.0,862.0,584.39,437.55
2016,7,25,10,15,910.5,118.5,3.6,27.5,891.5,631.83,473.16
2016,7,25,10,30,917.0,120.0,3.6,28.0,921.0,678.37,507.09
2016,7,25,10,45,917.5,124.0,3.65,29.0,942.0,721.95,537.08
2016,7,25,11,0,918.0,128.0,3.7,30.0,963.0,763.82,564.99
2016,7,25,11,15,921.0,128.5,3.75,30.5,978.0,802.65,589.89
2016,7,25,11,30,924.0,129.0,3.8,31.0,993.0,839.61,613.2
2016,7,25,11,45,924.0,131.0,3.9,31.5,1000.5,873.46,634.49
2016,7,25,12,0,924.0,133.0,4.0,32.0,1008.0,905.02,654.16
2016,7,25,12,15,924.0,133.0,4.05,32.0,1008.0,932.34,672.07
2016,7,25,12,30,924.0,133.0,4.1,32.0,1008.0,957.09,688.35
2016,7,25,12,45,931.5,126.5,4.2,32.5,1002.5,979.8,702.22
2016,7,25,13,0,939.0,120.0,4.3,33.0,997.0,999.73,714.31
2016,7,25,13,15,936.0,119.5,4.35,33.0,982.0,1012.74,723.22
2016,7,25,13,30,933.0,119.0,4.4,33.0,967.0,1022.62,730.28
2016,7,25,13,45,928.0,118.0,4.45,33.0,944.0,1026.87,733.88
2016,7,25,14,0,923.0,117.0,4.5,33.0,921.0,1027.91,735.59
2016,7,25,14,15,916.5,115.5,4.55,32.5,891.5,1023.75,735.6
2016,7,25,14,30,910.0,114.0,4.6,32.0,862.0,1016.42,733.71
2016,7,25,14,45,902.5,111.5,4.7,32.0,826.5,1003.93,727.28
2016,7,25,15,0,895.0,109.0,4.8,32.0,791.0,988.42,719.36
2016,7,25,15,15,883.5,107.0,4.8,31.5,750.0,966.77,708.12
2016,7,25,15,30,872.0,105.0,4.8,31.0,709.0,942.47,695.11
2016,7,25,15,45,860.5,101.0,4.8,30.5,664.0,921.27,684.16
2016,7,25,16,0,849.0,97.0,4.8,30.0,619.0,889.66,666.01
2016,7,25,16,15,830.0,93.5,4.75,29.5,569.5,849.92,641.76
2016,7,25,16,30,811.0,90.0,4.7,29.0,520.0,808.57,616.05
2016,7,25,16,45,790.5,84.5,4.7,28.5,469.5,762.23,586.59
2016,7,25,17,0,770.0,79.0,4.7,28.0,419.0,714.88,555.7
2016,7,25,17,15,736.0,74.5,4.6,26.5,366.0,657.93,518.51
2016,7,25,17,30,702.0,70.0,4.5,25.0,313.0,605.46,483.22
2016,7,25,17,45,658.5,63.0,4.4,24.0,261.5,540.83,435.06
2016,7,25,18,0,615.0,56.0,4.3,23.0,210.0,478.34,385.87
2016,7,25,18,15,542.0,48.5,4.15,22.0,161.5,400.56,322.06
2016,7,25,18,30,469.0,41.0,4.0,21.0,113.0,328.37,260.07
2016,7,25,18,45,352.0,30.5,3.85,20.0,73.0,237.36,178.29
2016,7,25,19,0,235.0,20.0,3.7,19.0,33.0,146.15,28.22
2016,7,25,19,15,117.5,10.0,3.7,18.5,16.5,56.27,0.0
2016,7,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,112.0,10.5,2.25,13.5,17.0,10.01,0.0
2016,7,26,5,30,224.0,21.0,2.4,14.0,34.0,17.06,1.08
2016,7,26,5,45,339.5,32.0,2.6,14.5,74.0,25.31,15.68
2016,7,26,6,0,455.0,43.0,2.8,15.0,114.0,33.1,23.34
2016,7,26,6,15,527.0,51.0,2.65,16.0,162.5,37.78,27.77
2016,7,26,6,30,599.0,59.0,2.5,17.0,211.0,42.23,31.8
2016,7,26,6,45,648.0,65.0,2.4,18.0,263.0,44.79,33.97
2016,7,26,7,0,697.0,71.0,2.3,19.0,315.0,47.2,35.9
2016,7,26,7,15,731.0,75.5,2.25,20.0,368.0,53.4,41.05
2016,7,26,7,30,765.0,80.0,2.2,21.0,421.0,74.57,42.81
2016,7,26,7,45,790.5,84.0,2.2,22.0,472.5,120.05,63.33
2016,7,26,8,0,816.0,88.0,2.2,23.0,524.0,168.55,95.65
2016,7,26,8,15,834.5,91.5,2.1,24.0,573.0,218.27,134.4
2016,7,26,8,30,853.0,95.0,2.0,25.0,622.0,269.96,177.03
2016,7,26,8,45,867.5,97.5,1.95,26.0,667.5,327.95,225.1
2016,7,26,9,0,882.0,100.0,1.9,27.0,713.0,380.29,268.3
2016,7,26,9,15,893.0,102.0,1.8,28.0,754.0,431.75,309.69
2016,7,26,9,30,904.0,104.0,1.7,29.0,795.0,483.52,349.79
2016,7,26,9,45,914.5,105.0,1.65,30.5,831.0,534.32,387.02
2016,7,26,10,0,925.0,106.0,1.6,32.0,867.0,584.94,422.44
2016,7,26,10,15,931.0,107.5,1.6,33.0,896.5,633.01,455.74
2016,7,26,10,30,937.0,109.0,1.6,34.0,926.0,680.09,487.14
2016,7,26,10,45,942.5,109.5,1.6,35.0,948.5,724.78,515.88
2016,7,26,11,0,948.0,110.0,1.6,36.0,971.0,768.06,542.3
2016,7,26,11,15,950.5,110.5,1.7,36.5,986.0,807.5,566.38
2016,7,26,11,30,953.0,111.0,1.8,37.0,1001.0,844.95,589.03
2016,7,26,11,45,956.0,110.5,1.9,37.5,1009.0,879.76,609.87
2016,7,26,12,0,959.0,110.0,2.0,38.0,1017.0,912.3,629.19
2016,7,26,12,15,959.0,110.0,2.15,38.0,1017.0,940.28,647.48
2016,7,26,12,30,959.0,110.0,2.3,38.0,1017.0,965.57,664.19
2016,7,26,12,45,951.0,114.0,2.5,38.5,1007.0,984.61,676.2
2016,7,26,13,0,943.0,118.0,2.7,39.0,997.0,1000.54,686.35
2016,7,26,13,15,940.0,117.0,2.85,38.5,981.5,1013.09,697.01
2016,7,26,13,30,937.0,116.0,3.0,38.0,966.0,1022.48,705.88
2016,7,26,13,45,934.0,114.5,3.15,38.0,944.0,1028.15,711.13
2016,7,26,14,0,931.0,113.0,3.3,38.0,922.0,1030.59,714.51
2016,7,26,14,15,924.5,111.5,3.4,38.0,892.5,1026.38,713.54
2016,7,26,14,30,918.0,110.0,3.5,38.0,863.0,1018.98,710.73
2016,7,26,14,45,910.5,107.0,3.6,38.0,827.5,1005.83,704.43
2016,7,26,15,0,903.0,104.0,3.7,38.0,792.0,989.62,696.29
2016,7,26,15,15,892.0,102.0,3.75,37.5,750.5,968.27,686.05
2016,7,26,15,30,881.0,100.0,3.8,37.0,709.0,944.22,674.07
2016,7,26,15,45,867.5,96.5,3.9,36.5,663.5,913.63,658.0
2016,7,26,16,0,854.0,93.0,4.0,36.0,618.0,888.38,645.27
2016,7,26,16,15,835.0,90.0,4.05,35.0,568.5,849.09,623.96
2016,7,26,16,30,816.0,87.0,4.1,34.0,519.0,808.19,601.09
2016,7,26,16,45,792.0,82.5,4.15,33.5,467.0,760.05,571.36
2016,7,26,17,0,768.0,78.0,4.2,33.0,415.0,711.13,540.33
2016,7,26,17,15,733.0,73.5,4.15,31.5,362.5,653.52,503.83
2016,7,26,17,30,698.0,69.0,4.1,30.0,310.0,600.4,469.09
2016,7,26,17,45,651.0,62.5,4.1,29.0,258.0,534.27,421.03
2016,7,26,18,0,604.0,56.0,4.1,28.0,206.0,470.6,372.05
2016,7,26,18,15,529.5,48.5,4.05,26.5,157.5,392.51,309.9
2016,7,26,18,30,455.0,41.0,4.0,25.0,109.0,320.14,249.34
2016,7,26,18,45,337.5,30.0,3.95,24.0,70.0,229.17,168.32
2016,7,26,19,0,220.0,19.0,3.9,23.0,31.0,137.23,9.62
2016,7,26,19,15,110.0,9.5,3.85,22.5,15.5,52.63,0.0
2016,7,26,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,5,15,64.0,9.5,3.1,15.5,13.0,9.05,0.0
2016,7,27,5,30,128.0,19.0,3.1,16.0,26.0,14.94,0.0
2016,7,27,5,45,221.5,34.0,3.1,16.5,62.0,26.41,16.33
2016,7,27,6,0,315.0,49.0,3.1,17.0,98.0,37.43,26.84
2016,7,27,6,15,384.5,61.0,3.0,17.5,142.5,45.64,34.45
2016,7,27,6,30,454.0,73.0,2.9,18.0,187.0,54.16,42.12
2016,7,27,6,45,365.5,99.5,2.85,19.0,204.5,71.29,56.98
2016,7,27,7,0,277.0,126.0,2.8,20.0,222.0,93.88,76.23
2016,7,27,7,15,452.5,116.0,2.85,21.0,303.0,78.95,62.89
2016,7,27,7,30,628.0,106.0,2.9,22.0,384.0,83.32,53.0
2016,7,27,7,45,497.5,153.0,3.0,23.0,389.5,143.93,93.34
2016,7,27,8,0,367.0,200.0,3.1,24.0,395.0,197.54,137.26
2016,7,27,8,15,547.5,164.0,3.05,25.0,486.0,217.89,145.25
2016,7,27,8,30,728.0,128.0,3.0,26.0,577.0,260.31,173.62
2016,7,27,8,45,745.5,132.0,3.0,27.0,621.0,308.04,213.32
2016,7,27,9,0,763.0,136.0,3.0,28.0,665.0,362.33,257.58
2016,7,27,9,15,776.0,139.0,3.0,28.5,704.5,410.04,296.77
2016,7,27,9,30,789.0,142.0,3.0,29.0,744.0,458.5,335.58
2016,7,27,9,45,779.0,156.0,3.0,30.0,773.0,505.7,371.61
2016,7,27,10,0,769.0,170.0,3.0,31.0,802.0,551.21,405.03
2016,7,27,10,15,777.5,172.5,3.0,31.5,830.5,595.71,437.61
2016,7,27,10,30,786.0,175.0,3.0,32.0,859.0,639.83,469.02
2016,7,27,10,45,795.5,174.5,3.05,33.0,881.5,681.44,497.15
2016,7,27,11,0,805.0,174.0,3.1,34.0,904.0,722.33,524.02
2016,7,27,11,15,809.0,175.0,3.15,34.5,918.5,759.58,548.8
2016,7,27,11,30,813.0,176.0,3.2,35.0,933.0,795.35,571.67
2016,7,27,11,45,819.0,173.5,3.3,36.0,942.0,827.92,590.68
2016,7,27,12,0,825.0,171.0,3.4,37.0,951.0,858.76,608.37
2016,7,27,12,15,825.0,171.5,3.5,37.0,951.0,885.3,625.74
2016,7,27,12,30,825.0,172.0,3.6,37.0,951.0,909.52,641.68
2016,7,27,12,45,846.5,156.5,3.7,37.5,950.0,935.27,657.29
2016,7,27,13,0,868.0,141.0,3.8,38.0,949.0,952.08,667.22
2016,7,27,13,15,865.0,140.0,3.9,38.0,934.0,963.91,675.53
2016,7,27,13,30,862.0,139.0,4.0,38.0,919.0,972.8,682.13
2016,7,27,13,45,859.5,136.0,4.15,38.0,898.0,977.2,686.29
2016,7,27,14,0,857.0,133.0,4.3,38.0,877.0,978.56,688.67
2016,7,27,14,15,849.5,131.5,4.4,37.5,848.5,973.58,688.31
2016,7,27,14,30,842.0,130.0,4.5,37.0,820.0,965.64,686.19
2016,7,27,14,45,836.5,125.5,4.6,36.5,786.0,961.97,686.93
2016,7,27,15,0,831.0,121.0,4.7,36.0,752.0,946.91,680.33
2016,7,27,15,15,818.5,118.5,4.75,35.5,712.0,924.65,668.85
2016,7,27,15,30,806.0,116.0,4.8,35.0,672.0,899.89,655.78
2016,7,27,15,45,794.5,111.0,4.85,34.5,628.5,870.8,639.78
2016,7,27,16,0,783.0,106.0,4.9,34.0,585.0,839.47,622.07
2016,7,27,16,15,762.0,102.0,4.9,33.0,537.0,799.02,598.77
2016,7,27,16,30,741.0,98.0,4.9,32.0,489.0,757.21,574.02
2016,7,27,16,45,719.0,92.0,4.9,31.5,440.0,715.03,547.22
2016,7,27,17,0,697.0,86.0,4.9,31.0,391.0,668.39,516.55
2016,7,27,17,15,661.0,80.5,4.8,29.5,340.0,611.57,479.13
2016,7,27,17,30,625.0,75.0,4.7,28.0,289.0,555.67,440.62
2016,7,27,17,45,580.0,67.0,4.65,27.0,240.0,491.9,392.65
2016,7,27,18,0,535.0,59.0,4.6,26.0,191.0,430.51,344.37
2016,7,27,18,15,461.0,50.5,4.5,24.5,145.0,354.48,282.7
2016,7,27,18,30,387.0,42.0,4.4,23.0,99.0,284.22,223.08
2016,7,27,18,45,279.5,30.0,4.3,22.0,62.5,200.37,146.96
2016,7,27,19,0,172.0,18.0,4.2,21.0,26.0,113.84,0.0
2016,7,27,19,15,86.0,9.0,4.2,20.5,13.0,42.51,0.0
2016,7,27,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,9.0,3.3,13.5,15.0,8.58,0.0
2016,7,28,5,30,201.0,18.0,3.3,14.0,30.0,14.37,0.0
2016,7,28,5,45,312.0,29.0,3.35,14.5,67.0,22.71,13.29
2016,7,28,6,0,423.0,40.0,3.4,15.0,104.0,30.58,21.07
2016,7,28,6,15,494.0,48.0,3.35,15.5,150.5,35.35,25.66
2016,7,28,6,30,565.0,56.0,3.3,16.0,197.0,39.89,29.84
2016,7,28,6,45,612.5,61.5,3.3,17.0,246.5,42.14,31.77
2016,7,28,7,0,660.0,67.0,3.3,18.0,296.0,44.27,33.49
2016,7,28,7,15,694.0,71.5,3.25,18.5,346.5,50.23,38.54
2016,7,28,7,30,728.0,76.0,3.2,19.0,397.0,66.89,39.52
2016,7,28,7,45,753.0,80.0,3.2,20.0,447.0,110.45,58.3
2016,7,28,8,0,778.0,84.0,3.2,21.0,497.0,156.97,89.05
2016,7,28,8,15,797.0,87.0,3.15,22.0,544.5,204.45,126.23
2016,7,28,8,30,816.0,90.0,3.1,23.0,592.0,253.94,167.61
2016,7,28,8,45,830.5,93.0,3.1,24.0,636.5,310.55,215.39
2016,7,28,9,0,845.0,96.0,3.1,25.0,681.0,361.43,258.39
2016,7,28,9,15,856.0,98.0,3.1,26.0,720.5,411.08,299.63
2016,7,28,9,30,867.0,100.0,3.1,27.0,760.0,461.06,339.89
2016,7,28,9,45,879.5,99.5,3.15,28.0,795.5,509.84,378.07
2016,7,28,10,0,892.0,99.0,3.2,29.0,831.0,558.64,415.0
2016,7,28,10,15,898.0,100.5,3.3,29.5,859.5,605.24,450.15
2016,7,28,10,30,904.0,102.0,3.4,30.0,888.0,650.89,483.68
2016,7,28,10,45,907.5,103.5,3.5,31.0,909.0,693.78,513.41
2016,7,28,11,0,911.0,105.0,3.6,32.0,930.0,735.16,540.94
2016,7,28,11,15,913.5,106.0,3.75,32.0,944.5,773.68,567.08
2016,7,28,11,30,916.0,107.0,3.9,32.0,959.0,810.31,591.85
2016,7,28,11,45,915.5,108.0,4.05,32.5,966.0,842.47,612.34
2016,7,28,12,0,915.0,109.0,4.2,33.0,973.0,872.28,631.19
2016,7,28,12,15,915.0,109.0,4.3,33.0,972.5,899.1,649.12
2016,7,28,12,30,915.0,109.0,4.4,33.0,972.0,923.35,665.41
2016,7,28,12,45,908.5,112.0,4.5,33.5,962.5,941.89,676.65
2016,7,28,13,0,902.0,115.0,4.6,34.0,953.0,957.48,686.04
2016,7,28,13,15,899.0,114.0,4.7,34.0,938.0,969.4,694.55
2016,7,28,13,30,896.0,113.0,4.8,34.0,923.0,978.27,701.33
2016,7,28,13,45,890.5,112.5,4.9,34.0,900.5,982.17,705.21
2016,7,28,14,0,885.0,112.0,5.0,34.0,878.0,982.98,707.22
2016,7,28,14,15,878.5,110.5,5.05,33.5,849.5,978.68,707.15
2016,7,28,14,30,872.0,109.0,5.1,33.0,821.0,971.33,705.21
2016,7,28,14,45,863.0,107.0,5.15,33.0,786.5,958.05,697.99
2016,7,28,15,0,854.0,105.0,5.2,33.0,752.0,941.9,688.96
2016,7,28,15,15,842.5,102.5,5.2,32.5,712.0,920.08,677.28
2016,7,28,15,30,831.0,100.0,5.2,32.0,672.0,895.73,663.88
2016,7,28,15,45,817.0,97.0,5.2,32.0,628.0,873.9,650.8
2016,7,28,16,0,803.0,94.0,5.2,32.0,584.0,842.12,630.83
2016,7,28,16,15,783.5,90.5,5.15,31.0,536.0,803.02,607.9
2016,7,28,16,30,764.0,87.0,5.1,30.0,488.0,762.48,583.5
2016,7,28,16,45,739.5,82.5,5.05,29.0,438.5,715.49,553.86
2016,7,28,17,0,715.0,78.0,5.0,28.0,389.0,667.88,522.95
2016,7,28,17,15,680.0,73.0,4.9,27.0,338.5,615.06,486.98
2016,7,28,17,30,645.0,68.0,4.8,26.0,288.0,559.85,447.93
2016,7,28,17,45,597.5,61.5,4.7,25.0,238.5,495.59,398.98
2016,7,28,18,0,550.0,55.0,4.6,24.0,189.0,433.94,349.83
2016,7,28,18,15,477.0,47.0,4.5,23.0,143.5,358.65,287.56
2016,7,28,18,30,404.0,39.0,4.4,22.0,98.0,289.15,227.53
2016,7,28,18,45,292.0,28.0,4.3,21.0,61.5,203.78,148.7
2016,7,28,19,0,180.0,17.0,4.2,20.0,25.0,115.15,0.0
2016,7,28,19,15,90.0,8.5,4.2,19.5,12.5,43.46,0.0
2016,7,28,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,70.5,9.0,3.3,14.5,12.5,8.58,0.0
2016,7,29,5,30,141.0,18.0,3.3,15.0,25.0,14.19,0.0
2016,7,29,5,45,235.0,31.5,3.35,15.5,60.0,24.49,14.57
2016,7,29,6,0,329.0,45.0,3.4,16.0,95.0,35.21,24.96
2016,7,29,6,15,400.0,56.0,3.4,16.5,139.0,42.39,31.71
2016,7,29,6,30,471.0,67.0,3.4,17.0,183.0,49.17,37.89
2016,7,29,6,45,513.0,77.0,3.4,18.0,230.5,54.62,42.61
2016,7,29,7,0,555.0,87.0,3.4,19.0,278.0,59.71,46.84
2016,7,29,7,15,592.5,94.0,3.35,19.5,328.0,62.05,48.66
2016,7,29,7,30,630.0,101.0,3.3,20.0,378.0,76.43,49.65
2016,7,29,7,45,650.5,109.5,3.25,21.0,425.5,118.39,68.59
2016,7,29,8,0,671.0,118.0,3.2,22.0,473.0,162.88,98.04
2016,7,29,8,15,693.5,123.0,3.2,23.0,520.0,207.45,132.21
2016,7,29,8,30,716.0,128.0,3.2,24.0,567.0,254.48,170.69
2016,7,29,8,45,727.0,135.0,3.2,25.0,609.5,302.17,210.82
2016,7,29,9,0,738.0,142.0,3.2,26.0,652.0,350.85,251.38
2016,7,29,9,15,751.5,146.0,3.2,26.5,691.5,403.67,294.68
2016,7,29,9,30,765.0,150.0,3.2,27.0,731.0,452.06,333.74
2016,7,29,9,45,811.0,133.0,3.25,28.0,774.5,498.96,370.23
2016,7,29,10,0,857.0,116.0,3.3,29.0,818.0,552.95,410.89
2016,7,29,10,15,864.0,117.5,3.4,29.5,846.0,598.72,445.4
2016,7,29,10,30,871.0,119.0,3.5,30.0,874.0,643.7,478.47
2016,7,29,10,45,871.5,123.0,3.6,31.0,894.5,685.57,507.45
2016,7,29,11,0,872.0,127.0,3.7,32.0,915.0,725.8,534.49
2016,7,29,11,15,875.5,127.5,3.8,32.5,930.0,763.42,559.27
2016,7,29,11,30,879.0,128.0,3.9,33.0,945.0,799.31,582.18
2016,7,29,11,45,877.5,130.0,4.0,33.5,951.5,830.64,601.88
2016,7,29,12,0,876.0,132.0,4.1,34.0,958.0,859.68,619.98
2016,7,29,12,15,876.5,132.5,4.2,34.0,958.0,886.69,637.99
2016,7,29,12,30,877.0,133.0,4.3,34.0,958.0,911.28,654.46
2016,7,29,12,45,888.0,124.0,4.4,34.5,954.0,933.81,668.28
2016,7,29,13,0,899.0,115.0,4.5,35.0,950.0,953.7,680.41
2016,7,29,13,15,896.0,114.0,4.55,35.0,935.0,965.58,688.59
2016,7,29,13,30,893.0,113.0,4.6,35.0,920.0,974.43,694.98
2016,7,29,13,45,887.5,112.5,4.7,35.0,897.5,978.31,698.55
2016,7,29,14,0,882.0,112.0,4.8,35.0,875.0,979.11,700.32
2016,7,29,14,15,674.5,211.0,4.85,34.5,783.0,900.23,651.32
2016,7,29,14,30,467.0,310.0,4.9,34.0,691.0,802.02,583.47
2016,7,29,14,45,659.5,207.5,4.95,33.5,720.0,884.28,647.14
2016,7,29,15,0,852.0,105.0,5.0,33.0,749.0,939.01,686.22
2016,7,29,15,15,840.5,102.5,5.0,32.5,709.0,917.21,674.16
2016,7,29,15,30,829.0,100.0,5.0,32.0,669.0,892.88,660.82
2016,7,29,15,45,815.0,96.5,5.0,32.0,625.0,870.48,647.39
2016,7,29,16,0,801.0,93.0,5.0,32.0,581.0,838.12,627.08
2016,7,29,16,15,781.5,90.0,5.0,31.0,533.0,799.66,604.9
2016,7,29,16,30,762.0,87.0,5.0,30.0,485.0,759.77,581.22
2016,7,29,16,45,737.0,82.5,5.0,29.5,435.5,712.43,550.41
2016,7,29,17,0,712.0,78.0,5.0,29.0,386.0,664.51,518.46
2016,7,29,17,15,676.5,73.0,4.9,27.5,335.5,611.48,483.41
2016,7,29,17,30,641.0,68.0,4.8,26.0,285.0,556.07,445.09
2016,7,29,17,45,592.0,61.5,4.7,25.0,235.5,491.03,395.35
2016,7,29,18,0,543.0,55.0,4.6,24.0,186.0,428.73,345.57
2016,7,29,18,15,469.0,47.0,4.5,23.0,140.5,353.27,283.04
2016,7,29,18,30,395.0,39.0,4.4,22.0,95.0,283.68,222.82
2016,7,29,18,45,281.0,27.5,4.35,21.0,59.0,197.45,142.35
2016,7,29,19,0,167.0,16.0,4.3,20.0,23.0,107.22,0.0
2016,7,29,19,15,83.5,8.0,4.25,19.5,11.5,40.29,0.0
2016,7,29,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,5,15,83.0,8.5,3.05,13.5,12.5,8.1,0.0
2016,7,30,5,30,166.0,17.0,3.1,14.0,25.0,13.6,0.0
2016,7,30,5,45,278.0,29.0,3.2,14.5,62.0,22.92,13.21
2016,7,30,6,0,390.0,41.0,3.3,15.0,99.0,31.7,21.98
2016,7,30,6,15,463.5,50.0,3.25,15.5,144.5,37.27,27.32
2016,7,30,6,30,537.0,59.0,3.2,16.0,190.0,42.56,32.19
2016,7,30,6,45,587.5,65.5,3.2,17.0,240.0,45.46,34.71
2016,7,30,7,0,638.0,72.0,3.2,18.0,290.0,48.2,36.94
2016,7,30,7,15,674.0,77.0,3.15,18.5,341.0,49.6,38.0
2016,7,30,7,30,710.0,82.0,3.1,19.0,392.0,67.76,42.87
2016,7,30,7,45,736.5,86.5,3.1,20.0,442.5,110.88,60.16
2016,7,30,8,0,763.0,91.0,3.1,21.0,493.0,157.13,90.0
2016,7,30,8,15,783.0,94.5,3.1,22.0,541.0,204.46,126.59
2016,7,30,8,30,803.0,98.0,3.1,23.0,589.0,253.94,167.67
2016,7,30,8,45,819.5,100.5,3.15,24.0,634.0,303.61,209.98
2016,7,30,9,0,836.0,103.0,3.2,25.0,679.0,360.75,257.71
2016,7,30,9,15,848.5,105.0,3.3,25.5,719.5,410.68,299.84
2016,7,30,9,30,861.0,107.0,3.4,26.0,760.0,461.09,341.39
2016,7,30,9,45,882.0,102.5,3.5,27.0,798.0,510.49,380.4
2016,7,30,10,0,903.0,98.0,3.6,28.0,836.0,560.63,418.78
2016,7,30,10,15,910.0,99.5,3.7,28.5,865.0,608.39,455.09
2016,7,30,10,30,917.0,101.0,3.8,29.0,894.0,655.28,489.81
2016,7,30,10,45,921.0,102.5,3.95,30.0,916.5,699.13,520.63
2016,7,30,11,0,925.0,104.0,4.1,31.0,939.0,741.49,549.29
2016,7,30,11,15,928.0,104.5,4.25,31.5,954.0,780.55,574.8
2016,7,30,11,30,931.0,105.0,4.4,32.0,969.0,817.69,598.82
2016,7,30,11,45,932.5,105.0,4.6,32.5,976.5,851.1,620.36
2016,7,30,12,0,934.0,105.0,4.8,33.0,984.0,882.19,640.5
2016,7,30,12,15,934.0,105.5,4.9,33.0,984.0,910.01,659.38
2016,7,30,12,30,934.0,106.0,5.0,33.0,984.0,935.2,676.59
2016,7,30,12,45,931.0,107.0,5.1,33.0,975.5,955.4,690.59
2016,7,30,13,0,928.0,108.0,5.2,33.0,967.0,972.64,702.78
2016,7,30,13,15,925.0,107.0,5.25,33.0,952.0,984.86,711.45
2016,7,30,13,30,922.0,106.0,5.3,33.0,937.0,993.93,718.21
2016,7,30,13,45,915.5,106.5,5.4,33.0,914.0,998.03,722.2
2016,7,30,14,0,909.0,107.0,5.5,33.0,891.0,998.97,724.27
2016,7,30,14,15,902.5,105.5,5.5,32.5,862.5,994.63,723.84
2016,7,30,14,30,896.0,104.0,5.5,32.0,834.0,987.15,721.47
2016,7,30,14,45,888.0,102.0,5.55,31.5,798.5,974.62,716.17
2016,7,30,15,0,880.0,100.0,5.6,31.0,763.0,959.12,708.95
2016,7,30,15,15,868.5,98.0,5.6,30.5,723.0,937.47,697.28
2016,7,30,15,30,857.0,96.0,5.6,30.0,683.0,913.21,683.82
2016,7,30,15,45,846.0,92.0,5.6,29.5,638.5,884.63,667.3
2016,7,30,16,0,835.0,88.0,5.6,29.0,594.0,853.71,649.01
2016,7,30,16,15,816.0,85.0,5.5,28.0,545.5,822.29,630.97
2016,7,30,16,30,797.0,82.0,5.4,27.0,497.0,781.86,606.12
2016,7,30,16,45,778.0,76.5,5.35,26.5,447.5,737.05,576.6
2016,7,30,17,0,759.0,71.0,5.3,26.0,398.0,691.18,545.68
2016,7,30,17,15,725.0,67.0,5.2,24.5,346.5,635.35,508.24
2016,7,30,17,30,691.0,63.0,5.1,23.0,295.0,580.09,469.72
2016,7,30,17,45,649.0,56.5,5.05,22.0,244.5,517.43,421.94
2016,7,30,18,0,607.0,50.0,5.0,21.0,194.0,456.71,372.8
2016,7,30,18,15,533.0,43.0,4.9,20.0,147.0,384.03,311.3
2016,7,30,18,30,459.0,36.0,4.8,19.0,100.0,313.17,248.68
2016,7,30,18,45,341.0,25.5,4.7,18.0,62.5,223.56,161.29
2016,7,30,19,0,223.0,15.0,4.6,17.0,25.0,129.32,0.0
2016,7,30,19,15,111.5,7.5,4.55,16.5,12.5,50.57,0.0
2016,7,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,138.0,7.5,2.25,11.5,14.5,7.15,0.0
2016,7,31,5,30,276.0,15.0,2.4,12.0,29.0,12.89,0.0
2016,7,31,5,45,396.0,24.0,2.6,13.0,68.0,20.16,10.89
2016,7,31,6,0,516.0,33.0,2.8,14.0,107.0,27.05,18.01
2016,7,31,6,15,585.5,39.0,2.75,14.5,155.5,30.79,21.69
2016,7,31,6,30,655.0,45.0,2.7,15.0,204.0,34.41,25.08
2016,7,31,6,45,700.0,49.5,2.7,15.5,255.5,36.58,27.03
2016,7,31,7,0,745.0,54.0,2.7,16.0,307.0,38.66,28.82
2016,7,31,7,15,776.0,57.5,2.65,16.5,359.0,39.84,29.72
2016,7,31,7,30,807.0,61.0,2.6,17.0,411.0,58.74,36.02
2016,7,31,7,45,829.0,64.0,2.6,18.0,462.0,105.37,53.42
2016,7,31,8,0,851.0,67.0,2.6,19.0,513.0,154.53,84.92
2016,7,31,8,15,868.0,69.0,2.6,20.0,562.0,204.45,123.84
2016,7,31,8,30,885.0,71.0,2.6,21.0,611.0,256.07,167.3
2016,7,31,8,45,896.0,74.0,2.6,22.0,655.5,308.36,212.51
2016,7,31,9,0,907.0,77.0,2.6,23.0,700.0,361.38,257.95
2016,7,31,9,15,917.0,78.5,2.65,23.5,740.5,413.31,302.25
2016,7,31,9,30,927.0,80.0,2.7,24.0,781.0,465.44,345.54
2016,7,31,9,45,925.5,87.0,2.8,25.0,814.0,516.71,386.28
2016,7,31,10,0,924.0,94.0,2.9,26.0,847.0,566.73,424.63
2016,7,31,10,15,930.0,95.0,2.95,26.5,876.0,614.47,460.86
2016,7,31,10,30,936.0,96.0,3.0,27.0,905.0,661.2,495.33
2016,7,31,10,45,932.5,101.5,3.15,28.0,925.0,704.44,525.66
2016,7,31,11,0,929.0,107.0,3.3,29.0,945.0,745.59,553.55
2016,7,31,11,15,932.0,107.5,3.4,29.0,959.5,784.88,580.18
2016,7,31,11,30,935.0,108.0,3.5,29.0,974.0,822.24,605.38
