Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,45,929.0,113.0,3.65,29.5,979.0,854.4,626.02
2016,7,31,12,0,923.0,118.0,3.8,30.0,984.0,883.89,644.82
2016,7,31,12,15,922.5,118.0,3.85,30.0,984.0,910.73,662.62
2016,7,31,12,30,922.0,118.0,3.9,30.0,984.0,934.92,678.72
2016,7,31,12,45,922.0,117.0,4.0,30.5,976.0,955.85,691.63
2016,7,31,13,0,922.0,116.0,4.1,31.0,968.0,973.91,702.71
2016,7,31,13,15,918.5,115.0,4.2,31.0,952.5,985.71,711.23
2016,7,31,13,30,915.0,114.0,4.3,31.0,937.0,994.37,717.87
2016,7,31,13,45,909.0,114.0,4.4,31.5,914.0,998.51,720.26
2016,7,31,14,0,903.0,114.0,4.5,32.0,891.0,999.49,720.73
2016,7,31,14,15,896.0,112.5,4.55,31.5,862.0,994.77,720.3
2016,7,31,14,30,889.0,111.0,4.6,31.0,833.0,986.93,717.97
2016,7,31,14,45,881.5,108.0,4.7,31.0,797.5,973.92,711.19
2016,7,31,15,0,874.0,105.0,4.8,31.0,762.0,957.92,702.77
2016,7,31,15,15,862.0,103.0,4.85,30.0,721.5,935.94,692.88
2016,7,31,15,30,850.0,101.0,4.9,29.0,681.0,911.38,681.13
2016,7,31,15,45,838.5,96.5,5.0,28.5,636.5,889.68,670.16
2016,7,31,16,0,827.0,92.0,5.1,28.0,592.0,857.8,651.91
2016,7,31,16,15,807.0,89.0,5.1,27.0,543.0,818.25,628.7
2016,7,31,16,30,787.0,86.0,5.1,26.0,494.0,777.23,603.92
2016,7,31,16,45,765.0,80.5,5.1,25.0,443.5,730.32,574.19
2016,7,31,17,0,743.0,75.0,5.1,24.0,393.0,682.58,542.95
2016,7,31,17,15,707.5,70.5,5.05,23.0,341.0,625.56,503.4
2016,7,31,17,30,672.0,66.0,5.0,22.0,289.0,573.05,465.9
2016,7,31,17,45,624.0,59.5,4.95,21.0,239.0,507.53,415.12
2016,7,31,18,0,576.0,53.0,4.9,20.0,189.0,444.64,363.94
2016,7,31,18,15,499.0,45.0,4.75,19.0,142.0,366.28,297.67
2016,7,31,18,30,422.0,37.0,4.6,18.0,95.0,294.1,233.79
2016,7,31,18,45,298.0,26.0,4.5,17.0,58.5,203.04,144.17
2016,7,31,19,0,174.0,15.0,4.4,16.0,22.0,89.5,0.0
2016,7,31,19,15,87.0,7.5,4.3,15.5,11.0,7.15,0.0
2016,7,31,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,5,15,115.5,7.5,2.3,12.5,13.0,7.15,0.0
2016,8,1,5,30,231.0,15.0,2.5,13.0,26.0,11.93,0.0
2016,8,1,5,45,353.0,24.5,2.75,13.5,64.0,19.03,9.79
2016,8,1,6,0,475.0,34.0,3.0,14.0,102.0,25.74,16.83
2016,8,1,6,15,547.0,41.0,3.0,14.5,149.0,32.66,23.33
2016,8,1,6,30,619.0,48.0,3.0,15.0,196.0,37.07,27.44
2016,8,1,6,45,665.5,52.5,3.0,15.5,247.0,39.08,29.26
2016,8,1,7,0,712.0,57.0,3.0,16.0,298.0,41.05,30.93
2016,8,1,7,15,744.5,61.0,2.95,16.5,349.5,42.48,32.06
2016,8,1,7,30,777.0,65.0,2.9,17.0,401.0,51.94,31.96
2016,8,1,7,45,801.0,68.5,2.9,18.0,452.0,97.56,48.5
2016,8,1,8,0,825.0,72.0,2.9,19.0,503.0,153.32,85.24
2016,8,1,8,15,843.5,74.5,2.9,19.5,552.0,202.65,123.65
2016,8,1,8,30,862.0,77.0,2.9,20.0,601.0,253.84,166.97
2016,8,1,8,45,876.0,79.0,2.9,21.0,646.0,305.07,211.36
2016,8,1,9,0,890.0,81.0,2.9,22.0,691.0,357.33,256.34
2016,8,1,9,15,901.0,82.5,2.95,22.5,732.0,408.87,300.55
2016,8,1,9,30,912.0,84.0,3.0,23.0,773.0,460.71,343.9
2016,8,1,9,45,915.0,89.0,3.05,24.0,807.0,511.79,384.68
2016,8,1,10,0,918.0,94.0,3.1,25.0,841.0,562.04,423.39
2016,8,1,10,15,924.5,95.0,3.2,25.5,870.5,609.84,460.1
2016,8,1,10,30,931.0,96.0,3.3,26.0,900.0,656.68,495.12
2016,8,1,10,45,936.5,96.5,3.45,26.5,922.5,701.28,527.85
2016,8,1,11,0,942.0,97.0,3.6,27.0,945.0,744.44,558.45
2016,8,1,11,15,945.0,97.5,3.7,27.5,960.0,784.16,584.51
2016,8,1,11,30,948.0,98.0,3.8,28.0,975.0,821.9,609.01
2016,8,1,11,45,950.0,98.5,3.9,28.5,983.0,856.71,631.34
2016,8,1,12,0,952.0,99.0,4.0,29.0,991.0,889.19,651.98
2016,8,1,12,15,952.0,99.0,4.1,29.0,990.5,917.01,670.76
2016,8,1,12,30,952.0,99.0,4.2,29.0,990.0,942.1,687.8
2016,8,1,12,45,945.5,102.0,4.3,29.5,981.0,961.41,699.69
2016,8,1,13,0,939.0,105.0,4.4,30.0,972.0,977.64,709.63
2016,8,1,13,15,936.0,104.0,4.45,30.0,956.5,989.98,718.29
2016,8,1,13,30,933.0,103.0,4.5,30.0,941.0,999.14,725.02
2016,8,1,13,45,928.5,102.0,4.6,30.0,918.0,1003.65,729.11
2016,8,1,14,0,924.0,101.0,4.7,30.0,895.0,1004.92,731.34
2016,8,1,14,15,917.5,99.5,4.75,29.5,865.5,1000.5,731.29
2016,8,1,14,30,911.0,98.0,4.8,29.0,836.0,992.88,729.27
2016,8,1,14,45,903.5,95.5,4.9,29.0,800.5,980.07,722.79
2016,8,1,15,0,896.0,93.0,5.0,29.0,765.0,964.21,714.35
2016,8,1,15,15,885.0,91.0,5.05,28.5,724.5,942.71,703.22
2016,8,1,15,30,874.0,89.0,5.1,28.0,684.0,918.52,690.21
2016,8,1,15,45,861.0,86.0,5.15,27.5,639.0,888.84,673.29
2016,8,1,16,0,848.0,83.0,5.2,27.0,594.0,856.88,654.59
2016,8,1,16,15,829.5,80.0,5.2,26.0,545.0,818.13,631.79
2016,8,1,16,30,811.0,77.0,5.2,25.0,496.0,784.92,612.53
2016,8,1,16,45,787.5,73.0,5.25,24.0,445.0,737.88,582.77
2016,8,1,17,0,764.0,69.0,5.3,23.0,394.0,690.08,551.55
2016,8,1,17,15,729.5,65.0,5.2,21.5,342.0,633.74,513.17
2016,8,1,17,30,695.0,61.0,5.1,20.0,290.0,578.02,473.69
2016,8,1,17,45,646.5,55.0,5.1,19.0,239.5,511.62,422.2
2016,8,1,18,0,598.0,49.0,5.1,18.0,189.0,451.8,372.83
2016,8,1,18,15,521.0,42.0,5.0,17.0,142.0,373.99,306.25
2016,8,1,18,30,444.0,35.0,4.9,16.0,95.0,302.4,241.89
2016,8,1,18,45,314.0,24.5,4.8,15.5,58.0,207.56,145.17
2016,8,1,19,0,184.0,14.0,4.7,15.0,21.0,92.49,0.0
2016,8,1,19,15,92.0,7.0,4.65,14.5,10.5,6.67,0.0
2016,8,1,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,104.5,7.5,3.1,11.5,12.0,7.15,0.0
2016,8,2,5,30,209.0,15.0,3.3,12.0,24.0,12.01,0.0
2016,8,2,5,45,337.5,25.5,3.5,12.5,62.5,20.04,10.46
2016,8,2,6,0,466.0,36.0,3.7,13.0,101.0,27.61,18.5
2016,8,2,6,15,542.0,43.0,3.7,13.5,149.0,31.7,22.55
2016,8,2,6,30,618.0,50.0,3.7,14.0,197.0,38.98,29.25
2016,8,2,6,45,669.0,54.5,3.7,15.0,249.0,40.9,30.93
2016,8,2,7,0,720.0,59.0,3.7,16.0,301.0,42.79,32.47
2016,8,2,7,15,754.5,63.0,3.65,16.5,354.0,44.16,33.54
2016,8,2,7,30,789.0,67.0,3.6,17.0,407.0,51.63,39.91
2016,8,2,7,45,816.0,70.0,3.55,18.0,459.5,97.7,48.73
2016,8,2,8,0,843.0,73.0,3.5,19.0,512.0,154.22,85.41
2016,8,2,8,15,861.5,76.0,3.45,19.5,562.0,204.93,124.74
2016,8,2,8,30,880.0,79.0,3.4,20.0,612.0,257.49,169.17
2016,8,2,8,45,895.5,80.5,3.4,21.0,658.5,309.74,214.46
2016,8,2,9,0,911.0,82.0,3.4,22.0,705.0,363.14,260.5
2016,8,2,9,15,922.5,84.0,3.45,22.5,747.0,416.41,306.26
2016,8,2,9,30,934.0,86.0,3.5,23.0,789.0,470.01,351.16
2016,8,2,9,45,937.5,90.5,3.55,24.0,824.0,522.06,392.87
2016,8,2,10,0,941.0,95.0,3.6,25.0,859.0,573.28,432.49
2016,8,2,10,15,947.5,96.5,3.65,25.5,889.0,622.63,470.33
2016,8,2,10,30,954.0,98.0,3.7,26.0,919.0,670.98,506.38
2016,8,2,10,45,960.0,98.0,3.75,26.5,942.5,716.51,539.5
2016,8,2,11,0,966.0,98.0,3.8,27.0,966.0,760.59,570.4
2016,8,2,11,15,969.5,98.5,3.85,27.0,982.0,801.63,598.28
2016,8,2,11,30,973.0,99.0,3.9,27.0,998.0,840.69,624.63
2016,8,2,11,45,975.0,99.5,4.0,27.5,1006.0,876.38,647.55
2016,8,2,12,0,977.0,100.0,4.1,28.0,1014.0,909.66,668.71
2016,8,2,12,15,976.5,100.0,4.1,28.0,1013.5,937.77,687.19
2016,8,2,12,30,976.0,100.0,4.1,28.0,1013.0,963.06,703.83
2016,8,2,12,45,964.0,106.5,4.2,28.5,1001.5,981.38,715.05
2016,8,2,13,0,952.0,113.0,4.3,29.0,990.0,996.41,724.21
2016,8,2,13,15,948.5,112.0,4.35,29.0,974.0,1008.63,732.81
2016,8,2,13,30,945.0,111.0,4.4,29.0,958.0,1017.61,739.43
2016,8,2,13,45,939.5,110.0,4.45,29.0,934.0,1021.4,742.81
2016,8,2,14,0,934.0,109.0,4.5,29.0,910.0,1021.89,744.21
2016,8,2,14,15,926.5,107.5,4.55,28.5,879.5,1016.65,743.49
2016,8,2,14,30,919.0,106.0,4.6,28.0,849.0,1008.18,740.73
2016,8,2,14,45,909.5,104.0,4.65,28.0,812.5,994.09,733.11
2016,8,2,15,0,900.0,102.0,4.7,28.0,776.0,976.98,723.58
2016,8,2,15,15,888.0,100.0,4.7,27.5,734.0,954.62,711.64
2016,8,2,15,30,876.0,98.0,4.7,27.0,692.0,929.6,697.88
2016,8,2,15,45,860.0,95.0,4.75,26.5,645.0,897.3,679.36
2016,8,2,16,0,844.0,92.0,4.8,26.0,598.0,870.39,664.42
2016,8,2,16,15,823.5,88.5,4.8,25.0,548.0,829.37,640.2
2016,8,2,16,30,803.0,85.0,4.8,24.0,498.0,786.84,614.39
2016,8,2,16,45,774.5,81.5,4.85,23.5,445.5,736.66,581.34
2016,8,2,17,0,746.0,78.0,4.9,23.0,393.0,686.0,547.04
2016,8,2,17,15,708.5,73.0,4.85,22.0,340.5,626.79,505.78
2016,8,2,17,30,671.0,68.0,4.8,21.0,288.0,572.64,466.78
2016,8,2,17,45,615.5,61.5,4.8,20.0,236.0,502.35,411.94
2016,8,2,18,0,560.0,55.0,4.8,19.0,184.0,435.28,357.13
2016,8,2,18,15,476.5,46.5,4.7,18.0,137.0,353.49,287.72
2016,8,2,18,30,393.0,38.0,4.6,17.0,90.0,278.42,220.99
2016,8,2,18,45,256.0,26.0,4.55,16.5,54.0,179.77,121.2
2016,8,2,19,0,119.0,14.0,4.5,16.0,18.0,64.27,0.0
2016,8,2,19,15,59.5,7.0,4.45,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,67.5,7.5,2.25,12.5,10.5,7.15,0.0
2016,8,3,5,30,135.0,15.0,2.4,13.0,21.0,14.3,0.0
2016,8,3,5,45,266.5,27.0,2.6,13.5,57.5,21.52,11.35
2016,8,3,6,0,398.0,39.0,2.8,14.0,94.0,30.4,20.81
2016,8,3,6,15,479.0,48.0,2.65,14.5,141.5,36.05,26.28
2016,8,3,6,30,560.0,57.0,2.5,15.0,189.0,41.41,31.28
2016,8,3,6,45,615.0,63.0,2.35,16.0,240.5,43.99,33.55
2016,8,3,7,0,670.0,69.0,2.2,17.0,292.0,46.44,35.57
2016,8,3,7,15,707.5,73.5,2.15,17.5,344.5,52.56,40.79
2016,8,3,7,30,745.0,78.0,2.1,18.0,397.0,57.78,45.13
2016,8,3,7,45,773.0,82.0,2.05,19.0,449.5,102.41,54.4
2016,8,3,8,0,801.0,86.0,2.0,20.0,502.0,150.34,83.68
2016,8,3,8,15,821.5,89.0,2.0,21.0,551.5,199.41,120.84
2016,8,3,8,30,842.0,92.0,2.0,22.0,601.0,250.68,163.06
2016,8,3,8,45,858.0,94.5,2.0,23.0,647.0,308.88,211.87
2016,8,3,9,0,874.0,97.0,2.0,24.0,693.0,361.51,256.14
2016,8,3,9,15,886.0,99.5,2.1,24.5,734.5,413.7,300.04
2016,8,3,9,30,898.0,102.0,2.2,25.0,776.0,466.3,343.19
2016,8,3,9,45,908.0,103.0,2.3,26.0,812.5,516.93,383.01
2016,8,3,10,0,918.0,104.0,2.4,27.0,849.0,567.33,421.32
2016,8,3,10,15,925.0,105.5,2.5,27.5,878.5,616.04,458.06
2016,8,3,10,30,932.0,107.0,2.6,28.0,908.0,663.83,493.14
2016,8,3,10,45,938.0,107.0,2.75,29.0,931.0,708.57,524.42
2016,8,3,11,0,944.0,107.0,2.9,30.0,954.0,751.9,553.89
2016,8,3,11,15,947.0,108.0,3.1,30.5,969.0,792.33,580.39
2016,8,3,11,30,950.0,109.0,3.3,31.0,984.0,830.79,605.36
2016,8,3,11,45,952.5,108.5,3.55,31.5,992.0,865.36,627.86
2016,8,3,12,0,955.0,108.0,3.8,32.0,1000.0,897.59,648.74
2016,8,3,12,15,955.0,108.0,4.0,32.0,1000.0,925.67,667.94
2016,8,3,12,30,955.0,108.0,4.2,32.0,1000.0,951.01,685.42
2016,8,3,12,45,955.0,107.0,4.45,32.0,992.5,972.52,700.75
2016,8,3,13,0,955.0,106.0,4.7,32.0,985.0,991.04,714.19
2016,8,3,13,15,952.5,105.5,4.85,31.5,969.5,1004.63,726.04
2016,8,3,13,30,950.0,105.0,5.0,31.0,954.0,1015.0,736.0
2016,8,3,13,45,947.0,103.0,5.2,31.0,931.5,1020.08,741.5
2016,8,3,14,0,944.0,101.0,5.4,31.0,909.0,1021.83,744.93
2016,8,3,14,15,938.0,99.5,5.5,30.5,879.5,1017.9,745.55
2016,8,3,14,30,932.0,98.0,5.6,30.0,850.0,1010.71,744.13
2016,8,3,14,45,925.5,96.0,5.7,29.5,814.5,999.28,739.96
2016,8,3,15,0,919.0,94.0,5.8,29.0,779.0,984.73,733.74
2016,8,3,15,15,908.0,92.0,5.8,28.0,737.5,962.94,723.45
2016,8,3,15,30,897.0,90.0,5.8,27.0,696.0,938.39,711.21
2016,8,3,15,45,883.0,87.0,5.8,26.5,650.0,907.36,692.87
2016,8,3,16,0,869.0,84.0,5.8,26.0,604.0,874.02,672.76
2016,8,3,16,15,849.5,81.0,5.7,25.0,553.5,833.9,648.32
2016,8,3,16,30,830.0,78.0,5.6,24.0,503.0,799.29,627.49
2016,8,3,16,45,802.5,75.0,5.6,23.0,450.5,749.72,595.48
2016,8,3,17,0,775.0,72.0,5.6,22.0,398.0,699.58,562.13
2016,8,3,17,15,738.0,67.5,5.45,20.5,344.5,640.4,521.2
2016,8,3,17,30,701.0,63.0,5.3,19.0,291.0,581.97,479.19
2016,8,3,17,45,645.5,57.5,5.2,18.0,238.5,515.51,426.63
2016,8,3,18,0,590.0,52.0,5.1,17.0,186.0,448.65,371.06
2016,8,3,18,15,507.0,44.0,4.95,16.5,138.0,366.68,300.03
2016,8,3,18,30,424.0,36.0,4.8,16.0,90.0,291.44,231.69
2016,8,3,18,45,282.5,24.5,4.7,15.5,53.5,188.86,123.4
2016,8,3,19,0,141.0,13.0,4.6,15.0,17.0,72.42,0.0
2016,8,3,19,15,70.5,6.5,4.55,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,77.5,7.5,3.65,11.5,10.0,7.15,0.0
2016,8,4,5,30,155.0,15.0,3.8,12.0,20.0,14.3,0.0
2016,8,4,5,45,289.5,26.5,3.95,12.5,57.5,21.18,10.85
2016,8,4,6,0,424.0,38.0,4.1,13.0,95.0,29.64,20.18
2016,8,4,6,15,504.5,46.0,4.1,13.5,142.5,34.45,24.95
2016,8,4,6,30,585.0,54.0,4.1,14.0,190.0,39.06,29.29
2016,8,4,6,45,472.5,81.0,4.1,15.0,208.5,58.98,47.0
2016,8,4,7,0,360.0,108.0,4.1,16.0,227.0,76.11,61.91
2016,8,4,7,15,350.0,130.5,4.1,16.5,262.5,89.87,73.71
2016,8,4,7,30,340.0,153.0,4.1,17.0,298.0,111.79,92.37
2016,8,4,7,45,581.5,116.5,4.1,17.5,402.0,110.24,67.91
2016,8,4,8,0,823.0,80.0,4.1,18.0,506.0,146.18,80.39
2016,8,4,8,15,842.5,83.0,4.15,18.5,555.5,196.25,119.0
2016,8,4,8,30,862.0,86.0,4.2,19.0,605.0,255.28,168.62
2016,8,4,8,45,878.0,87.5,4.3,19.5,651.5,306.91,214.01
2016,8,4,9,0,894.0,89.0,4.4,20.0,698.0,359.73,260.59
2016,8,4,9,15,904.5,91.5,4.5,20.5,739.0,412.34,306.54
2016,8,4,9,30,915.0,94.0,4.6,21.0,780.0,465.2,351.67
2016,8,4,9,45,667.5,209.5,4.75,21.5,722.5,482.81,369.25
2016,8,4,10,0,420.0,325.0,4.9,22.0,665.0,486.52,372.91
2016,8,4,10,15,678.0,214.0,5.0,22.0,785.5,561.85,433.35
2016,8,4,10,30,936.0,103.0,5.1,22.0,906.0,661.33,511.91
2016,8,4,10,45,940.5,103.0,5.2,22.5,927.5,705.26,545.08
2016,8,4,11,0,945.0,103.0,5.3,23.0,949.0,747.65,576.61
2016,8,4,11,15,946.5,103.5,5.35,23.0,963.0,786.57,604.19
2016,8,4,11,30,948.0,104.0,5.4,23.0,977.0,823.4,630.17
2016,8,4,11,45,948.0,104.5,5.45,23.0,983.0,856.79,653.65
2016,8,4,12,0,948.0,105.0,5.5,23.0,989.0,887.72,675.36
2016,8,4,12,15,947.5,105.0,5.5,23.0,988.5,915.15,694.36
2016,8,4,12,30,947.0,105.0,5.5,23.0,988.0,939.83,711.46
2016,8,4,12,45,938.5,109.0,5.55,23.0,977.5,958.36,724.66
2016,8,4,13,0,930.0,113.0,5.6,23.0,967.0,973.74,735.82
2016,8,4,13,15,926.5,112.5,5.6,22.5,951.5,986.13,746.2
2016,8,4,13,30,923.0,112.0,5.6,22.0,936.0,995.37,754.58
2016,8,4,13,45,919.5,110.0,5.7,22.0,913.0,999.85,759.01
2016,8,4,14,0,916.0,108.0,5.8,22.0,890.0,1001.1,761.35
2016,8,4,14,15,909.5,106.5,5.8,21.5,860.5,996.75,760.83
2016,8,4,14,30,903.0,105.0,5.8,21.0,831.0,989.23,758.24
2016,8,4,14,45,896.0,102.0,5.85,20.5,795.5,976.46,752.4
2016,8,4,15,0,889.0,99.0,5.9,20.0,760.0,960.64,744.48
2016,8,4,15,15,877.0,97.0,5.85,19.5,718.5,938.34,731.38
2016,8,4,15,30,865.0,95.0,5.8,19.0,677.0,913.4,716.4
2016,8,4,15,45,850.5,92.0,5.8,18.5,631.5,882.58,697.35
2016,8,4,16,0,836.0,89.0,5.8,18.0,586.0,857.04,682.05
2016,8,4,16,15,816.0,85.5,5.7,17.5,536.5,816.6,654.99
2016,8,4,16,30,796.0,82.0,5.6,17.0,487.0,774.66,626.5
2016,8,4,16,45,770.5,78.0,5.55,16.5,436.0,726.48,592.93
2016,8,4,17,0,745.0,74.0,5.5,16.0,385.0,677.68,558.14
2016,8,4,17,15,708.0,69.0,5.4,15.5,332.5,618.95,514.38
2016,8,4,17,30,671.0,64.0,5.3,15.0,280.0,564.89,472.92
2016,8,4,17,45,618.5,57.5,5.2,14.5,229.0,496.71,416.9
2016,8,4,18,0,566.0,51.0,5.1,14.0,178.0,431.59,361.13
2016,8,4,18,15,483.5,43.0,4.95,13.5,131.5,351.14,290.36
2016,8,4,18,30,401.0,35.0,4.8,13.0,85.0,277.47,222.36
2016,8,4,18,45,264.5,23.5,4.7,12.5,50.0,177.4,111.43
2016,8,4,19,0,128.0,12.0,4.6,12.0,15.0,65.64,0.0
2016,8,4,19,15,64.0,6.0,4.5,11.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,62.5,7.0,2.35,11.5,9.0,0.0,0.0
2016,8,5,5,30,125.0,14.0,2.7,12.0,18.0,13.34,0.0
2016,8,5,5,45,260.5,26.5,3.05,12.5,54.5,21.29,10.61
2016,8,5,6,0,396.0,39.0,3.4,13.0,91.0,30.68,21.05
2016,8,5,6,15,478.5,48.0,3.35,13.5,138.5,36.31,26.58
2016,8,5,6,30,561.0,57.0,3.3,14.0,186.0,41.67,31.62
2016,8,5,6,45,283.5,84.0,3.3,14.5,149.5,60.32,48.29
2016,8,5,7,0,6.0,111.0,3.3,15.0,113.0,97.33,80.86
2016,8,5,7,15,45.0,141.5,3.25,15.5,160.0,115.72,96.57
2016,8,5,7,30,84.0,172.0,3.2,16.0,207.0,137.24,114.7
2016,8,5,7,45,85.0,194.5,3.15,16.5,234.5,161.14,125.8
2016,8,5,8,0,86.0,217.0,3.1,17.0,262.0,185.45,143.75
2016,8,5,8,15,122.5,243.0,3.05,17.5,313.0,210.54,161.37
2016,8,5,8,30,159.0,269.0,3.0,18.0,364.0,247.47,188.91
2016,8,5,8,45,521.5,182.0,2.95,18.5,529.0,276.0,200.43
2016,8,5,9,0,884.0,95.0,2.9,19.0,694.0,359.56,260.22
2016,8,5,9,15,895.5,97.0,2.9,19.5,736.0,411.73,305.22
2016,8,5,9,30,907.0,99.0,2.9,20.0,778.0,464.25,349.47
2016,8,5,9,45,681.5,204.0,2.95,20.5,728.0,483.56,367.96
2016,8,5,10,0,456.0,309.0,3.0,21.0,678.0,491.31,374.65
2016,8,5,10,15,689.0,212.0,3.05,21.5,791.5,565.19,432.02
2016,8,5,10,30,922.0,115.0,3.1,22.0,905.0,661.62,505.26
2016,8,5,10,45,929.0,115.0,3.2,22.5,928.0,706.75,538.35
2016,8,5,11,0,936.0,115.0,3.3,23.0,951.0,750.57,570.04
2016,8,5,11,15,939.0,116.0,3.35,23.5,966.5,790.86,597.0
2016,8,5,11,30,942.0,117.0,3.4,24.0,982.0,829.2,621.93
2016,8,5,11,45,945.0,116.5,3.5,24.5,990.0,864.07,644.54
2016,8,5,12,0,948.0,116.0,3.6,25.0,998.0,896.64,665.48
2016,8,5,12,15,948.0,115.5,3.7,25.0,998.0,924.22,684.32
2016,8,5,12,30,948.0,115.0,3.8,25.0,998.0,949.05,701.4
2016,8,5,12,45,946.5,115.0,3.9,25.5,989.5,970.16,714.68
2016,8,5,13,0,945.0,115.0,4.0,26.0,981.0,988.27,726.03
2016,8,5,13,15,942.0,114.0,4.1,26.0,965.0,1000.89,735.27
2016,8,5,13,30,939.0,113.0,4.2,26.0,949.0,1010.3,742.56
2016,8,5,13,45,934.5,111.5,4.35,26.0,926.0,1014.49,746.85
2016,8,5,14,0,930.0,110.0,4.5,26.0,903.0,1015.4,749.11
2016,8,5,14,15,923.0,108.5,4.6,25.5,872.5,1010.62,749.08
2016,8,5,14,30,916.0,107.0,4.7,25.0,842.0,1002.61,747.25
2016,8,5,14,45,906.0,105.5,4.8,25.0,805.0,988.59,739.95
2016,8,5,15,0,896.0,104.0,4.9,25.0,768.0,971.57,730.68
2016,8,5,15,15,883.5,101.5,4.95,24.5,725.5,948.21,718.16
2016,8,5,15,30,871.0,99.0,5.0,24.0,683.0,922.19,703.73
2016,8,5,15,45,853.5,96.5,5.05,23.5,636.0,896.86,689.68
2016,8,5,16,0,836.0,94.0,5.1,23.0,589.0,861.68,668.44
2016,8,5,16,15,814.5,90.5,5.05,22.0,539.0,819.98,642.91
2016,8,5,16,30,793.0,87.0,5.0,21.0,489.0,776.83,615.8
2016,8,5,16,45,760.0,84.0,5.0,20.5,435.5,723.95,579.8
2016,8,5,17,0,727.0,81.0,5.0,20.0,382.0,674.81,545.73
2016,8,5,17,15,687.5,75.5,4.9,19.0,329.5,614.59,502.67
2016,8,5,17,30,648.0,70.0,4.8,18.0,277.0,555.51,458.39
2016,8,5,17,45,583.5,64.0,4.7,17.5,224.5,481.12,398.12
2016,8,5,18,0,519.0,58.0,4.6,17.0,172.0,410.62,338.73
2016,8,5,18,15,431.5,48.0,4.45,16.0,126.0,326.89,266.89
2016,8,5,18,30,344.0,38.0,4.3,15.0,80.0,250.34,197.9
2016,8,5,18,45,206.0,24.5,4.2,14.5,46.0,149.02,86.02
2016,8,5,19,0,68.0,11.0,4.1,14.0,12.0,39.12,0.0
2016,8,5,19,15,34.0,5.5,4.0,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,15,45.5,6.5,2.75,10.5,8.0,0.0,0.0
2016,8,6,5,30,91.0,13.0,3.0,11.0,16.0,12.39,0.0
2016,8,6,5,45,224.0,26.5,3.3,12.0,51.5,21.41,10.32
2016,8,6,6,0,357.0,40.0,3.6,13.0,87.0,31.74,21.91
2016,8,6,6,15,441.5,50.0,3.6,13.5,133.5,38.2,28.23
2016,8,6,6,30,526.0,60.0,3.6,14.0,180.0,44.34,33.98
2016,8,6,6,45,585.0,66.5,3.6,14.5,232.0,47.15,36.56
2016,8,6,7,0,644.0,73.0,3.6,15.0,284.0,49.84,38.88
2016,8,6,7,15,683.0,78.5,3.6,15.5,336.5,51.55,40.24
2016,8,6,7,30,722.0,84.0,3.6,16.0,389.0,53.13,41.43
2016,8,6,7,45,753.5,87.5,3.6,16.5,441.5,100.1,55.69
2016,8,6,8,0,785.0,91.0,3.6,17.0,494.0,146.97,83.34
2016,8,6,8,15,805.5,94.5,3.6,17.5,543.5,195.67,120.36
2016,8,6,8,30,826.0,98.0,3.6,18.0,593.0,246.58,163.12
2016,8,6,8,45,843.0,100.5,3.65,19.0,639.0,297.8,207.54
2016,8,6,9,0,860.0,103.0,3.7,20.0,685.0,356.57,257.85
2016,8,6,9,15,872.0,105.5,3.75,20.5,726.5,408.23,302.55
2016,8,6,9,30,884.0,108.0,3.8,21.0,768.0,460.32,346.6
2016,8,6,9,45,896.0,108.5,3.9,21.5,804.0,510.98,388.51
2016,8,6,10,0,908.0,109.0,4.0,22.0,840.0,561.61,429.23
2016,8,6,10,15,914.5,110.5,4.1,22.5,869.5,609.76,467.01
2016,8,6,10,30,921.0,112.0,4.2,23.0,899.0,656.96,503.06
2016,8,6,10,45,926.0,113.0,4.35,23.5,921.5,701.62,536.53
2016,8,6,11,0,931.0,114.0,4.5,24.0,944.0,744.83,568.33
2016,8,6,11,15,933.5,114.5,4.55,24.0,959.0,784.15,596.27
2016,8,6,11,30,936.0,115.0,4.6,24.0,974.0,821.48,622.18
2016,8,6,11,45,937.5,115.5,4.7,24.0,981.0,855.86,646.29
2016,8,6,12,0,939.0,116.0,4.8,24.0,988.0,887.9,668.76
2016,8,6,12,15,938.5,116.0,4.85,24.0,987.5,915.29,687.72
2016,8,6,12,30,938.0,116.0,4.9,24.0,987.0,939.94,704.87
2016,8,6,12,45,926.5,121.5,5.0,24.5,976.0,957.2,715.98
2016,8,6,13,0,915.0,127.0,5.1,25.0,965.0,971.26,725.01
2016,8,6,13,15,911.5,126.5,5.15,24.5,948.5,983.65,735.62
2016,8,6,13,30,908.0,126.0,5.2,24.0,932.0,992.93,744.27
2016,8,6,13,45,903.0,124.0,5.3,24.0,908.5,996.09,747.8
2016,8,6,14,0,898.0,122.0,5.4,24.0,885.0,996.03,749.3
2016,8,6,14,15,890.5,120.5,5.45,23.5,855.0,990.91,748.62
2016,8,6,14,30,883.0,119.0,5.5,23.0,825.0,982.66,745.93
2016,8,6,14,45,874.0,116.0,5.55,23.0,789.0,968.29,737.62
2016,8,6,15,0,865.0,113.0,5.6,23.0,753.0,950.97,727.35
2016,8,6,15,15,852.5,110.0,5.6,22.5,711.0,935.55,719.61
2016,8,6,15,30,840.0,107.0,5.6,22.0,669.0,909.48,704.33
2016,8,6,15,45,825.0,103.5,5.7,21.5,623.0,878.12,685.73
2016,8,6,16,0,810.0,100.0,5.8,21.0,577.0,844.57,665.28
2016,8,6,16,15,788.0,96.0,5.75,20.0,527.5,802.5,638.76
2016,8,6,16,30,766.0,92.0,5.7,19.0,478.0,759.06,610.68
2016,8,6,16,45,739.0,87.0,5.7,18.5,426.5,709.37,576.19
2016,8,6,17,0,712.0,82.0,5.7,18.0,375.0,663.28,543.65
2016,8,6,17,15,672.0,76.5,5.6,17.0,322.5,603.27,499.83
2016,8,6,17,30,632.0,71.0,5.5,16.0,270.0,544.47,454.64
2016,8,6,17,45,574.0,63.5,5.4,15.5,219.5,473.12,395.87
2016,8,6,18,0,516.0,56.0,5.3,15.0,169.0,405.26,337.73
2016,8,6,18,15,427.0,46.5,5.2,14.5,123.0,321.65,264.43
2016,8,6,18,30,338.0,37.0,5.1,14.0,77.0,245.35,194.21
2016,8,6,18,45,199.5,23.5,5.0,13.5,44.0,143.15,75.26
2016,8,6,19,0,61.0,10.0,4.9,13.0,11.0,35.07,0.0
2016,8,6,19,15,30.5,5.0,4.8,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,69.0,6.5,3.35,10.5,8.5,0.0,0.0
2016,8,7,5,30,138.0,13.0,3.5,11.0,17.0,12.39,0.0
2016,8,7,5,45,282.0,24.0,3.7,11.5,53.5,19.17,8.24
2016,8,7,6,0,426.0,35.0,3.9,12.0,90.0,27.25,18.06
2016,8,7,6,15,510.0,43.0,3.85,12.5,138.0,32.19,22.99
2016,8,7,6,30,594.0,51.0,3.8,13.0,186.0,36.91,27.47
2016,8,7,6,45,648.0,57.0,3.8,13.5,238.0,39.72,30.06
2016,8,7,7,0,702.0,63.0,3.8,14.0,290.0,46.59,36.15
2016,8,7,7,15,738.5,67.5,3.75,14.5,343.5,48.18,37.42
2016,8,7,7,30,775.0,72.0,3.7,15.0,397.0,49.7,38.56
2016,8,7,7,45,802.0,75.5,3.65,16.0,449.5,91.23,47.71
2016,8,7,8,0,829.0,79.0,3.6,17.0,502.0,140.18,76.16
2016,8,7,8,15,848.5,82.0,3.55,17.5,552.0,190.64,114.4
2016,8,7,8,30,868.0,85.0,3.5,18.0,602.0,250.08,164.11
2016,8,7,8,45,883.5,87.0,3.5,19.0,648.5,302.39,209.56
2016,8,7,9,0,899.0,89.0,3.5,20.0,695.0,355.85,256.03
2016,8,7,9,15,910.5,91.0,3.5,20.5,737.0,408.81,301.97
2016,8,7,9,30,922.0,93.0,3.5,21.0,779.0,462.11,347.07
2016,8,7,9,45,927.0,96.5,3.55,21.5,814.0,513.77,389.77
2016,8,7,10,0,932.0,100.0,3.6,22.0,849.0,564.74,430.65
2016,8,7,10,15,938.5,101.5,3.65,22.5,879.0,613.95,469.03
2016,8,7,10,30,945.0,103.0,3.7,23.0,909.0,662.18,505.59
2016,8,7,10,45,950.0,103.5,3.8,23.5,932.0,707.38,539.18
2016,8,7,11,0,955.0,104.0,3.9,24.0,955.0,751.05,570.9
2016,8,7,11,15,958.0,105.0,3.95,24.5,970.0,792.02,598.22
2016,8,7,11,30,961.0,106.0,4.0,25.0,985.0,830.97,623.65
2016,8,7,11,45,963.0,105.5,4.1,25.5,993.0,865.57,646.12
2016,8,7,12,0,965.0,105.0,4.2,26.0,1001.0,897.76,666.82
2016,8,7,12,15,965.5,105.0,4.25,26.0,1000.5,926.56,686.28
2016,8,7,12,30,966.0,105.0,4.3,26.0,1000.0,952.61,703.9
2016,8,7,12,45,965.0,104.5,4.4,26.5,992.0,973.92,717.28
2016,8,7,13,0,964.0,104.0,4.5,27.0,984.0,992.16,728.67
2016,8,7,13,15,961.0,103.5,4.55,27.0,968.5,1005.38,738.02
2016,8,7,13,30,958.0,103.0,4.6,27.0,953.0,1015.33,745.37
2016,8,7,13,45,955.5,101.0,4.65,27.0,930.0,1020.86,750.11
2016,8,7,14,0,953.0,99.0,4.7,27.0,907.0,1023.04,752.8
2016,8,7,14,15,946.5,97.5,4.7,26.5,876.5,1018.56,752.34
2016,8,7,14,30,940.0,96.0,4.7,26.0,846.0,1010.76,749.84
2016,8,7,14,45,932.5,94.0,4.75,26.0,810.0,998.22,743.2
2016,8,7,15,0,925.0,92.0,4.8,26.0,774.0,982.53,734.56
2016,8,7,15,15,914.0,90.0,4.8,25.5,731.5,960.55,722.78
2016,8,7,15,30,903.0,88.0,4.8,25.0,689.0,935.79,709.1
2016,8,7,15,45,889.0,85.0,4.85,24.5,642.5,904.53,691.16
2016,8,7,16,0,875.0,82.0,4.9,24.0,596.0,870.95,671.38
2016,8,7,16,15,855.0,79.0,4.85,23.5,545.5,830.18,645.54
2016,8,7,16,30,835.0,76.0,4.8,23.0,495.0,794.86,623.28
2016,8,7,16,45,809.0,72.5,4.8,22.5,442.0,745.69,590.62
2016,8,7,17,0,783.0,69.0,4.8,22.0,389.0,695.86,556.66
2016,8,7,17,15,745.5,64.5,4.7,21.0,335.0,636.13,514.68
2016,8,7,17,30,708.0,60.0,4.6,20.0,281.0,577.21,471.7
2016,8,7,17,45,651.0,54.5,4.55,19.0,228.5,505.68,415.36
2016,8,7,18,0,594.0,49.0,4.5,18.0,176.0,442.14,362.37
2016,8,7,18,15,504.0,41.0,4.35,17.0,128.0,356.83,289.15
2016,8,7,18,30,414.0,33.0,4.2,16.0,80.0,279.04,217.76
2016,8,7,18,45,207.0,16.5,4.05,15.5,40.0,136.35,61.24
2016,8,7,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,5,15,62.0,6.0,2.3,10.5,7.5,0.0,0.0
2016,8,8,5,30,124.0,12.0,2.5,11.0,15.0,11.44,0.0
2016,8,8,5,45,266.0,23.0,2.75,12.0,50.0,18.32,7.11
2016,8,8,6,0,408.0,34.0,3.0,13.0,85.0,26.44,17.22
2016,8,8,6,15,492.0,42.0,2.9,13.5,132.0,31.4,22.18
2016,8,8,6,30,576.0,50.0,2.8,14.0,179.0,36.15,26.67
2016,8,8,6,45,627.0,56.5,2.7,15.0,230.0,39.37,29.57
2016,8,8,7,0,678.0,63.0,2.6,16.0,281.0,46.63,35.9
2016,8,8,7,15,715.0,67.5,2.55,16.5,333.5,48.2,37.14
2016,8,8,7,30,752.0,72.0,2.5,17.0,386.0,49.71,38.27
2016,8,8,7,45,776.5,76.5,2.5,18.0,437.5,88.78,46.79
2016,8,8,8,0,801.0,81.0,2.5,19.0,489.0,136.94,74.24
2016,8,8,8,15,821.5,84.0,2.5,19.5,538.5,186.11,110.8
2016,8,8,8,30,842.0,87.0,2.5,20.0,588.0,244.35,158.76
2016,8,8,8,45,857.0,90.0,2.55,21.0,633.5,296.02,203.03
2016,8,8,9,0,872.0,93.0,2.6,22.0,679.0,348.83,248.28
2016,8,8,9,15,884.0,95.0,2.7,22.5,720.5,400.68,292.75
2016,8,8,9,30,896.0,97.0,2.8,23.0,762.0,452.94,336.53
2016,8,8,9,45,909.5,96.5,2.9,24.0,799.0,504.0,377.55
2016,8,8,10,0,923.0,96.0,3.0,25.0,836.0,555.13,417.3
2016,8,8,10,15,929.5,97.0,3.1,25.5,865.5,603.5,454.63
2016,8,8,10,30,936.0,98.0,3.2,26.0,895.0,650.89,490.22
2016,8,8,10,45,940.0,99.5,3.35,26.5,917.5,695.92,523.38
2016,8,8,11,0,944.0,101.0,3.5,27.0,940.0,739.38,554.68
2016,8,8,11,15,947.0,101.5,3.65,27.0,955.0,779.47,582.62
2016,8,8,11,30,950.0,102.0,3.8,27.0,970.0,817.56,608.86
2016,8,8,11,45,950.5,103.5,3.95,27.5,977.5,852.43,631.59
2016,8,8,12,0,951.0,105.0,4.1,28.0,985.0,884.85,652.56
2016,8,8,12,15,951.0,105.0,4.25,28.0,984.5,912.86,671.85
2016,8,8,12,30,951.0,105.0,4.4,28.0,984.0,938.11,689.36
2016,8,8,12,45,949.5,104.5,4.6,28.0,976.0,958.66,704.05
2016,8,8,13,0,948.0,104.0,4.8,28.0,968.0,976.15,717.43
2016,8,8,13,15,945.5,103.0,4.9,28.0,952.0,989.08,727.14
2016,8,8,13,30,943.0,102.0,5.0,28.0,936.0,998.77,734.85
2016,8,8,13,45,939.5,100.5,5.15,28.0,913.5,1003.73,739.94
2016,8,8,14,0,936.0,99.0,5.3,28.0,891.0,1005.37,742.97
2016,8,8,14,15,929.5,97.5,5.35,27.5,861.0,1000.84,742.78
2016,8,8,14,30,923.0,96.0,5.4,27.0,831.0,993.06,740.55
2016,8,8,14,45,916.0,94.0,5.5,27.0,795.0,981.05,734.4
2016,8,8,15,0,909.0,92.0,5.6,27.0,759.0,965.95,726.22
2016,8,8,15,15,897.5,89.5,5.6,26.5,717.5,943.1,713.58
2016,8,8,15,30,886.0,87.0,5.6,26.0,676.0,917.51,699.02
2016,8,8,15,45,873.0,84.0,5.65,25.5,629.5,887.42,681.48
2016,8,8,16,0,860.0,81.0,5.7,25.0,583.0,855.02,662.09
2016,8,8,16,15,840.0,78.0,5.6,24.0,533.0,814.6,637.15
2016,8,8,16,30,820.0,75.0,5.5,23.0,483.0,779.65,615.81
2016,8,8,16,45,796.0,70.5,5.45,22.5,431.5,731.25,582.95
2016,8,8,17,0,772.0,66.0,5.4,22.0,380.0,682.12,548.78
2016,8,8,17,15,734.5,62.0,5.3,21.0,327.0,623.46,507.08
2016,8,8,17,30,697.0,58.0,5.2,20.0,274.0,565.66,464.43
2016,8,8,17,45,643.5,52.0,5.1,19.0,222.5,496.36,409.11
2016,8,8,18,0,590.0,46.0,5.0,18.0,171.0,429.96,353.41
2016,8,8,18,15,500.5,38.5,4.9,17.0,124.0,350.49,284.29
2016,8,8,18,30,411.0,31.0,4.8,16.0,77.0,274.21,213.11
2016,8,8,18,45,205.5,15.5,4.7,15.5,38.5,132.69,47.22
2016,8,8,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,68.0,5.5,2.4,11.5,7.0,0.0,0.0
2016,8,9,5,30,136.0,11.0,2.5,12.0,14.0,10.48,0.0
2016,8,9,5,45,282.0,21.5,2.7,12.5,49.5,17.03,5.63
2016,8,9,6,0,428.0,32.0,2.9,13.0,85.0,24.75,15.72
2016,8,9,6,15,512.0,39.5,2.7,13.5,132.0,29.38,20.38
2016,8,9,6,30,596.0,47.0,2.5,14.0,179.0,36.97,27.4
2016,8,9,6,45,647.5,52.5,2.35,15.0,230.5,39.82,29.96
2016,8,9,7,0,699.0,58.0,2.2,16.0,282.0,42.56,32.3
2016,8,9,7,15,735.0,62.5,2.0,16.5,334.5,44.33,33.74
2016,8,9,7,30,771.0,67.0,1.8,17.0,387.0,46.01,35.04
2016,8,9,7,45,796.0,70.5,1.65,18.0,438.5,83.14,42.38
2016,8,9,8,0,821.0,74.0,1.5,19.0,490.0,131.58,69.23
2016,8,9,8,15,840.0,76.5,1.4,19.5,539.5,188.34,111.46
2016,8,9,8,30,859.0,79.0,1.3,20.0,589.0,239.74,153.56
2016,8,9,8,45,875.0,81.0,1.2,21.0,635.0,291.69,197.51
2016,8,9,9,0,891.0,83.0,1.1,22.0,681.0,344.87,242.25
2016,8,9,9,15,902.0,85.0,1.05,22.5,722.0,397.26,286.13
2016,8,9,9,30,913.0,87.0,1.0,23.0,763.0,449.95,328.91
2016,8,9,9,45,923.0,87.5,0.95,24.0,799.0,500.99,368.3
2016,8,9,10,0,933.0,88.0,0.9,25.0,835.0,551.77,405.81
2016,8,9,10,15,939.0,89.5,0.9,25.5,864.0,600.72,441.7
2016,8,9,10,30,945.0,91.0,0.9,26.0,893.0,648.62,475.64
2016,8,9,10,45,950.0,91.5,0.9,26.5,915.5,693.76,506.65
2016,8,9,11,0,955.0,92.0,0.9,27.0,938.0,737.37,535.7
2016,8,9,11,15,957.5,92.5,1.05,27.5,953.0,777.45,561.8
2016,8,9,11,30,960.0,93.0,1.2,28.0,968.0,815.45,586.37
2016,8,9,11,45,961.5,93.0,1.35,29.0,975.5,849.96,607.32
2016,8,9,12,0,963.0,93.0,1.5,30.0,983.0,882.0,626.53
2016,8,9,12,15,963.0,93.0,1.75,30.0,982.5,910.18,646.86
2016,8,9,12,30,963.0,93.0,2.0,30.0,982.0,935.54,665.4
2016,8,9,12,45,953.0,98.5,2.25,30.5,971.5,954.49,678.51
2016,8,9,13,0,943.0,104.0,2.5,31.0,961.0,970.2,689.55
2016,8,9,13,15,940.0,103.0,2.75,31.0,945.0,982.58,699.89
2016,8,9,13,30,937.0,102.0,3.0,31.0,929.0,991.73,708.22
2016,8,9,13,45,932.0,101.5,3.25,31.0,905.5,996.24,713.64
2016,8,9,14,0,927.0,101.0,3.5,31.0,882.0,997.48,717.02
2016,8,9,14,15,920.0,99.5,3.7,30.5,852.0,992.48,717.53
2016,8,9,14,30,913.0,98.0,3.9,30.0,822.0,984.24,716.02
2016,8,9,14,45,903.0,97.0,4.1,30.0,785.5,970.58,709.52
2016,8,9,15,0,893.0,96.0,4.3,30.0,749.0,953.93,701.06
2016,8,9,15,15,881.0,93.5,4.4,29.5,707.5,930.85,689.17
2016,8,9,15,30,869.0,91.0,4.5,29.0,666.0,905.11,675.4
2016,8,9,15,45,852.5,89.0,4.6,28.5,619.5,873.45,657.44
2016,8,9,16,0,836.0,87.0,4.7,28.0,573.0,847.08,643.21
2016,8,9,16,15,815.5,84.0,4.75,27.5,523.5,806.76,618.53
2016,8,9,16,30,795.0,81.0,4.8,27.0,474.0,764.96,592.34
2016,8,9,16,45,766.0,77.0,4.85,26.5,422.0,714.04,558.83
2016,8,9,17,0,737.0,73.0,4.9,26.0,370.0,662.73,524.08
2016,8,9,17,15,698.0,68.0,4.85,25.0,317.5,602.97,482.36
2016,8,9,17,30,659.0,63.0,4.8,24.0,265.0,548.33,442.38
2016,8,9,17,45,599.0,57.0,4.75,23.0,214.0,476.91,386.23
2016,8,9,18,0,539.0,51.0,4.7,22.0,163.0,409.17,330.39
2016,8,9,18,15,446.5,41.5,4.6,21.0,117.0,323.37,257.58
2016,8,9,18,30,354.0,32.0,4.5,20.0,71.0,245.56,186.27
2016,8,9,18,45,177.0,16.0,4.4,19.0,35.5,118.96,26.33
2016,8,9,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,42.0,5.0,2.9,12.5,6.0,0.0,0.0
2016,8,10,5,30,84.0,10.0,3.0,13.0,12.0,9.53,0.0
2016,8,10,5,45,220.0,22.5,3.2,13.5,45.0,18.06,5.54
2016,8,10,6,0,356.0,35.0,3.4,14.0,78.0,27.58,17.99
2016,8,10,6,15,443.0,44.5,3.35,14.5,124.0,33.78,24.12
2016,8,10,6,30,530.0,54.0,3.3,15.0,170.0,39.68,29.65
2016,8,10,6,45,579.0,62.0,3.25,15.5,220.0,43.93,33.54
2016,8,10,7,0,628.0,70.0,3.2,16.0,270.0,47.92,37.04
2016,8,10,7,15,668.0,75.5,3.15,16.5,322.0,49.73,38.49
2016,8,10,7,30,708.0,81.0,3.1,17.0,374.0,51.4,39.76
2016,8,10,7,45,733.5,87.0,3.1,18.0,425.0,91.38,51.72
2016,8,10,8,0,759.0,93.0,3.1,19.0,476.0,138.6,77.89
2016,8,10,8,15,781.0,96.5,3.1,19.5,525.0,186.22,112.68
2016,8,10,8,30,803.0,100.0,3.1,20.0,574.0,236.23,153.75
2016,8,10,8,45,816.5,105.0,3.1,21.0,619.5,287.51,197.61
2016,8,10,9,0,830.0,110.0,3.1,22.0,665.0,339.91,242.49
2016,8,10,9,15,843.0,112.5,3.1,22.5,706.5,391.01,286.22
2016,8,10,9,30,856.0,115.0,3.1,23.0,748.0,447.79,333.16
2016,8,10,9,45,875.0,112.5,3.1,24.0,786.0,498.06,373.35
2016,8,10,10,0,894.0,110.0,3.1,25.0,824.0,548.91,412.69
2016,8,10,10,15,901.5,111.5,3.1,25.5,853.5,597.14,449.64
2016,8,10,10,30,909.0,113.0,3.1,26.0,883.0,644.52,484.89
2016,8,10,10,45,912.5,115.0,3.15,27.0,905.5,688.74,516.05
2016,8,10,11,0,916.0,117.0,3.2,28.0,928.0,731.41,545.19
2016,8,10,11,15,919.5,118.0,3.3,28.0,943.5,771.48,573.47
2016,8,10,11,30,923.0,119.0,3.4,28.0,959.0,809.65,599.39
2016,8,10,11,45,924.0,120.0,3.5,28.5,966.0,843.81,621.28
2016,8,10,12,0,925.0,121.0,3.6,29.0,973.0,875.62,641.49
2016,8,10,12,15,925.5,121.0,3.7,29.0,973.0,903.59,660.39
2016,8,10,12,30,926.0,121.0,3.8,29.0,973.0,928.9,677.58
