Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,45,927.0,119.0,3.95,29.5,965.5,949.94,690.94
2016,8,10,13,0,928.0,117.0,4.1,30.0,958.0,968.05,702.43
2016,8,10,13,15,925.0,116.0,4.2,30.0,942.0,980.42,711.39
2016,8,10,13,30,922.0,115.0,4.3,30.0,926.0,989.59,718.43
2016,8,10,13,45,915.5,114.5,4.45,30.0,902.5,992.76,721.96
2016,8,10,14,0,909.0,114.0,4.6,30.0,879.0,992.68,723.51
2016,8,10,14,15,902.0,112.5,4.6,29.5,848.5,987.85,722.75
2016,8,10,14,30,895.0,111.0,4.6,29.0,818.0,979.85,720.03
2016,8,10,14,45,885.5,108.5,4.7,29.0,782.0,965.28,712.34
2016,8,10,15,0,876.0,106.0,4.8,29.0,746.0,947.72,702.82
2016,8,10,15,15,863.5,103.5,4.8,28.5,704.0,924.54,690.2
2016,8,10,15,30,851.0,101.0,4.8,28.0,662.0,906.47,681.09
2016,8,10,15,45,835.0,98.0,4.8,27.5,615.5,874.47,662.28
2016,8,10,16,0,819.0,95.0,4.8,27.0,569.0,840.31,641.81
2016,8,10,16,15,797.0,91.0,4.7,26.5,519.0,797.96,614.66
2016,8,10,16,30,775.0,87.0,4.6,26.0,469.0,754.23,586.13
2016,8,10,16,45,747.0,82.0,4.6,25.5,417.0,703.49,552.37
2016,8,10,17,0,719.0,77.0,4.6,25.0,365.0,652.32,517.38
2016,8,10,17,15,678.0,71.5,4.5,23.5,312.0,595.3,478.32
2016,8,10,17,30,637.0,66.0,4.4,22.0,259.0,535.82,434.72
2016,8,10,17,45,578.0,59.0,4.3,21.0,208.0,464.7,378.34
2016,8,10,18,0,519.0,52.0,4.2,20.0,157.0,397.2,322.28
2016,8,10,18,15,425.0,42.0,4.1,19.0,111.5,311.04,248.76
2016,8,10,18,30,331.0,32.0,4.0,18.0,66.0,233.07,176.25
2016,8,10,18,45,165.5,16.0,3.95,17.5,33.0,112.3,5.91
2016,8,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,30.5,4.0,2.15,11.5,4.5,0.0,0.0
2016,8,11,5,30,61.0,8.0,2.4,12.0,9.0,7.63,0.0
2016,8,11,5,45,187.0,22.0,2.65,12.5,41.0,17.68,4.5
2016,8,11,6,0,313.0,36.0,2.9,13.0,73.0,28.63,18.91
2016,8,11,6,15,401.0,47.0,2.9,13.5,118.5,36.14,26.28
2016,8,11,6,30,489.0,58.0,2.9,14.0,164.0,43.24,32.94
2016,8,11,6,45,545.0,66.5,2.9,15.0,214.0,47.75,37.0
2016,8,11,7,0,601.0,75.0,2.9,16.0,264.0,51.99,40.64
2016,8,11,7,15,642.5,81.5,2.9,16.5,316.5,54.36,42.58
2016,8,11,7,30,684.0,88.0,2.9,17.0,369.0,56.55,44.29
2016,8,11,7,45,713.0,93.5,2.95,18.0,420.5,87.91,50.16
2016,8,11,8,0,742.0,99.0,3.0,19.0,472.0,134.28,75.31
2016,8,11,8,15,765.0,103.0,3.0,19.5,521.5,187.34,114.25
2016,8,11,8,30,788.0,107.0,3.0,20.0,571.0,237.13,154.84
2016,8,11,8,45,805.0,110.5,3.05,21.0,617.0,287.33,197.58
2016,8,11,9,0,822.0,114.0,3.1,22.0,663.0,339.03,241.77
2016,8,11,9,15,835.5,117.0,3.15,22.5,704.5,390.37,285.69
2016,8,11,9,30,849.0,120.0,3.2,23.0,746.0,442.42,329.22
2016,8,11,9,45,863.0,120.5,3.3,24.0,783.0,497.48,373.16
2016,8,11,10,0,877.0,121.0,3.4,25.0,820.0,547.84,412.36
2016,8,11,10,15,885.0,122.5,3.45,25.5,850.0,595.7,449.28
2016,8,11,10,30,893.0,124.0,3.5,26.0,880.0,642.79,484.61
2016,8,11,10,45,899.5,125.0,3.6,27.0,903.0,687.53,516.49
2016,8,11,11,0,906.0,126.0,3.7,28.0,926.0,730.97,546.55
2016,8,11,11,15,910.0,127.0,3.75,28.0,941.5,771.14,575.22
2016,8,11,11,30,914.0,128.0,3.8,28.0,957.0,809.49,601.17
2016,8,11,11,45,917.5,127.5,3.85,28.5,965.0,844.09,623.23
2016,8,11,12,0,921.0,127.0,3.9,29.0,973.0,876.48,643.65
2016,8,11,12,15,921.0,127.0,3.95,29.5,973.0,904.01,660.72
2016,8,11,12,30,921.0,127.0,4.0,30.0,973.0,928.86,676.0
2016,8,11,12,45,908.5,133.5,4.1,30.5,962.0,946.03,686.49
2016,8,11,13,0,896.0,140.0,4.2,31.0,951.0,960.01,694.99
2016,8,11,13,15,892.5,139.0,4.25,31.0,935.0,971.8,703.31
2016,8,11,13,30,889.0,138.0,4.3,31.0,919.0,980.5,709.75
2016,8,11,13,45,888.0,134.5,4.35,31.0,896.5,985.89,714.17
2016,8,11,14,0,887.0,131.0,4.4,31.0,874.0,988.09,716.68
2016,8,11,14,15,879.0,129.0,4.45,30.5,843.5,982.0,715.35
2016,8,11,14,30,871.0,127.0,4.5,30.0,813.0,972.79,712.12
2016,8,11,14,45,864.5,122.5,4.55,30.0,777.5,967.38,710.11
2016,8,11,15,0,858.0,118.0,4.6,30.0,742.0,950.78,700.73
2016,8,11,15,15,844.5,115.5,4.6,29.5,699.5,927.03,687.81
2016,8,11,15,30,831.0,113.0,4.6,29.0,657.0,900.68,673.08
2016,8,11,15,45,816.0,108.0,4.65,28.5,610.5,867.67,654.08
2016,8,11,16,0,801.0,103.0,4.7,28.0,564.0,832.47,633.3
2016,8,11,16,15,778.0,99.0,4.7,27.0,514.0,789.72,607.74
2016,8,11,16,30,755.0,95.0,4.7,26.0,464.0,745.66,580.61
2016,8,11,16,45,726.0,89.0,4.7,25.5,411.5,697.83,548.82
2016,8,11,17,0,697.0,83.0,4.7,25.0,359.0,645.67,512.91
2016,8,11,17,15,653.5,77.0,4.6,24.0,306.5,583.27,468.63
2016,8,11,17,30,610.0,71.0,4.5,23.0,254.0,522.38,422.48
2016,8,11,17,45,548.5,62.5,4.4,22.0,203.0,448.92,364.26
2016,8,11,18,0,487.0,54.0,4.3,21.0,152.0,379.33,306.55
2016,8,11,18,15,391.0,43.0,4.15,20.0,107.0,292.48,232.54
2016,8,11,18,30,295.0,32.0,4.0,19.0,62.0,214.12,159.32
2016,8,11,18,45,147.5,16.0,3.9,18.0,31.0,102.67,0.0
2016,8,11,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,18.0,3.2,12.5,35.0,14.0,1.56
2016,8,12,6,0,298.0,36.0,3.4,13.0,70.0,28.77,18.94
2016,8,12,6,15,386.5,47.5,3.4,13.5,115.5,36.74,26.77
2016,8,12,6,30,475.0,59.0,3.4,14.0,161.0,44.27,33.82
2016,8,12,6,45,536.0,67.0,3.4,15.0,211.5,48.3,37.48
2016,8,12,7,0,597.0,75.0,3.4,16.0,262.0,52.12,40.76
2016,8,12,7,15,639.0,81.5,3.35,16.5,314.0,54.49,42.69
2016,8,12,7,30,681.0,88.0,3.3,17.0,366.0,56.68,44.41
2016,8,12,7,45,712.5,93.0,3.3,18.0,418.0,85.72,49.19
2016,8,12,8,0,744.0,98.0,3.3,19.0,470.0,131.91,73.62
2016,8,12,8,15,767.0,102.0,3.25,20.0,519.5,185.04,112.14
2016,8,12,8,30,790.0,106.0,3.2,21.0,569.0,234.95,152.36
2016,8,12,8,45,808.5,109.0,3.15,22.0,615.5,285.25,194.94
2016,8,12,9,0,827.0,112.0,3.1,23.0,662.0,337.19,239.09
2016,8,12,9,15,840.0,115.0,3.15,23.5,703.0,388.63,283.01
2016,8,12,9,30,853.0,118.0,3.2,24.0,744.0,440.72,326.48
2016,8,12,9,45,872.0,115.5,3.3,25.0,782.5,495.87,370.39
2016,8,12,10,0,891.0,113.0,3.4,26.0,821.0,546.66,409.87
2016,8,12,10,15,898.0,114.5,3.5,26.5,850.5,594.58,446.91
2016,8,12,10,30,905.0,116.0,3.6,27.0,880.0,641.6,482.29
2016,8,12,10,45,909.5,117.5,3.75,27.5,902.0,685.95,515.02
2016,8,12,11,0,914.0,119.0,3.9,28.0,924.0,728.83,545.97
2016,8,12,11,15,917.0,120.0,4.0,28.5,939.0,768.54,573.31
2016,8,12,11,30,920.0,121.0,4.1,29.0,954.0,806.31,597.93
2016,8,12,11,45,921.5,121.5,4.25,29.5,961.5,840.37,620.04
2016,8,12,12,0,923.0,122.0,4.4,30.0,969.0,872.09,640.49
2016,8,12,12,15,923.5,121.5,4.5,30.0,968.5,899.57,659.12
2016,8,12,12,30,924.0,121.0,4.6,30.0,968.0,924.36,676.03
2016,8,12,12,45,930.0,116.0,4.75,30.0,962.0,946.87,692.01
2016,8,12,13,0,936.0,111.0,4.9,30.0,956.0,966.5,706.32
2016,8,12,13,15,933.0,110.5,5.0,29.5,940.0,979.37,717.39
2016,8,12,13,30,930.0,110.0,5.1,29.0,924.0,989.03,726.53
2016,8,12,13,45,926.0,108.5,5.2,29.0,901.0,993.46,730.88
2016,8,12,14,0,922.0,107.0,5.3,29.0,878.0,994.6,733.19
2016,8,12,14,15,915.0,105.5,5.3,28.5,847.5,989.63,732.34
2016,8,12,14,30,908.0,104.0,5.3,28.0,817.0,981.42,729.49
2016,8,12,14,45,899.5,101.5,5.3,27.5,780.5,967.55,722.9
2016,8,12,15,0,891.0,99.0,5.3,27.0,744.0,950.63,714.32
2016,8,12,15,15,879.0,96.5,5.2,26.5,702.0,927.56,700.9
2016,8,12,15,30,867.0,94.0,5.1,26.0,660.0,901.82,685.64
2016,8,12,15,45,851.0,91.0,5.0,26.0,613.5,869.45,664.35
2016,8,12,16,0,835.0,88.0,4.9,26.0,567.0,842.31,646.73
2016,8,12,16,15,813.5,84.5,4.8,25.5,516.5,800.52,619.8
2016,8,12,16,30,792.0,81.0,4.7,25.0,466.0,757.32,591.5
2016,8,12,16,45,763.0,77.0,4.6,24.5,413.5,706.5,557.03
2016,8,12,17,0,734.0,73.0,4.5,24.0,361.0,655.31,521.46
2016,8,12,17,15,692.5,67.5,4.3,23.0,308.0,593.36,477.28
2016,8,12,17,30,651.0,62.0,4.1,22.0,255.0,536.92,434.96
2016,8,12,17,45,589.5,55.5,3.95,21.5,204.0,464.58,376.71
2016,8,12,18,0,528.0,49.0,3.8,21.0,153.0,396.09,319.1
2016,8,12,18,15,430.5,39.0,3.65,20.0,107.5,308.2,244.19
2016,8,12,18,30,333.0,29.0,3.5,19.0,62.0,229.09,168.11
2016,8,12,18,45,166.5,14.5,3.4,18.5,31.0,107.83,0.0
2016,8,12,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.0,17.0,3.3,12.5,35.0,13.19,0.19
2016,8,13,6,0,318.0,34.0,3.4,13.0,70.0,27.02,17.36
2016,8,13,6,15,408.0,44.5,3.3,14.0,115.0,34.15,24.41
2016,8,13,6,30,498.0,55.0,3.2,15.0,160.0,40.9,30.69
2016,8,13,6,45,557.0,62.5,3.15,16.0,210.5,44.68,34.12
2016,8,13,7,0,616.0,70.0,3.1,17.0,261.0,48.27,37.19
2016,8,13,7,15,657.0,75.5,3.1,18.0,313.0,50.06,38.55
2016,8,13,7,30,698.0,81.0,3.1,19.0,365.0,51.73,39.73
2016,8,13,7,45,728.5,85.5,3.1,20.0,416.5,84.52,48.33
2016,8,13,8,0,759.0,90.0,3.1,21.0,468.0,130.72,71.79
2016,8,13,8,15,781.0,94.0,3.05,22.0,517.5,178.78,105.65
2016,8,13,8,30,803.0,98.0,3.0,23.0,567.0,229.23,146.0
2016,8,13,8,45,821.0,100.5,3.0,24.0,613.0,279.69,188.48
2016,8,13,9,0,839.0,103.0,3.0,25.0,659.0,331.71,232.53
2016,8,13,9,15,851.5,105.5,3.0,26.0,700.0,388.85,279.87
2016,8,13,9,30,864.0,108.0,3.0,27.0,741.0,440.37,321.83
2016,8,13,9,45,884.5,104.0,3.05,28.0,779.5,490.43,361.54
2016,8,13,10,0,905.0,100.0,3.1,29.0,818.0,541.16,400.5
2016,8,13,10,15,912.0,101.5,3.15,29.5,847.5,589.63,437.38
2016,8,13,10,30,919.0,103.0,3.2,30.0,877.0,637.18,472.54
2016,8,13,10,45,924.0,104.0,3.3,30.5,899.0,681.9,504.95
2016,8,13,11,0,929.0,105.0,3.4,31.0,921.0,725.14,535.55
2016,8,13,11,15,932.0,105.5,3.5,31.5,936.0,764.84,562.08
2016,8,13,11,30,935.0,106.0,3.6,32.0,951.0,802.55,586.24
2016,8,13,11,45,936.5,106.5,3.7,32.5,958.5,836.93,608.0
2016,8,13,12,0,938.0,107.0,3.8,33.0,966.0,868.91,628.05
2016,8,13,12,15,938.5,107.0,3.95,33.0,965.5,897.04,647.07
2016,8,13,12,30,939.0,107.0,4.1,33.0,965.0,922.46,664.36
2016,8,13,12,45,923.5,115.0,4.25,33.5,953.0,938.65,674.34
2016,8,13,13,0,908.0,123.0,4.4,34.0,941.0,951.5,682.27
2016,8,13,13,15,904.5,122.5,4.45,34.0,924.5,963.67,690.76
2016,8,13,13,30,901.0,122.0,4.5,34.0,908.0,972.7,697.35
2016,8,13,13,45,897.0,119.5,4.6,34.0,885.0,976.04,700.65
2016,8,13,14,0,893.0,117.0,4.7,34.0,862.0,976.15,702.01
2016,8,13,14,15,885.5,115.5,4.7,33.5,832.0,970.8,700.92
2016,8,13,14,30,878.0,114.0,4.7,33.0,802.0,962.33,697.93
2016,8,13,14,45,871.0,110.5,4.75,33.0,766.0,949.07,690.79
2016,8,13,15,0,864.0,107.0,4.8,33.0,730.0,932.8,681.84
2016,8,13,15,15,850.5,104.5,4.75,32.5,687.5,916.52,673.67
2016,8,13,15,30,837.0,102.0,4.7,32.0,645.0,889.95,658.59
2016,8,13,15,45,824.0,97.0,4.7,31.5,599.5,858.43,640.43
2016,8,13,16,0,811.0,92.0,4.7,31.0,554.0,824.63,620.49
2016,8,13,16,15,788.0,88.5,4.6,30.5,504.0,782.21,593.65
2016,8,13,16,30,765.0,85.0,4.5,30.0,454.0,738.49,565.66
2016,8,13,16,45,739.0,79.5,4.4,29.5,402.5,689.03,532.9
2016,8,13,17,0,713.0,74.0,4.3,29.0,351.0,639.05,498.91
2016,8,13,17,15,670.0,68.5,4.15,27.5,298.5,580.85,459.38
2016,8,13,17,30,627.0,63.0,4.0,26.0,246.0,520.54,415.34
2016,8,13,17,45,567.5,55.5,3.9,25.0,196.0,449.25,359.44
2016,8,13,18,0,508.0,48.0,3.8,24.0,146.0,381.75,303.88
2016,8,13,18,15,408.0,38.5,3.75,23.0,101.5,294.29,230.0
2016,8,13,18,30,308.0,29.0,3.7,22.0,57.0,215.82,153.62
2016,8,13,18,45,154.0,14.5,3.7,21.0,28.5,82.41,0.0
2016,8,13,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,5,45,150.5,17.0,3.25,13.5,33.5,13.27,0.0
2016,8,14,6,0,301.0,34.0,3.3,14.0,67.0,27.16,17.29
2016,8,14,6,15,392.0,45.0,3.3,14.5,112.0,34.73,24.84
2016,8,14,6,30,483.0,56.0,3.3,15.0,157.0,41.91,31.56
2016,8,14,6,45,541.5,64.0,3.3,16.0,207.0,46.05,35.32
2016,8,14,7,0,600.0,72.0,3.3,17.0,257.0,49.98,38.69
2016,8,14,7,15,642.0,78.5,3.3,18.0,309.5,52.44,40.65
2016,8,14,7,30,684.0,85.0,3.3,19.0,362.0,54.74,42.36
2016,8,14,7,45,712.5,90.5,3.35,20.0,413.0,80.27,46.07
2016,8,14,8,0,741.0,96.0,3.4,21.0,464.0,126.54,69.44
2016,8,14,8,15,764.5,100.5,3.4,21.5,513.5,179.91,107.54
2016,8,14,8,30,788.0,105.0,3.4,22.0,563.0,230.21,147.89
2016,8,14,8,45,803.0,109.5,3.45,23.0,608.5,280.8,190.67
2016,8,14,9,0,818.0,114.0,3.5,24.0,654.0,332.69,234.83
2016,8,14,9,15,831.5,116.5,3.5,25.0,695.5,383.5,277.62
2016,8,14,9,30,845.0,119.0,3.5,26.0,737.0,435.01,319.88
2016,8,14,9,45,851.5,123.5,3.55,27.0,771.5,485.55,360.23
2016,8,14,10,0,858.0,128.0,3.6,28.0,806.0,535.71,398.93
2016,8,14,10,15,865.5,130.0,3.65,28.5,835.5,586.59,437.66
2016,8,14,10,30,873.0,132.0,3.7,29.0,865.0,633.09,472.28
2016,8,14,10,45,873.0,136.5,3.75,30.0,885.5,675.99,502.38
2016,8,14,11,0,873.0,141.0,3.8,31.0,906.0,717.17,530.36
2016,8,14,11,15,876.5,142.0,3.85,31.0,921.0,755.96,558.27
2016,8,14,11,30,880.0,143.0,3.9,31.0,936.0,792.95,583.5
2016,8,14,11,45,879.0,144.5,3.95,31.5,942.5,824.92,603.66
2016,8,14,12,0,878.0,146.0,4.0,32.0,949.0,854.54,622.14
2016,8,14,12,15,878.0,146.5,4.05,32.0,948.0,881.62,640.16
2016,8,14,12,30,878.0,147.0,4.1,32.0,947.0,906.17,656.53
2016,8,14,12,45,897.5,132.5,4.15,32.5,944.5,931.05,671.81
2016,8,14,13,0,917.0,118.0,4.2,33.0,942.0,953.24,685.32
2016,8,14,13,15,913.5,117.5,4.25,33.0,925.5,965.43,693.8
2016,8,14,13,30,910.0,117.0,4.3,33.0,909.0,974.47,700.41
2016,8,14,13,45,895.0,120.5,4.35,33.0,882.5,973.66,700.78
2016,8,14,14,0,880.0,124.0,4.4,33.0,856.0,969.65,699.26
2016,8,14,14,15,872.0,122.5,4.45,32.5,825.5,963.9,698.17
2016,8,14,14,30,864.0,121.0,4.5,32.0,795.0,955.06,695.17
2016,8,14,14,45,846.5,121.5,4.6,32.0,756.5,944.53,689.99
2016,8,14,15,0,829.0,122.0,4.7,32.0,718.0,923.41,677.85
2016,8,14,15,15,815.0,119.0,4.75,31.5,676.0,898.95,664.82
2016,8,14,15,30,801.0,116.0,4.8,31.0,634.0,871.98,649.97
2016,8,14,15,45,778.5,113.5,4.85,30.5,586.5,835.73,628.55
2016,8,14,16,0,756.0,111.0,4.9,30.0,539.0,802.02,608.6
2016,8,14,16,15,731.5,106.5,4.9,29.0,489.5,758.8,582.46
2016,8,14,16,30,707.0,102.0,4.9,28.0,440.0,714.53,554.92
2016,8,14,16,45,673.0,96.0,4.9,27.5,388.5,660.31,518.16
2016,8,14,17,0,639.0,90.0,4.9,27.0,337.0,606.26,480.5
2016,8,14,17,15,593.0,82.5,4.85,25.5,285.0,542.46,434.88
2016,8,14,17,30,547.0,75.0,4.8,24.0,233.0,480.45,388.23
2016,8,14,17,45,483.5,65.5,4.75,23.0,184.0,407.35,329.73
2016,8,14,18,0,420.0,56.0,4.7,22.0,135.0,338.31,272.02
2016,8,14,18,15,323.0,43.0,4.6,21.0,92.5,252.36,198.42
2016,8,14,18,30,226.0,30.0,4.5,20.0,50.0,175.53,122.48
2016,8,14,18,45,113.0,15.0,4.45,19.0,25.0,64.29,0.0
2016,8,14,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,177.0,16.0,3.4,12.5,35.0,12.46,0.0
2016,8,15,6,0,354.0,32.0,3.6,13.0,70.0,25.44,15.81
2016,8,15,6,15,449.5,41.5,3.6,13.5,117.0,31.76,22.3
2016,8,15,6,30,545.0,51.0,3.6,14.0,164.0,37.77,28.0
2016,8,15,6,45,606.5,57.5,3.6,14.5,216.0,40.91,30.96
2016,8,15,7,0,668.0,64.0,3.6,15.0,268.0,43.92,33.63
2016,8,15,7,15,709.0,69.0,3.5,15.5,322.0,50.22,39.11
2016,8,15,7,30,750.0,74.0,3.4,16.0,376.0,52.06,40.54
2016,8,15,7,45,779.5,78.0,3.35,17.0,429.0,76.51,43.15
2016,8,15,8,0,809.0,82.0,3.3,18.0,482.0,124.93,66.69
2016,8,15,8,15,830.5,85.5,3.25,18.5,532.5,175.19,102.15
2016,8,15,8,30,852.0,89.0,3.2,19.0,583.0,227.78,144.94
2016,8,15,8,45,869.0,91.5,3.2,20.0,630.0,287.18,195.36
2016,8,15,9,0,886.0,94.0,3.2,21.0,677.0,341.07,241.83
2016,8,15,9,15,898.5,96.0,3.2,21.5,719.5,394.1,287.73
2016,8,15,9,30,911.0,98.0,3.2,22.0,762.0,447.56,332.95
2016,8,15,9,45,924.5,97.5,3.25,23.0,799.5,499.6,375.26
2016,8,15,10,0,938.0,97.0,3.3,24.0,837.0,551.67,416.18
2016,8,15,10,15,945.0,98.5,3.35,24.5,867.0,601.7,455.11
2016,8,15,10,30,952.0,100.0,3.4,25.0,897.0,650.76,492.18
2016,8,15,10,45,957.0,100.5,3.5,26.0,920.0,696.49,525.02
2016,8,15,11,0,962.0,101.0,3.6,27.0,943.0,740.64,555.79
2016,8,15,11,15,965.0,102.0,3.7,27.5,958.0,782.05,583.87
2016,8,15,11,30,968.0,103.0,3.8,28.0,973.0,821.38,609.49
2016,8,15,11,45,969.5,103.0,3.95,28.5,980.5,856.38,632.2
2016,8,15,12,0,971.0,103.0,4.1,29.0,988.0,888.87,653.12
2016,8,15,12,15,971.0,103.0,4.2,29.0,987.0,917.44,672.47
2016,8,15,12,30,971.0,103.0,4.3,29.0,986.0,943.14,689.96
2016,8,15,12,45,963.0,106.5,4.4,29.5,975.5,962.24,701.76
2016,8,15,13,0,955.0,110.0,4.5,30.0,965.0,978.07,711.48
2016,8,15,13,15,951.5,109.5,4.55,30.0,948.5,990.69,720.39
2016,8,15,13,30,948.0,109.0,4.6,30.0,932.0,1000.01,727.28
2016,8,15,13,45,942.0,108.5,4.7,30.0,907.5,1003.67,730.97
2016,8,15,14,0,936.0,108.0,4.8,30.0,883.0,1003.98,732.85
2016,8,15,14,15,929.0,106.5,4.8,29.5,852.0,998.95,732.06
2016,8,15,14,30,922.0,105.0,4.8,29.0,821.0,990.64,729.25
2016,8,15,14,45,911.5,103.0,4.85,29.0,783.5,975.3,720.77
2016,8,15,15,0,901.0,101.0,4.9,29.0,746.0,956.91,710.35
2016,8,15,15,15,888.0,98.5,4.9,28.5,703.0,932.75,697.13
2016,8,15,15,30,875.0,96.0,4.9,28.0,660.0,905.91,682.05
2016,8,15,15,45,858.0,93.5,4.9,27.5,612.0,880.54,667.88
2016,8,15,16,0,841.0,91.0,4.9,27.0,564.0,845.47,646.76
2016,8,15,16,15,818.0,87.0,4.8,26.0,512.5,801.66,619.82
2016,8,15,16,30,795.0,83.0,4.7,25.0,461.0,756.48,591.32
2016,8,15,16,45,764.0,78.5,4.65,24.5,408.0,703.43,555.39
2016,8,15,17,0,733.0,74.0,4.6,24.0,355.0,650.1,518.27
2016,8,15,17,15,689.0,68.5,4.5,23.0,301.0,590.74,476.06
2016,8,15,17,30,645.0,63.0,4.4,22.0,247.0,529.16,429.07
2016,8,15,17,45,578.5,56.0,4.3,21.0,195.0,453.64,368.49
2016,8,15,18,0,512.0,49.0,4.2,20.0,143.0,382.4,308.54
2016,8,15,18,15,404.5,38.5,4.05,19.0,98.0,290.05,228.92
2016,8,15,18,30,297.0,28.0,3.9,18.0,53.0,205.94,140.7
2016,8,15,18,45,148.5,14.0,3.75,17.0,26.5,78.59,0.0
2016,8,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,141.0,17.0,3.15,12.5,31.5,13.36,0.0
2016,8,16,6,0,282.0,34.0,3.4,13.0,63.0,27.46,17.37
2016,8,16,6,15,377.0,45.0,3.35,13.5,108.0,35.03,25.13
2016,8,16,6,30,472.0,56.0,3.3,14.0,153.0,42.2,31.92
2016,8,16,6,45,533.5,64.5,3.3,14.5,203.5,46.75,36.15
2016,8,16,7,0,595.0,73.0,3.3,15.0,254.0,51.07,39.99
2016,8,16,7,15,638.5,79.5,3.25,15.5,306.5,53.49,42.01
2016,8,16,7,30,682.0,86.0,3.2,16.0,359.0,55.75,43.8
2016,8,16,7,45,713.0,91.5,3.2,17.0,411.0,77.39,46.18
2016,8,16,8,0,744.0,97.0,3.2,18.0,463.0,123.89,68.72
2016,8,16,8,15,767.5,101.0,3.2,19.0,513.0,177.17,106.3
2016,8,16,8,30,791.0,105.0,3.2,20.0,563.0,227.23,146.24
2016,8,16,8,45,808.5,108.5,3.2,21.0,609.0,277.82,189.11
2016,8,16,9,0,826.0,112.0,3.2,22.0,655.0,329.96,233.7
2016,8,16,9,15,839.5,115.0,3.25,22.5,696.5,381.64,278.11
2016,8,16,9,30,853.0,118.0,3.3,23.0,738.0,434.02,322.16
2016,8,16,9,45,855.0,125.0,3.35,24.0,772.0,485.11,363.47
2016,8,16,10,0,857.0,132.0,3.4,25.0,806.0,535.43,402.74
2016,8,16,10,15,864.5,133.5,3.45,25.5,835.0,583.04,439.63
2016,8,16,10,30,872.0,135.0,3.5,26.0,864.0,631.94,476.34
2016,8,16,10,45,878.0,136.5,3.6,27.0,886.5,676.13,507.95
2016,8,16,11,0,884.0,138.0,3.7,28.0,909.0,719.02,537.77
2016,8,16,11,15,887.5,139.0,3.75,28.0,924.0,758.24,566.31
2016,8,16,11,30,891.0,140.0,3.8,28.0,939.0,795.62,592.08
2016,8,16,11,45,893.0,140.0,3.9,28.5,946.5,828.94,613.61
2016,8,16,12,0,895.0,140.0,4.0,29.0,954.0,860.02,633.51
2016,8,16,12,15,895.0,140.0,4.05,29.0,953.0,887.02,651.67
2016,8,16,12,30,895.0,140.0,4.1,29.0,952.0,911.41,668.13
2016,8,16,12,45,886.5,143.5,4.2,29.5,941.5,928.89,678.95
2016,8,16,13,0,878.0,147.0,4.3,30.0,931.0,943.31,687.84
2016,8,16,13,15,874.0,146.0,4.35,30.0,914.5,954.4,695.78
2016,8,16,13,30,870.0,145.0,4.4,30.0,898.0,969.8,706.7
2016,8,16,13,45,867.5,141.5,4.5,30.0,875.0,973.89,710.53
2016,8,16,14,0,865.0,138.0,4.6,30.0,852.0,974.76,712.43
2016,8,16,14,15,856.5,136.0,4.6,29.5,821.5,968.38,710.62
2016,8,16,14,30,848.0,134.0,4.6,29.0,791.0,958.86,706.87
2016,8,16,14,45,840.0,129.5,4.65,29.0,754.5,944.0,698.57
2016,8,16,15,0,832.0,125.0,4.7,29.0,718.0,926.14,688.42
2016,8,16,15,15,817.5,122.0,4.7,28.5,675.5,901.16,674.5
2016,8,16,15,30,803.0,119.0,4.7,28.0,633.0,873.65,658.8
2016,8,16,15,45,787.5,114.0,4.7,27.5,587.0,840.65,639.14
2016,8,16,16,0,772.0,109.0,4.7,27.0,541.0,805.54,617.75
2016,8,16,16,15,747.0,104.0,4.7,26.0,490.5,765.12,593.41
2016,8,16,16,30,722.0,99.0,4.7,25.0,440.0,719.4,564.58
2016,8,16,16,45,691.0,92.5,4.7,24.5,388.0,666.46,528.46
2016,8,16,17,0,660.0,86.0,4.7,24.0,336.0,613.48,491.25
2016,8,16,17,15,613.0,79.0,4.6,23.0,284.0,549.0,443.7
2016,8,16,17,30,566.0,72.0,4.5,22.0,232.0,486.35,395.17
2016,8,16,17,45,500.0,62.5,4.4,21.0,182.0,411.25,334.48
2016,8,16,18,0,434.0,53.0,4.3,20.0,132.0,340.45,274.69
2016,8,16,18,15,329.0,40.5,4.2,19.0,89.0,250.81,197.17
2016,8,16,18,30,224.0,28.0,4.1,18.0,46.0,167.99,109.17
2016,8,16,18,45,112.0,14.0,4.05,17.5,23.0,62.21,0.0
2016,8,16,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,122.0,16.5,2.95,13.5,29.0,12.97,0.0
2016,8,17,6,0,244.0,33.0,3.2,14.0,58.0,25.72,15.69
2016,8,17,6,15,336.5,45.5,3.2,14.5,101.5,35.61,25.49
2016,8,17,6,30,429.0,58.0,3.2,15.0,145.0,44.1,33.44
2016,8,17,6,45,492.0,67.0,3.25,16.0,194.0,48.98,37.89
2016,8,17,7,0,555.0,76.0,3.3,17.0,243.0,53.6,41.89
2016,8,17,7,15,599.0,83.0,3.3,17.5,294.5,56.28,44.11
2016,8,17,7,30,643.0,90.0,3.3,18.0,346.0,58.78,46.1
2016,8,17,7,45,675.5,95.5,3.3,19.0,397.0,77.52,47.56
2016,8,17,8,0,708.0,101.0,3.3,20.0,448.0,122.16,68.5
2016,8,17,8,15,732.5,106.0,3.3,20.5,497.0,169.04,100.7
2016,8,17,8,30,757.0,111.0,3.3,21.0,546.0,224.03,144.43
2016,8,17,8,45,775.0,114.5,3.3,22.0,591.5,272.96,185.58
2016,8,17,9,0,793.0,118.0,3.3,23.0,637.0,323.53,228.59
2016,8,17,9,15,807.5,121.0,3.35,23.5,678.5,373.89,271.67
2016,8,17,9,30,822.0,124.0,3.4,24.0,720.0,425.1,314.59
2016,8,17,9,45,843.5,121.0,3.45,25.0,758.5,474.98,354.8
2016,8,17,10,0,865.0,118.0,3.5,26.0,797.0,529.72,397.28
2016,8,17,10,15,873.0,119.5,3.55,26.5,826.5,577.17,434.07
2016,8,17,10,30,881.0,121.0,3.6,27.0,856.0,623.85,469.28
2016,8,17,10,45,886.5,122.5,3.7,28.0,878.0,667.98,500.89
2016,8,17,11,0,892.0,124.0,3.8,29.0,900.0,710.75,530.64
2016,8,17,11,15,895.5,125.0,3.85,29.5,915.5,750.13,558.19
2016,8,17,11,30,899.0,126.0,3.9,30.0,931.0,787.63,582.46
2016,8,17,11,45,900.5,126.5,4.0,30.5,938.0,821.11,603.97
2016,8,17,12,0,902.0,127.0,4.1,31.0,945.0,852.27,623.83
2016,8,17,12,15,902.5,127.0,4.15,31.0,944.5,879.7,642.17
2016,8,17,12,30,903.0,127.0,4.2,31.0,944.0,904.49,658.81
2016,8,17,12,45,887.5,135.0,4.3,31.5,931.5,920.14,668.35
2016,8,17,13,0,872.0,143.0,4.4,32.0,919.0,932.54,675.86
2016,8,17,13,15,868.0,141.5,4.45,32.0,902.5,942.97,683.33
2016,8,17,13,30,864.0,140.0,4.5,32.0,886.0,950.32,688.91
2016,8,17,13,45,859.0,138.0,4.6,32.0,862.5,953.14,691.9
2016,8,17,14,0,854.0,136.0,4.7,32.0,839.0,960.63,698.12
2016,8,17,14,15,845.5,134.0,4.75,31.5,808.5,954.18,696.62
2016,8,17,14,30,837.0,132.0,4.8,31.0,778.0,944.64,693.26
2016,8,17,14,45,827.0,128.5,4.9,31.0,741.5,929.03,684.84
2016,8,17,15,0,817.0,125.0,5.0,31.0,705.0,910.51,674.52
2016,8,17,15,15,802.0,122.0,5.0,30.5,662.5,885.24,660.34
2016,8,17,15,30,787.0,119.0,5.0,30.0,620.0,857.5,644.41
2016,8,17,15,45,769.5,114.0,5.05,29.5,573.5,823.04,623.91
2016,8,17,16,0,752.0,109.0,5.1,29.0,527.0,790.87,604.75
2016,8,17,16,15,726.0,104.5,5.05,28.0,477.0,746.52,577.19
2016,8,17,16,30,700.0,100.0,5.0,27.0,427.0,701.23,548.32
2016,8,17,16,45,667.0,93.5,5.0,26.0,376.0,647.47,512.49
2016,8,17,17,0,634.0,87.0,5.0,25.0,325.0,593.86,475.55
2016,8,17,17,15,586.0,79.5,4.85,23.5,273.0,529.09,427.92
2016,8,17,17,30,538.0,72.0,4.7,22.0,221.0,466.3,379.59
2016,8,17,17,45,469.0,62.5,4.6,21.0,172.5,390.64,318.02
2016,8,17,18,0,400.0,53.0,4.5,20.0,124.0,319.55,257.69
2016,8,17,18,15,297.0,39.5,4.4,19.0,82.5,231.79,181.43
2016,8,17,18,30,194.0,26.0,4.3,18.0,41.0,148.54,90.14
2016,8,17,18,45,97.0,13.0,4.25,17.5,20.5,54.41,0.0
2016,8,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,5,45,102.5,17.0,2.95,13.5,27.0,13.41,0.0
2016,8,18,6,0,205.0,34.0,3.2,14.0,54.0,26.55,16.21
2016,8,18,6,15,295.5,48.0,3.2,14.5,96.0,36.77,26.46
2016,8,18,6,30,386.0,62.0,3.2,15.0,138.0,46.55,35.58
2016,8,18,6,45,444.0,73.0,3.2,15.5,186.0,53.56,42.01
2016,8,18,7,0,502.0,84.0,3.2,16.0,234.0,60.47,48.14
2016,8,18,7,15,547.5,92.5,3.15,16.5,284.5,64.04,51.14
2016,8,18,7,30,593.0,101.0,3.1,17.0,335.0,67.37,53.82
2016,8,18,7,45,620.5,109.5,3.05,18.0,384.5,85.14,55.94
2016,8,18,8,0,648.0,118.0,3.0,19.0,434.0,128.76,76.78
2016,8,18,8,15,674.0,123.5,2.95,20.0,482.5,173.06,106.64
2016,8,18,8,30,700.0,129.0,2.9,21.0,531.0,220.26,143.49
2016,8,18,8,45,714.5,136.5,2.9,22.0,575.0,269.04,184.19
2016,8,18,9,0,729.0,144.0,2.9,23.0,619.0,319.19,226.39
2016,8,18,9,15,744.5,147.5,2.9,23.5,660.0,367.65,267.39
2016,8,18,9,30,760.0,151.0,2.9,24.0,701.0,417.15,308.42
2016,8,18,9,45,732.0,175.5,2.95,25.0,726.0,465.59,347.15
2016,8,18,10,0,704.0,200.0,3.0,26.0,751.0,510.92,381.95
2016,8,18,10,15,714.5,203.5,3.05,26.5,780.0,555.97,416.26
2016,8,18,10,30,725.0,207.0,3.1,27.0,809.0,600.94,449.63
2016,8,18,10,45,716.5,218.5,3.2,28.0,827.0,640.7,477.46
2016,8,18,11,0,708.0,230.0,3.3,29.0,845.0,678.62,503.19
2016,8,18,11,15,713.5,231.5,3.4,29.5,860.0,715.62,528.99
2016,8,18,11,30,719.0,233.0,3.5,30.0,875.0,751.45,553.52
2016,8,18,11,45,712.5,239.5,3.65,30.5,879.5,781.21,573.52
2016,8,18,12,0,706.0,246.0,3.8,31.0,884.0,808.84,591.83
2016,8,18,12,15,706.5,245.5,3.85,31.0,883.5,833.51,609.01
2016,8,18,12,30,707.0,245.0,3.9,31.0,883.0,856.06,624.7
2016,8,18,12,45,717.0,236.5,4.0,31.5,878.5,876.96,638.54
2016,8,18,13,0,727.0,228.0,4.1,32.0,874.0,895.57,650.39
2016,8,18,13,15,722.5,226.0,4.15,32.0,857.5,905.01,657.17
2016,8,18,13,30,718.0,224.0,4.2,32.0,841.0,911.66,662.3
2016,8,18,13,45,709.0,221.5,4.3,32.0,817.5,910.8,662.85
2016,8,18,14,0,700.0,219.0,4.4,32.0,794.0,907.09,661.65
2016,8,18,14,15,689.5,215.0,4.45,31.5,764.0,897.61,657.85
2016,8,18,14,30,679.0,211.0,4.5,31.0,734.0,885.39,652.31
2016,8,18,14,45,666.0,205.5,4.6,31.0,697.5,866.62,641.31
2016,8,18,15,0,653.0,200.0,4.7,31.0,661.0,845.37,628.77
2016,8,18,15,15,634.5,194.0,4.75,30.0,619.5,816.24,613.13
2016,8,18,15,30,616.0,188.0,4.8,29.0,578.0,785.09,595.54
2016,8,18,15,45,595.5,179.0,4.85,28.5,533.0,742.32,568.32
2016,8,18,16,0,575.0,170.0,4.9,28.0,488.0,703.44,543.25
2016,8,18,16,15,545.5,160.5,4.9,27.0,439.5,655.56,511.74
2016,8,18,16,30,516.0,151.0,4.9,26.0,391.0,607.47,479.21
2016,8,18,16,45,481.5,139.0,4.95,25.0,341.5,552.71,440.73
2016,8,18,17,0,447.0,127.0,5.0,24.0,292.0,498.75,401.52
2016,8,18,17,15,399.0,112.5,4.9,23.0,243.0,433.59,351.63
2016,8,18,17,30,351.0,98.0,4.8,22.0,194.0,371.01,302.03
2016,8,18,17,45,292.0,80.5,4.7,21.0,148.5,300.99,244.52
2016,8,18,18,0,233.0,63.0,4.6,20.0,103.0,235.37,188.77
2016,8,18,18,15,160.0,42.5,4.5,19.0,65.5,152.19,117.3
2016,8,18,18,30,87.0,22.0,4.4,18.0,28.0,79.27,41.43
2016,8,18,18,45,43.5,11.0,4.35,17.5,14.0,29.19,0.0
2016,8,18,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,69.5,16.0,3.1,13.5,22.5,13.47,0.0
2016,8,19,6,0,139.0,32.0,3.3,14.0,45.0,24.92,14.67
2016,8,19,6,15,214.5,50.5,3.3,14.5,85.5,38.73,28.13
2016,8,19,6,30,290.0,69.0,3.3,15.0,126.0,51.95,40.31
2016,8,19,6,45,347.5,84.0,3.35,15.5,172.5,61.84,49.31
2016,8,19,7,0,405.0,99.0,3.4,16.0,219.0,71.24,57.63
2016,8,19,7,15,450.5,111.0,3.35,16.5,268.5,77.93,63.35
2016,8,19,7,30,496.0,123.0,3.3,17.0,318.0,84.25,68.59
2016,8,19,7,45,527.5,133.5,3.25,18.0,366.5,100.53,70.95
2016,8,19,8,0,559.0,144.0,3.2,19.0,415.0,141.52,90.83
2016,8,19,8,15,586.5,152.0,3.15,19.5,463.0,183.05,118.72
2016,8,19,8,30,614.0,160.0,3.1,20.0,511.0,227.82,153.48
2016,8,19,8,45,630.5,168.5,3.1,21.0,554.5,273.42,191.08
2016,8,19,9,0,647.0,177.0,3.1,22.0,598.0,320.72,230.49
2016,8,19,9,15,664.0,182.5,3.15,22.5,638.5,367.22,269.55
2016,8,19,9,30,681.0,188.0,3.2,23.0,679.0,415.1,309.05
2016,8,19,9,45,673.5,203.0,3.25,24.0,708.5,461.26,345.84
2016,8,19,10,0,666.0,218.0,3.3,25.0,738.0,506.16,380.39
2016,8,19,10,15,676.5,222.0,3.4,25.5,767.0,550.0,414.06
2016,8,19,10,30,687.0,226.0,3.5,26.0,796.0,593.86,446.95
2016,8,19,10,45,692.0,230.5,3.6,26.5,817.5,634.57,476.8
2016,8,19,11,0,697.0,235.0,3.7,27.0,839.0,674.47,505.45
2016,8,19,11,15,702.0,237.0,3.8,27.0,853.5,711.2,532.42
2016,8,19,11,30,707.0,239.0,3.9,27.0,868.0,746.77,558.23
2016,8,19,11,45,707.5,241.0,4.05,27.5,875.0,777.51,579.42
2016,8,19,12,0,708.0,243.0,4.2,28.0,882.0,806.47,599.13
2016,8,19,12,15,708.0,242.5,4.3,28.0,881.0,830.73,616.53
2016,8,19,12,30,708.0,242.0,4.4,28.0,880.0,852.83,632.39
2016,8,19,12,45,708.5,239.5,4.55,28.5,872.0,871.14,644.65
2016,8,19,13,0,709.0,237.0,4.7,29.0,864.0,887.01,655.47
2016,8,19,13,15,704.0,235.0,4.75,28.5,848.0,895.82,663.53
2016,8,19,13,30,699.0,233.0,4.8,28.0,832.0,901.88,669.84
2016,8,19,13,45,688.0,231.5,4.9,28.0,807.5,900.1,669.94
2016,8,19,14,0,677.0,230.0,5.0,28.0,783.0,895.51,668.27
2016,8,19,14,15,666.0,225.5,5.05,27.5,753.0,885.09,663.73
2016,8,19,14,30,655.0,221.0,5.1,27.0,723.0,871.97,657.35
2016,8,19,14,45,637.5,217.0,5.15,26.5,686.0,850.76,645.22
2016,8,19,15,0,620.0,213.0,5.2,26.0,649.0,827.2,631.37
2016,8,19,15,15,601.0,206.0,5.2,25.5,607.5,792.53,609.43
2016,8,19,15,30,582.0,199.0,5.2,25.0,566.0,760.8,589.22
2016,8,19,15,45,555.0,191.5,5.2,24.5,520.0,720.06,562.04
2016,8,19,16,0,528.0,184.0,5.2,24.0,474.0,678.46,533.77
2016,8,19,16,15,498.5,173.0,5.15,23.0,426.0,630.22,500.87
2016,8,19,16,30,469.0,162.0,5.1,22.0,378.0,581.87,467.04
2016,8,19,16,45,428.0,149.0,5.1,21.0,328.5,522.65,423.79
2016,8,19,17,0,387.0,136.0,5.1,20.0,279.0,464.78,380.21
2016,8,19,17,15,342.0,119.5,5.0,19.0,231.0,390.06,321.72
2016,8,19,17,30,297.0,103.0,4.9,18.0,183.0,330.43,273.29
2016,8,19,17,45,238.5,82.5,4.8,17.5,137.5,259.88,213.7
2016,8,19,18,0,180.0,62.0,4.7,17.0,92.0,193.38,156.14
2016,8,19,18,15,120.5,40.0,4.6,16.5,57.0,127.72,98.06
2016,8,19,18,30,61.0,18.0,4.5,16.0,22.0,59.2,25.34
2016,8,19,18,45,30.5,9.0,4.4,15.5,11.0,21.6,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,5,45,52.0,14.5,2.85,13.5,19.5,12.25,0.0
2016,8,20,6,0,104.0,29.0,3.1,14.0,39.0,23.97,13.69
2016,8,20,6,15,168.0,50.5,3.1,14.5,77.5,40.62,29.72
2016,8,20,6,30,232.0,72.0,3.1,15.0,116.0,56.68,44.44
2016,8,20,6,45,284.5,90.5,3.1,15.5,162.0,70.05,56.53
2016,8,20,7,0,337.0,109.0,3.1,16.0,208.0,78.75,64.23
2016,8,20,7,15,380.5,124.0,3.1,16.5,256.0,87.42,71.66
2016,8,20,7,30,424.0,139.0,3.1,17.0,304.0,95.61,78.48
2016,8,20,7,45,457.0,151.5,3.1,17.5,352.5,110.48,81.1
2016,8,20,8,0,490.0,164.0,3.1,18.0,401.0,149.49,100.51
2016,8,20,8,15,518.0,174.0,3.1,18.5,448.0,189.79,127.61
2016,8,20,8,30,546.0,184.0,3.1,19.0,495.0,233.19,161.03
2016,8,20,8,45,567.0,192.5,3.15,20.0,538.5,276.81,196.51
2016,8,20,9,0,588.0,201.0,3.2,21.0,582.0,322.52,234.2
2016,8,20,9,15,605.5,207.5,3.3,21.5,622.0,366.82,271.28
2016,8,20,9,30,623.0,214.0,3.4,22.0,662.0,412.8,309.18
2016,8,20,9,45,656.0,209.0,3.5,23.0,701.0,457.29,344.58
2016,8,20,10,0,689.0,204.0,3.6,24.0,740.0,504.31,381.12
