Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,15,615.0,119.0,3.3,19.5,438.0,144.11,87.46
2016,8,30,8,30,848.0,75.0,3.3,20.0,538.0,193.64,115.83
2016,8,30,8,45,865.5,77.0,3.3,21.0,584.0,245.81,159.29
2016,8,30,9,0,883.0,79.0,3.3,22.0,630.0,299.31,205.35
2016,8,30,9,15,895.0,81.0,3.35,22.5,671.5,352.18,251.6
2016,8,30,9,30,907.0,83.0,3.4,23.0,713.0,405.38,297.41
2016,8,30,9,45,917.0,84.5,3.45,24.0,748.5,457.43,340.61
2016,8,30,10,0,927.0,86.0,3.5,25.0,784.0,509.16,382.15
2016,8,30,10,15,933.5,87.0,3.55,25.5,813.0,558.11,421.08
2016,8,30,10,30,940.0,88.0,3.6,26.0,842.0,605.96,458.04
2016,8,30,10,45,945.5,88.5,3.7,27.0,864.0,651.47,491.45
2016,8,30,11,0,951.0,89.0,3.8,28.0,886.0,695.37,522.72
2016,8,30,11,15,953.5,89.5,3.85,28.5,900.0,735.43,551.33
2016,8,30,11,30,956.0,90.0,3.9,29.0,914.0,773.3,576.09
2016,8,30,11,45,959.0,89.0,3.95,29.5,920.5,807.76,598.3
2016,8,30,12,0,962.0,88.0,4.0,30.0,927.0,839.69,618.66
2016,8,30,12,15,961.5,88.0,4.1,30.0,925.0,867.1,637.38
2016,8,30,12,30,961.0,88.0,4.2,30.0,923.0,891.53,654.18
2016,8,30,12,45,957.0,89.0,4.3,30.0,912.5,910.93,667.7
2016,8,30,13,0,953.0,90.0,4.4,30.0,902.0,927.07,679.19
2016,8,30,13,15,949.5,89.5,4.5,30.0,884.0,938.8,687.88
2016,8,30,13,30,946.0,89.0,4.6,30.0,866.0,947.18,694.5
2016,8,30,13,45,941.0,87.5,4.7,30.0,841.0,949.75,697.56
2016,8,30,14,0,936.0,86.0,4.8,30.0,816.0,948.91,698.66
2016,8,30,14,15,928.5,84.5,4.85,29.5,784.0,942.43,697.19
2016,8,30,14,30,921.0,83.0,4.9,29.0,752.0,932.63,693.63
2016,8,30,14,45,911.0,81.0,4.95,28.5,714.0,916.81,686.06
2016,8,30,15,0,901.0,79.0,5.0,28.0,676.0,897.92,676.43
2016,8,30,15,15,887.0,77.0,5.05,27.5,632.5,872.62,662.32
2016,8,30,15,30,873.0,75.0,5.1,27.0,589.0,844.71,646.28
2016,8,30,15,45,855.5,72.0,5.15,26.5,541.0,810.26,625.36
2016,8,30,16,0,838.0,69.0,5.2,26.0,493.0,773.77,602.64
2016,8,30,16,15,813.5,66.0,5.15,25.0,442.0,736.62,579.68
2016,8,30,16,30,789.0,63.0,5.1,24.0,391.0,691.66,550.24
2016,8,30,16,45,755.5,59.0,5.1,23.5,338.5,638.05,512.42
2016,8,30,17,0,722.0,55.0,5.1,23.0,286.0,584.56,473.33
2016,8,30,17,15,670.0,50.0,5.0,22.0,233.5,518.22,422.12
2016,8,30,17,30,618.0,45.0,4.9,21.0,181.0,454.13,369.46
2016,8,30,17,45,533.0,37.5,4.8,20.0,132.5,371.02,298.84
2016,8,30,18,0,448.0,30.0,4.7,19.0,84.0,294.03,228.69
2016,8,30,18,15,224.0,15.0,4.6,18.5,42.0,146.19,66.58
2016,8,30,18,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,160.0,9.5,3.7,13.5,19.5,9.05,0.0
2016,8,31,6,0,320.0,19.0,3.9,14.0,39.0,16.46,1.88
2016,8,31,6,15,437.0,27.5,3.95,14.5,83.5,22.94,13.83
2016,8,31,6,30,554.0,36.0,4.0,15.0,128.0,29.14,19.95
2016,8,31,6,45,620.0,42.0,4.05,15.5,179.0,32.75,23.43
2016,8,31,7,0,686.0,48.0,4.1,16.0,230.0,36.25,26.64
2016,8,31,7,15,728.5,52.5,4.1,16.5,283.5,38.32,28.45
2016,8,31,7,30,771.0,57.0,4.1,17.0,337.0,40.32,30.11
2016,8,31,7,45,800.0,60.5,4.1,17.5,389.5,41.43,30.93
2016,8,31,8,0,829.0,64.0,4.1,18.0,442.0,87.53,45.1
2016,8,31,8,15,850.0,67.0,4.1,18.5,492.0,138.37,73.77
2016,8,31,8,30,871.0,70.0,4.1,19.0,542.0,191.31,113.51
2016,8,31,8,45,885.5,72.5,4.15,20.0,588.5,244.41,158.09
2016,8,31,9,0,900.0,75.0,4.2,21.0,635.0,298.52,205.21
2016,8,31,9,15,912.0,77.0,4.25,21.5,676.5,352.24,252.64
2016,8,31,9,30,924.0,79.0,4.3,22.0,718.0,406.26,299.66
2016,8,31,9,45,927.0,83.5,4.35,22.5,752.5,458.75,344.49
2016,8,31,10,0,930.0,88.0,4.4,23.0,787.0,510.27,387.26
2016,8,31,10,15,937.0,89.5,4.45,23.0,816.0,560.08,428.32
2016,8,31,10,30,944.0,91.0,4.5,23.0,845.0,608.84,467.59
2016,8,31,10,45,948.0,92.0,4.6,23.5,867.0,654.09,502.59
2016,8,31,11,0,952.0,93.0,4.7,24.0,889.0,697.61,535.49
2016,8,31,11,15,955.0,93.5,4.8,24.0,903.0,738.09,566.6
2016,8,31,11,30,958.0,94.0,4.9,24.0,917.0,776.4,594.16
2016,8,31,11,45,958.5,95.0,5.0,24.5,923.0,810.98,617.55
2016,8,31,12,0,959.0,96.0,5.1,25.0,929.0,842.93,639.0
2016,8,31,12,15,958.5,96.0,5.15,24.5,927.0,870.34,659.58
2016,8,31,12,30,958.0,96.0,5.2,24.0,925.0,894.8,678.24
2016,8,31,12,45,950.0,99.0,5.3,24.0,913.5,912.82,691.51
2016,8,31,13,0,942.0,102.0,5.4,24.0,902.0,927.52,702.63
2016,8,31,13,15,938.0,101.5,5.45,24.0,884.0,938.81,711.22
2016,8,31,13,30,934.0,101.0,5.5,24.0,866.0,946.76,717.66
2016,8,31,13,45,928.0,100.0,5.55,24.0,840.5,949.05,720.33
2016,8,31,14,0,922.0,99.0,5.6,24.0,815.0,947.97,720.85
2016,8,31,14,15,913.5,97.0,5.6,23.5,782.5,940.21,717.99
2016,8,31,14,30,905.0,95.0,5.6,23.0,750.0,929.17,712.99
2016,8,31,14,45,894.5,92.5,5.6,23.0,711.0,912.62,702.78
2016,8,31,15,0,884.0,90.0,5.6,23.0,672.0,893.04,690.54
2016,8,31,15,15,868.5,87.5,5.55,22.5,628.0,866.25,674.24
2016,8,31,15,30,853.0,85.0,5.5,22.0,584.0,836.94,656.06
2016,8,31,15,45,835.5,81.5,5.5,22.0,535.5,809.38,638.0
2016,8,31,16,0,818.0,78.0,5.5,22.0,487.0,772.8,613.12
2016,8,31,16,15,791.0,74.0,5.4,21.5,435.5,726.36,581.29
2016,8,31,16,30,764.0,70.0,5.3,21.0,384.0,678.93,548.05
2016,8,31,16,45,729.5,65.0,5.25,20.5,331.5,624.2,508.41
2016,8,31,17,0,695.0,60.0,5.2,20.0,279.0,569.65,467.56
2016,8,31,17,15,638.5,54.0,5.0,19.5,226.5,500.18,411.43
2016,8,31,17,30,582.0,48.0,4.8,19.0,174.0,438.14,358.64
2016,8,31,17,45,492.5,40.0,4.65,18.5,126.0,354.28,286.08
2016,8,31,18,0,403.0,32.0,4.5,18.0,78.0,277.52,214.65
2016,8,31,18,15,201.5,16.0,4.4,17.0,39.0,135.12,44.02
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,149.5,9.5,3.25,12.5,18.5,9.05,0.0
2016,9,1,6,0,299.0,19.0,3.5,13.0,37.0,15.21,0.01
2016,9,1,6,15,419.5,28.5,3.45,13.5,81.0,22.05,13.07
2016,9,1,6,30,540.0,38.0,3.4,14.0,125.0,31.17,21.8
2016,9,1,6,45,607.5,44.5,3.4,14.5,176.5,35.11,25.62
2016,9,1,7,0,675.0,51.0,3.4,15.0,228.0,38.93,29.15
2016,9,1,7,15,719.5,55.5,3.35,15.5,281.5,40.87,30.85
2016,9,1,7,30,764.0,60.0,3.3,16.0,335.0,42.76,32.42
2016,9,1,7,45,794.5,63.5,3.25,17.0,388.0,43.77,33.07
2016,9,1,8,0,825.0,67.0,3.2,18.0,441.0,80.33,40.1
2016,9,1,8,15,847.5,70.0,3.15,18.5,492.0,138.33,74.08
2016,9,1,8,30,870.0,73.0,3.1,19.0,543.0,191.42,113.44
2016,9,1,8,45,886.5,75.5,3.1,19.5,590.0,244.94,158.26
2016,9,1,9,0,903.0,78.0,3.1,20.0,637.0,299.67,205.97
2016,9,1,9,15,915.5,80.0,3.15,20.5,679.0,353.75,253.57
2016,9,1,9,30,928.0,82.0,3.2,21.0,721.0,408.18,300.75
2016,9,1,9,45,937.5,83.5,3.25,21.5,757.5,461.07,345.68
2016,9,1,10,0,947.0,85.0,3.3,22.0,794.0,513.54,388.99
2016,9,1,10,15,954.0,86.0,3.4,22.5,823.0,563.67,429.4
2016,9,1,10,30,961.0,87.0,3.5,23.0,852.0,612.7,467.82
2016,9,1,10,45,965.5,88.0,3.65,23.5,874.0,658.93,503.29
2016,9,1,11,0,970.0,89.0,3.8,24.0,896.0,703.42,536.64
2016,9,1,11,15,972.5,89.5,3.95,24.0,910.5,744.18,567.7
2016,9,1,11,30,975.0,90.0,4.1,24.0,925.0,782.69,595.06
2016,9,1,11,45,975.0,91.0,4.25,24.5,930.5,817.38,618.3
2016,9,1,12,0,975.0,92.0,4.4,25.0,936.0,849.35,639.57
2016,9,1,12,15,974.5,92.0,4.55,24.5,934.0,877.1,660.61
2016,9,1,12,30,974.0,92.0,4.7,24.0,932.0,901.83,679.99
2016,9,1,12,45,963.0,97.0,4.85,24.0,919.5,919.58,693.36
2016,9,1,13,0,952.0,102.0,5.0,24.0,907.0,933.89,704.53
2016,9,1,13,15,948.0,101.0,5.0,24.0,888.5,944.76,712.46
2016,9,1,13,30,944.0,100.0,5.0,24.0,870.0,952.24,718.21
2016,9,1,13,45,939.5,98.5,5.0,24.0,844.5,955.34,721.12
2016,9,1,14,0,935.0,97.0,5.0,24.0,819.0,955.04,721.87
2016,9,1,14,15,927.0,95.0,4.95,23.5,786.5,947.65,718.99
2016,9,1,14,30,919.0,93.0,4.9,23.0,754.0,936.94,713.97
2016,9,1,14,45,910.0,90.0,4.9,23.0,715.5,920.98,704.36
2016,9,1,15,0,901.0,87.0,4.9,23.0,677.0,901.9,692.68
2016,9,1,15,15,735.0,126.0,4.9,22.5,586.0,803.45,625.59
2016,9,1,15,30,569.0,165.0,4.9,22.0,495.0,695.66,549.26
2016,9,1,15,45,701.5,120.5,4.9,21.5,492.5,745.77,590.48
2016,9,1,16,0,834.0,76.0,4.9,21.0,490.0,780.48,618.93
2016,9,1,16,15,807.0,72.5,4.8,20.0,438.0,734.25,588.17
2016,9,1,16,30,780.0,69.0,4.7,19.0,386.0,687.0,556.23
2016,9,1,16,45,739.0,65.0,4.65,18.5,332.0,628.37,513.63
2016,9,1,17,0,698.0,61.0,4.6,18.0,278.0,570.3,469.95
2016,9,1,17,15,640.5,55.0,4.45,17.0,225.0,504.52,417.11
2016,9,1,17,30,583.0,49.0,4.3,16.0,172.0,437.92,361.11
2016,9,1,17,45,480.5,41.0,4.2,15.5,123.0,347.0,282.16
2016,9,1,18,0,378.0,33.0,4.1,15.0,74.0,264.09,204.23
2016,9,1,18,15,189.0,16.5,4.0,14.5,37.0,127.85,17.5
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,97.0,10.0,2.2,11.5,15.5,9.53,0.0
2016,9,2,6,0,194.0,20.0,2.4,12.0,31.0,16.23,0.0
2016,9,2,6,15,315.0,31.5,2.4,12.5,72.0,24.84,15.42
2016,9,2,6,30,436.0,43.0,2.4,13.0,113.0,32.97,23.46
2016,9,2,6,45,506.5,51.5,2.4,14.0,161.5,37.97,28.22
2016,9,2,7,0,577.0,60.0,2.4,15.0,210.0,42.73,32.53
2016,9,2,7,15,625.0,66.5,2.25,15.5,261.5,45.59,35.06
2016,9,2,7,30,673.0,73.0,2.1,16.0,313.0,48.3,37.33
2016,9,2,7,45,703.0,78.5,2.0,17.0,363.5,50.04,38.6
2016,9,2,8,0,733.0,84.0,1.9,18.0,414.0,87.77,49.49
2016,9,2,8,15,757.5,88.0,1.85,18.5,463.0,134.7,74.93
2016,9,2,8,30,782.0,92.0,1.8,19.0,512.0,184.29,111.15
2016,9,2,8,45,797.5,96.0,1.8,20.0,556.5,234.5,152.36
2016,9,2,9,0,813.0,100.0,1.8,21.0,601.0,286.0,196.17
2016,9,2,9,15,827.0,103.0,1.85,21.5,642.0,337.3,240.41
2016,9,2,9,30,841.0,106.0,1.9,22.0,683.0,389.29,284.55
2016,9,2,9,45,618.0,208.5,2.0,23.0,644.5,423.9,315.91
2016,9,2,10,0,395.0,311.0,2.1,24.0,606.0,444.02,332.74
2016,9,2,10,15,467.5,295.5,2.2,24.5,657.5,487.57,365.76
2016,9,2,10,30,540.0,280.0,2.3,25.0,709.0,540.67,405.37
2016,9,2,10,45,729.0,189.0,2.4,25.5,784.5,601.67,452.08
2016,9,2,11,0,918.0,98.0,2.5,26.0,860.0,676.37,508.31
2016,9,2,11,15,921.5,99.0,2.6,26.5,874.0,716.37,536.78
2016,9,2,11,30,925.0,100.0,2.7,27.0,888.0,754.32,562.52
2016,9,2,11,45,925.5,100.5,2.85,27.5,894.0,787.36,584.3
2016,9,2,12,0,926.0,101.0,3.0,28.0,900.0,817.85,604.28
2016,9,2,12,15,926.0,101.0,3.1,28.0,898.0,844.76,622.77
2016,9,2,12,30,926.0,101.0,3.2,28.0,896.0,868.84,639.42
2016,9,2,12,45,906.0,111.5,3.35,28.0,881.5,883.52,650.2
2016,9,2,13,0,886.0,122.0,3.5,28.0,867.0,894.69,658.8
2016,9,2,13,15,882.0,121.0,3.6,28.0,849.5,904.92,666.62
2016,9,2,13,30,878.0,120.0,3.7,28.0,832.0,911.97,672.48
2016,9,2,13,45,873.5,117.5,3.85,28.0,807.5,913.85,675.29
2016,9,2,14,0,869.0,115.0,4.0,28.0,783.0,912.5,676.09
2016,9,2,14,15,859.5,113.0,4.15,27.5,751.0,904.02,673.54
2016,9,2,14,30,850.0,111.0,4.3,27.0,719.0,899.54,673.83
2016,9,2,14,45,839.5,108.0,4.45,27.0,681.5,883.12,664.65
2016,9,2,15,0,829.0,105.0,4.6,27.0,644.0,863.78,653.67
2016,9,2,15,15,813.0,102.0,4.7,26.5,600.5,836.93,638.61
2016,9,2,15,30,797.0,99.0,4.8,26.0,557.0,807.65,621.66
2016,9,2,15,45,777.5,94.5,4.95,25.5,510.0,771.5,599.71
2016,9,2,16,0,758.0,90.0,5.1,25.0,463.0,733.51,575.91
2016,9,2,16,15,728.5,85.5,5.1,24.0,412.0,686.18,545.0
2016,9,2,16,30,699.0,81.0,5.1,23.0,361.0,642.26,515.75
2016,9,2,16,45,662.0,74.5,5.2,22.5,310.0,586.42,475.54
2016,9,2,17,0,625.0,68.0,5.3,22.0,259.0,531.18,433.29
2016,9,2,17,15,562.5,60.5,5.2,20.5,207.5,459.36,376.65
2016,9,2,17,30,500.0,53.0,5.1,19.0,156.0,390.96,319.99
2016,9,2,17,45,403.0,43.0,5.1,18.0,110.5,304.36,245.38
2016,9,2,18,0,306.0,33.0,5.1,17.0,65.0,225.55,171.07
2016,9,2,18,15,153.0,16.5,5.0,16.5,32.5,108.84,0.0
2016,9,2,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,81.0,10.0,3.35,11.5,14.5,9.53,0.0
2016,9,3,6,0,162.0,20.0,3.6,12.0,29.0,15.83,0.0
2016,9,3,6,15,285.0,33.0,3.6,12.5,69.5,26.4,16.6
2016,9,3,6,30,408.0,46.0,3.6,13.0,110.0,35.86,25.95
2016,9,3,6,45,478.0,56.0,3.6,13.5,158.5,42.03,31.85
2016,9,3,7,0,548.0,66.0,3.6,14.0,207.0,47.88,37.24
2016,9,3,7,15,599.0,73.0,3.5,14.5,259.0,50.89,39.91
2016,9,3,7,30,650.0,80.0,3.4,15.0,311.0,53.75,42.32
2016,9,3,7,45,678.5,88.0,3.35,16.0,362.0,57.1,44.99
2016,9,3,8,0,707.0,96.0,3.3,17.0,413.0,88.45,51.75
2016,9,3,8,15,733.5,100.5,3.3,17.5,462.5,134.95,76.82
2016,9,3,8,30,760.0,105.0,3.3,18.0,512.0,184.33,112.88
2016,9,3,8,45,776.0,110.5,3.3,18.5,557.0,240.24,159.13
2016,9,3,9,0,792.0,116.0,3.3,19.0,602.0,292.04,203.89
2016,9,3,9,15,807.0,119.0,3.35,19.5,643.0,342.62,248.11
2016,9,3,9,30,822.0,122.0,3.4,20.0,684.0,394.05,292.51
2016,9,3,9,45,858.0,112.0,3.45,20.5,725.0,443.63,334.47
2016,9,3,10,0,894.0,102.0,3.5,21.0,766.0,499.6,380.33
2016,9,3,10,15,901.0,103.5,3.65,21.0,794.5,547.87,420.41
2016,9,3,10,30,908.0,105.0,3.8,21.0,823.0,595.13,458.83
2016,9,3,10,45,912.5,106.0,4.0,21.5,844.0,639.26,493.32
2016,9,3,11,0,917.0,107.0,4.2,22.0,865.0,681.78,525.81
2016,9,3,11,15,919.5,107.5,4.4,22.0,878.5,720.71,556.14
2016,9,3,11,30,922.0,108.0,4.6,22.0,892.0,757.5,584.21
2016,9,3,11,45,922.0,109.0,4.8,22.5,897.0,790.63,607.35
2016,9,3,12,0,922.0,110.0,5.0,23.0,902.0,821.19,628.62
2016,9,3,12,15,921.0,109.5,5.15,22.5,899.5,846.81,648.7
2016,9,3,12,30,920.0,109.0,5.3,22.0,897.0,869.54,666.92
2016,9,3,12,45,905.5,116.0,5.45,22.0,883.5,885.34,679.08
2016,9,3,13,0,891.0,123.0,5.6,22.0,870.0,897.78,689.02
2016,9,3,13,15,886.5,122.0,5.65,22.0,852.0,907.61,696.72
2016,9,3,13,30,882.0,121.0,5.7,22.0,834.0,914.24,702.31
2016,9,3,13,45,878.5,118.0,5.8,22.0,809.0,916.47,705.24
2016,9,3,14,0,875.0,115.0,5.9,22.0,784.0,915.46,706.04
2016,9,3,14,15,866.5,113.0,5.85,21.5,752.5,907.84,702.85
2016,9,3,14,30,858.0,111.0,5.8,21.0,721.0,904.17,702.66
2016,9,3,14,45,724.0,149.0,5.75,20.5,644.5,828.45,650.33
2016,9,3,15,0,590.0,187.0,5.7,20.0,568.0,747.66,592.74
2016,9,3,15,15,701.0,141.5,5.6,19.5,564.0,787.44,625.82
2016,9,3,15,30,812.0,96.0,5.5,19.0,560.0,814.15,648.02
2016,9,3,15,45,795.0,91.5,5.45,19.0,513.0,779.73,623.95
2016,9,3,16,0,778.0,87.0,5.4,19.0,466.0,743.31,598.47
2016,9,3,16,15,749.0,82.5,5.35,18.5,415.0,695.87,565.33
2016,9,3,16,30,720.0,78.0,5.3,18.0,364.0,651.51,533.82
2016,9,3,16,45,675.5,73.0,5.25,17.5,311.0,591.66,489.15
2016,9,3,17,0,631.0,68.0,5.2,17.0,258.0,532.89,442.7
2016,9,3,17,15,568.0,61.0,5.05,16.0,206.5,461.33,384.19
2016,9,3,17,30,505.0,54.0,4.9,15.0,155.0,393.1,325.83
2016,9,3,17,45,388.0,44.0,4.8,14.5,108.0,295.45,240.37
2016,9,3,18,0,271.0,34.0,4.7,14.0,61.0,206.99,155.71
2016,9,3,18,15,135.5,17.0,4.6,13.5,30.5,97.81,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.5,9.5,2.15,10.5,11.5,9.05,0.0
2016,9,4,6,0,81.0,19.0,2.3,11.0,23.0,15.88,0.0
2016,9,4,6,15,184.5,37.5,2.35,11.5,61.5,29.31,18.99
2016,9,4,6,30,288.0,56.0,2.4,12.0,100.0,43.04,32.36
2016,9,4,6,45,362.5,70.0,2.45,12.5,148.0,52.59,41.38
2016,9,4,7,0,437.0,84.0,2.5,13.0,196.0,61.72,49.75
2016,9,4,7,15,492.0,94.5,2.35,13.5,247.0,67.78,55.13
2016,9,4,7,30,547.0,105.0,2.2,14.0,298.0,74.27,60.71
2016,9,4,7,45,592.5,111.5,2.05,15.0,350.5,75.55,61.44
2016,9,4,8,0,638.0,118.0,1.9,16.0,403.0,101.25,65.02
2016,9,4,8,15,667.5,124.5,1.8,16.5,452.5,145.77,88.8
2016,9,4,8,30,697.0,131.0,1.7,17.0,502.0,193.62,123.14
2016,9,4,8,45,726.5,133.0,1.65,17.5,549.5,241.02,161.31
2016,9,4,9,0,756.0,135.0,1.6,18.0,597.0,291.31,203.64
2016,9,4,9,15,772.5,138.5,1.65,18.5,638.0,341.48,246.77
2016,9,4,9,30,789.0,142.0,1.7,19.0,679.0,397.46,293.74
2016,9,4,9,45,843.0,123.5,1.75,19.5,724.0,445.41,333.49
2016,9,4,10,0,897.0,105.0,1.8,20.0,769.0,501.5,378.65
2016,9,4,10,15,904.5,106.5,1.95,20.5,798.0,550.19,417.77
2016,9,4,10,30,912.0,108.0,2.1,21.0,827.0,597.9,455.14
2016,9,4,10,45,916.0,109.5,2.25,21.5,848.0,642.38,489.22
2016,9,4,11,0,920.0,111.0,2.4,22.0,869.0,685.19,521.28
2016,9,4,11,15,923.0,112.0,2.6,22.5,882.5,725.05,550.83
2016,9,4,11,30,926.0,113.0,2.8,23.0,896.0,762.81,577.99
2016,9,4,11,45,925.5,114.0,3.0,23.5,901.5,795.74,600.31
2016,9,4,12,0,925.0,115.0,3.2,24.0,907.0,826.06,620.78
2016,9,4,12,15,924.5,115.0,3.3,24.0,904.5,852.68,639.38
2016,9,4,12,30,924.0,115.0,3.4,24.0,902.0,876.44,656.11
2016,9,4,12,45,927.0,111.5,3.5,24.5,893.0,896.7,669.24
2016,9,4,13,0,930.0,108.0,3.6,25.0,884.0,913.9,680.38
2016,9,4,13,15,926.0,107.0,3.65,25.0,865.5,924.41,688.17
2016,9,4,13,30,922.0,106.0,3.7,25.0,847.0,931.6,693.9
2016,9,4,13,45,914.5,105.5,3.8,25.0,821.0,932.88,696.12
2016,9,4,14,0,907.0,105.0,3.9,25.0,795.0,930.84,696.27
2016,9,4,14,15,898.0,103.0,3.95,25.0,762.5,922.55,692.05
2016,9,4,14,30,889.0,101.0,4.0,25.0,730.0,911.05,685.79
2016,9,4,14,45,877.0,99.0,4.05,25.0,691.0,893.79,675.7
2016,9,4,15,0,865.0,97.0,4.1,25.0,652.0,873.63,663.68
2016,9,4,15,15,849.5,94.0,4.1,24.5,607.5,853.57,652.8
2016,9,4,15,30,834.0,91.0,4.1,24.0,563.0,823.98,635.14
2016,9,4,15,45,813.0,87.5,4.15,24.0,514.5,786.97,611.0
2016,9,4,16,0,792.0,84.0,4.2,24.0,466.0,748.11,585.21
2016,9,4,16,15,763.0,79.5,4.3,23.0,414.5,700.32,554.68
2016,9,4,16,30,734.0,75.0,4.4,22.0,363.0,651.7,522.54
2016,9,4,16,45,691.5,70.0,4.5,21.5,310.0,596.58,483.21
2016,9,4,17,0,649.0,65.0,4.6,21.0,257.0,538.73,439.05
2016,9,4,17,15,585.5,57.5,4.7,20.0,205.0,465.79,381.11
2016,9,4,17,30,522.0,50.0,4.8,19.0,153.0,396.36,323.01
2016,9,4,17,45,415.0,40.0,4.9,18.0,106.0,304.19,243.59
2016,9,4,18,0,308.0,30.0,5.0,17.0,59.0,220.96,160.93
2016,9,4,18,15,154.0,15.0,5.0,16.0,29.5,84.77,0.0
2016,9,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,85.5,9.0,1.6,10.5,13.0,8.58,0.0
2016,9,5,6,0,171.0,18.0,1.8,11.0,26.0,14.65,0.0
2016,9,5,6,15,297.0,30.5,1.85,11.5,66.5,24.31,14.65
2016,9,5,6,30,423.0,43.0,1.9,12.0,107.0,33.41,23.86
2016,9,5,6,45,502.5,51.5,2.0,12.5,156.5,38.39,28.73
2016,9,5,7,0,582.0,60.0,2.1,13.0,206.0,43.17,33.19
2016,9,5,7,15,632.5,66.0,2.0,14.0,258.5,45.63,35.32
2016,9,5,7,30,683.0,72.0,1.9,15.0,311.0,47.98,37.23
2016,9,5,7,45,720.5,76.5,1.85,16.0,363.5,54.27,42.52
2016,9,5,8,0,758.0,81.0,1.8,17.0,416.0,80.77,46.05
2016,9,5,8,15,783.0,85.0,1.8,18.0,466.0,129.04,70.4
2016,9,5,8,30,808.0,89.0,1.8,19.0,516.0,180.0,106.6
2016,9,5,8,45,828.0,91.0,1.85,20.0,563.0,230.86,147.85
2016,9,5,9,0,848.0,93.0,1.9,21.0,610.0,283.42,192.47
2016,9,5,9,15,862.0,95.5,1.95,21.5,651.0,341.82,242.4
2016,9,5,9,30,876.0,98.0,2.0,22.0,692.0,394.63,287.42
2016,9,5,9,45,893.5,96.5,2.1,23.0,729.5,445.84,329.72
2016,9,5,10,0,911.0,95.0,2.2,24.0,767.0,497.37,371.01
2016,9,5,10,15,918.5,96.5,2.3,24.5,796.0,546.58,410.08
2016,9,5,10,30,926.0,98.0,2.4,25.0,825.0,594.79,447.29
2016,9,5,10,45,932.0,98.5,2.5,26.0,847.0,640.02,480.43
2016,9,5,11,0,938.0,99.0,2.6,27.0,869.0,683.68,511.46
2016,9,5,11,15,941.0,100.0,2.7,27.5,883.0,724.05,540.37
2016,9,5,11,30,944.0,101.0,2.8,28.0,897.0,762.26,566.51
2016,9,5,11,45,945.0,101.5,2.9,28.5,902.5,796.22,588.53
2016,9,5,12,0,946.0,102.0,3.0,29.0,908.0,827.58,608.7
2016,9,5,12,15,945.5,102.0,3.1,29.0,906.0,854.54,627.11
2016,9,5,12,30,945.0,102.0,3.2,29.0,904.0,878.54,643.64
2016,9,5,12,45,927.0,111.0,3.35,29.5,889.5,893.84,653.48
2016,9,5,13,0,909.0,120.0,3.5,30.0,875.0,905.6,661.11
2016,9,5,13,15,904.0,119.0,3.65,29.5,856.5,915.09,670.04
2016,9,5,13,30,899.0,118.0,3.8,29.0,838.0,921.32,676.96
2016,9,5,13,45,890.5,117.5,3.95,29.0,811.5,921.7,678.79
2016,9,5,14,0,882.0,117.0,4.1,29.0,785.0,918.82,678.6
2016,9,5,14,15,872.0,115.0,4.2,28.5,751.5,909.81,675.5
2016,9,5,14,30,862.0,113.0,4.3,28.0,718.0,904.74,675.21
2016,9,5,14,45,847.5,110.5,4.45,28.0,678.5,885.18,663.98
2016,9,5,15,0,833.0,108.0,4.6,28.0,639.0,862.77,650.89
2016,9,5,15,15,815.5,105.0,4.6,27.5,594.5,834.52,634.35
2016,9,5,15,30,798.0,102.0,4.6,27.0,550.0,803.89,615.99
2016,9,5,15,45,776.0,97.5,4.7,26.5,501.5,765.67,592.48
2016,9,5,16,0,754.0,93.0,4.8,26.0,453.0,725.71,567.18
2016,9,5,16,15,722.5,88.0,4.75,25.0,401.5,680.68,537.93
2016,9,5,16,30,691.0,83.0,4.7,24.0,350.0,631.24,504.44
2016,9,5,16,45,652.0,75.5,4.7,23.5,298.5,573.26,462.12
2016,9,5,17,0,613.0,68.0,4.7,23.0,247.0,516.04,417.88
2016,9,5,17,15,547.5,60.0,4.55,22.0,195.5,442.74,359.21
2016,9,5,17,30,482.0,52.0,4.4,21.0,144.0,373.1,300.87
2016,9,5,17,45,382.0,40.5,4.3,20.0,99.0,285.03,225.2
2016,9,5,18,0,282.0,29.0,4.2,19.0,54.0,205.18,143.09
2016,9,5,18,15,141.0,14.5,4.1,18.0,27.0,77.76,0.0
2016,9,5,18,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,92.0,8.0,1.3,11.5,12.5,7.63,0.0
2016,9,6,6,0,184.0,16.0,1.4,12.0,25.0,12.84,0.0
2016,9,6,6,15,313.5,28.0,1.45,12.5,65.5,22.1,12.58
2016,9,6,6,30,443.0,40.0,1.5,13.0,106.0,30.82,21.46
2016,9,6,6,45,522.0,48.0,1.6,14.0,155.5,35.52,25.99
2016,9,6,7,0,601.0,56.0,1.7,15.0,205.0,40.02,30.11
2016,9,6,7,15,651.0,61.5,1.6,16.0,257.5,42.26,32.04
2016,9,6,7,30,701.0,67.0,1.5,17.0,310.0,48.9,37.73
2016,9,6,7,45,736.0,71.5,1.4,18.0,362.5,50.4,38.79
2016,9,6,8,0,771.0,76.0,1.3,19.0,415.0,75.32,41.9
2016,9,6,8,15,795.5,79.5,1.3,20.0,465.0,123.83,65.44
2016,9,6,8,30,820.0,83.0,1.3,21.0,515.0,174.95,101.09
2016,9,6,8,45,838.0,86.0,1.35,22.5,561.0,226.82,142.41
2016,9,6,9,0,856.0,89.0,1.4,24.0,607.0,286.37,191.46
2016,9,6,9,15,870.0,91.5,1.55,25.0,648.5,339.0,235.93
2016,9,6,9,30,884.0,94.0,1.7,26.0,690.0,392.15,280.19
2016,9,6,9,45,888.0,99.0,1.9,27.0,724.0,443.67,322.37
2016,9,6,10,0,892.0,104.0,2.1,28.0,758.0,494.35,362.61
2016,9,6,10,15,899.5,105.5,2.15,28.5,787.0,542.76,400.25
2016,9,6,10,30,907.0,107.0,2.2,29.0,816.0,590.2,436.04
2016,9,6,10,45,913.0,107.5,2.25,30.0,837.5,634.71,467.83
2016,9,6,11,0,919.0,108.0,2.3,31.0,859.0,677.69,497.54
2016,9,6,11,15,922.5,108.5,2.3,31.5,873.0,717.29,524.85
2016,9,6,11,30,926.0,109.0,2.3,32.0,887.0,754.82,549.82
2016,9,6,11,45,927.0,109.5,2.35,32.5,892.5,788.26,570.73
2016,9,6,12,0,928.0,110.0,2.4,33.0,898.0,819.16,589.84
2016,9,6,12,15,928.0,110.0,2.55,33.0,896.0,846.1,608.24
2016,9,6,12,30,928.0,110.0,2.7,33.0,894.0,870.17,624.86
2016,9,6,12,45,919.5,113.0,2.85,33.0,882.0,887.16,636.99
2016,9,6,13,0,911.0,116.0,3.0,33.0,870.0,900.88,647.15
2016,9,6,13,15,907.0,115.0,3.15,33.0,851.5,911.15,655.22
2016,9,6,13,30,903.0,114.0,3.3,33.0,833.0,918.17,661.31
2016,9,6,13,45,896.0,112.5,3.45,33.0,807.0,918.74,663.35
2016,9,6,14,0,889.0,111.0,3.6,33.0,781.0,916.02,663.39
2016,9,6,14,15,880.0,109.0,3.65,32.5,748.0,907.75,660.69
2016,9,6,14,30,871.0,107.0,3.7,32.0,715.0,896.33,656.02
2016,9,6,14,45,857.5,105.0,3.8,32.0,676.0,884.92,650.41
2016,9,6,15,0,844.0,103.0,3.9,32.0,637.0,863.77,638.29
2016,9,6,15,15,827.0,99.5,3.85,31.5,592.5,835.16,621.69
2016,9,6,15,30,810.0,96.0,3.8,31.0,548.0,804.12,603.32
2016,9,6,15,45,787.0,92.5,3.75,30.5,499.0,766.0,579.78
2016,9,6,16,0,764.0,89.0,3.7,30.0,450.0,726.17,554.67
2016,9,6,16,15,732.5,84.0,3.6,29.0,398.5,680.59,525.75
2016,9,6,16,30,701.0,79.0,3.5,28.0,347.0,630.91,492.93
2016,9,6,16,45,657.5,72.5,3.4,27.5,294.5,570.81,449.95
2016,9,6,17,0,614.0,66.0,3.3,27.0,242.0,511.8,405.2
2016,9,6,17,15,548.0,58.0,3.1,25.5,191.0,438.4,348.51
2016,9,6,17,30,482.0,50.0,2.9,24.0,140.0,368.75,291.88
2016,9,6,17,45,378.0,38.5,2.7,23.0,95.0,279.02,216.03
2016,9,6,18,0,274.0,27.0,2.5,22.0,50.0,195.76,128.16
2016,9,6,18,15,137.0,13.5,2.65,21.5,25.0,74.42,0.0
2016,9,6,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,85.0,7.5,1.2,15.5,11.5,7.15,0.0
2016,9,7,6,0,170.0,15.0,1.2,16.0,23.0,11.99,0.0
2016,9,7,6,15,297.5,28.0,1.5,17.0,63.0,22.22,12.19
2016,9,7,6,30,425.0,41.0,1.8,18.0,103.0,31.87,21.82
2016,9,7,6,45,502.0,50.0,2.1,19.0,152.5,37.37,26.99
2016,9,7,7,0,579.0,59.0,2.4,20.0,202.0,42.62,31.7
2016,9,7,7,15,630.0,65.5,2.45,20.5,254.5,45.5,34.23
2016,9,7,7,30,681.0,72.0,2.5,21.0,307.0,48.26,36.52
2016,9,7,7,45,716.0,77.0,2.65,22.0,359.0,49.69,37.51
2016,9,7,8,0,751.0,82.0,2.8,23.0,411.0,77.61,44.5
2016,9,7,8,15,776.0,86.5,2.75,23.5,460.5,125.84,67.37
2016,9,7,8,30,801.0,91.0,2.7,24.0,510.0,176.78,102.5
2016,9,7,8,45,820.0,94.0,2.65,25.0,556.5,227.84,142.99
2016,9,7,9,0,839.0,97.0,2.6,26.0,603.0,280.52,186.88
2016,9,7,9,15,852.5,99.5,2.5,26.5,644.0,332.55,231.16
2016,9,7,9,30,866.0,102.0,2.4,27.0,685.0,390.36,279.1
2016,9,7,9,45,876.0,104.5,2.35,28.0,719.5,441.4,320.37
2016,9,7,10,0,886.0,107.0,2.3,29.0,754.0,492.14,359.99
2016,9,7,10,15,893.5,108.5,2.2,29.5,782.5,540.29,396.92
2016,9,7,10,30,901.0,110.0,2.1,30.0,811.0,587.47,431.85
2016,9,7,10,45,906.5,110.5,2.05,31.0,832.5,631.44,462.63
2016,9,7,11,0,912.0,111.0,2.0,32.0,854.0,673.86,491.22
2016,9,7,11,15,915.0,112.0,1.9,32.5,867.5,713.32,517.51
2016,9,7,11,30,918.0,113.0,1.8,33.0,881.0,750.7,541.57
2016,9,7,11,45,920.5,112.5,1.75,33.5,886.5,784.06,561.35
2016,9,7,12,0,923.0,112.0,1.7,34.0,892.0,814.96,579.3
2016,9,7,12,15,922.5,112.0,1.7,34.0,889.5,841.35,595.9
2016,9,7,12,30,922.0,112.0,1.7,34.0,887.0,864.87,610.71
2016,9,7,12,45,895.5,125.0,1.7,34.5,870.5,876.61,616.88
2016,9,7,13,0,869.0,138.0,1.7,35.0,854.0,890.1,624.33
2016,9,7,13,15,864.0,137.0,1.75,35.0,835.5,899.75,631.28
2016,9,7,13,30,859.0,136.0,1.8,35.0,817.0,906.2,636.39
2016,9,7,13,45,851.0,134.0,1.9,35.0,790.5,905.72,637.84
2016,9,7,14,0,843.0,132.0,2.0,35.0,764.0,902.01,637.41
2016,9,7,14,15,832.5,129.5,2.15,35.0,731.0,892.37,633.79
2016,9,7,14,30,822.0,127.0,2.3,35.0,698.0,879.64,628.21
2016,9,7,14,45,806.5,124.5,2.45,35.0,659.0,859.56,617.86
2016,9,7,15,0,791.0,122.0,2.6,35.0,620.0,836.74,605.64
2016,9,7,15,15,772.0,118.0,2.75,34.5,575.5,810.88,592.47
2016,9,7,15,30,753.0,114.0,2.9,34.0,531.0,778.92,574.91
2016,9,7,15,45,725.5,110.0,3.05,33.5,482.0,738.13,550.87
2016,9,7,16,0,698.0,106.0,3.2,33.0,433.0,696.03,525.28
2016,9,7,16,15,663.0,100.0,3.25,32.0,382.0,644.86,493.06
2016,9,7,16,30,628.0,94.0,3.3,31.0,331.0,593.46,459.15
2016,9,7,16,45,576.5,86.5,3.35,30.5,279.0,528.97,412.55
2016,9,7,17,0,525.0,79.0,3.4,30.0,227.0,466.07,365.27
2016,9,7,17,15,453.5,68.5,3.4,29.0,177.0,389.53,305.95
2016,9,7,17,30,382.0,58.0,3.4,28.0,127.0,316.64,246.92
2016,9,7,17,45,275.5,43.0,3.45,27.0,84.5,227.26,172.41
2016,9,7,18,0,169.0,28.0,3.5,26.0,42.0,142.54,84.57
2016,9,7,18,15,84.5,14.0,3.5,25.0,21.0,50.96,0.0
2016,9,7,18,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,42.0,7.0,2.75,13.5,9.0,6.67,0.0
2016,9,8,6,0,84.0,14.0,2.9,14.0,18.0,13.34,0.0
2016,9,8,6,15,197.0,31.0,3.05,14.5,55.0,24.25,13.71
2016,9,8,6,30,310.0,48.0,3.2,15.0,92.0,36.95,26.46
2016,9,8,6,45,393.0,59.5,3.35,15.5,139.5,44.78,33.89
2016,9,8,7,0,476.0,71.0,3.5,16.0,187.0,53.07,41.47
2016,9,8,7,15,531.0,80.0,3.5,16.5,238.0,57.5,45.41
2016,9,8,7,30,586.0,89.0,3.5,17.0,289.0,61.7,48.99
2016,9,8,7,45,625.0,96.0,3.5,18.0,340.5,64.02,50.7
2016,9,8,8,0,664.0,103.0,3.5,19.0,392.0,83.77,52.91
2016,9,8,8,15,692.5,108.5,3.5,19.5,441.0,128.72,74.43
2016,9,8,8,30,721.0,114.0,3.5,20.0,490.0,176.81,107.77
2016,9,8,8,45,742.5,118.5,3.5,21.0,535.5,225.74,146.81
2016,9,8,9,0,764.0,123.0,3.5,22.0,581.0,276.66,189.56
2016,9,8,9,15,780.0,126.5,3.55,22.5,621.5,331.78,236.63
2016,9,8,9,30,796.0,130.0,3.6,23.0,662.0,382.53,279.97
2016,9,8,9,45,805.5,134.0,3.65,23.5,696.5,431.87,321.53
2016,9,8,10,0,815.0,138.0,3.7,24.0,731.0,481.11,361.93
2016,9,8,10,15,824.0,140.0,3.8,24.5,759.5,528.04,399.63
2016,9,8,10,30,833.0,142.0,3.9,25.0,788.0,574.37,435.86
2016,9,8,10,45,840.0,143.0,4.0,25.5,809.5,617.82,469.1
2016,9,8,11,0,847.0,144.0,4.1,26.0,831.0,660.05,500.66
2016,9,8,11,15,851.0,145.0,4.15,26.0,844.5,698.9,529.98
2016,9,8,11,30,855.0,146.0,4.2,26.0,858.0,735.92,557.52
2016,9,8,11,45,857.5,145.5,4.3,26.5,864.0,768.43,580.57
2016,9,8,12,0,860.0,145.0,4.4,27.0,870.0,798.64,600.62
2016,9,8,12,15,859.5,145.0,4.5,27.0,867.0,824.54,618.8
2016,9,8,12,30,859.0,145.0,4.6,27.0,864.0,847.73,635.32
2016,9,8,12,45,851.0,147.0,4.7,27.0,852.0,863.87,647.19
2016,9,8,13,0,843.0,149.0,4.8,27.0,840.0,876.89,657.08
2016,9,8,13,15,837.5,148.0,4.85,26.5,821.5,885.85,665.36
2016,9,8,13,30,832.0,147.0,4.9,26.0,803.0,891.67,671.67
2016,9,8,13,45,825.5,144.5,5.0,26.0,777.5,891.9,673.25
2016,9,8,14,0,819.0,142.0,5.1,26.0,752.0,888.96,672.8
2016,9,8,14,15,808.0,139.0,5.1,25.5,719.0,878.41,667.92
2016,9,8,14,30,797.0,136.0,5.1,25.0,686.0,864.83,661.05
2016,9,8,14,45,783.5,132.0,5.1,25.0,647.5,845.07,648.57
2016,9,8,15,0,770.0,128.0,5.1,25.0,609.0,826.96,637.34
2016,9,8,15,15,750.5,124.0,5.1,24.5,565.0,797.13,618.95
2016,9,8,15,30,731.0,120.0,5.1,24.0,521.0,765.17,598.87
2016,9,8,15,45,707.5,114.0,5.1,24.0,473.0,725.74,571.86
2016,9,8,16,0,684.0,108.0,5.1,24.0,425.0,684.85,543.42
2016,9,8,16,15,649.0,101.5,5.0,23.0,374.5,633.54,508.25
2016,9,8,16,30,614.0,95.0,4.9,22.0,324.0,582.01,471.25
2016,9,8,16,45,568.5,86.0,4.85,21.5,272.5,520.52,424.05
2016,9,8,17,0,523.0,77.0,4.8,21.0,221.0,460.3,376.12
2016,9,8,17,15,453.0,66.0,4.6,20.0,172.0,384.52,314.05
2016,9,8,17,30,383.0,55.0,4.4,19.0,123.0,312.85,252.96
2016,9,8,17,45,282.0,40.5,4.25,18.5,81.0,226.42,176.93
2016,9,8,18,0,181.0,26.0,4.1,18.0,39.0,143.11,78.63
2016,9,8,18,15,90.5,13.0,4.0,17.5,19.5,52.31,0.0
2016,9,8,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,52.0,7.0,2.1,11.5,9.0,0.0,0.0
2016,9,9,6,0,104.0,14.0,2.3,12.0,18.0,13.34,0.0
2016,9,9,6,15,230.0,28.5,2.35,12.5,55.5,22.94,12.53
2016,9,9,6,30,356.0,43.0,2.4,13.0,93.0,34.01,24.09
2016,9,9,6,45,440.0,53.5,2.45,13.5,141.5,40.72,30.58
2016,9,9,7,0,524.0,64.0,2.5,14.0,190.0,47.12,36.52
2016,9,9,7,15,578.0,71.5,2.45,14.5,241.5,50.58,39.64
2016,9,9,7,30,632.0,79.0,2.4,15.0,293.0,53.89,42.48
2016,9,9,7,45,673.0,83.5,2.35,16.0,345.0,54.68,42.9
2016,9,9,8,0,714.0,88.0,2.3,17.0,397.0,72.0,43.73
2016,9,9,8,15,741.0,92.5,2.25,18.0,446.5,118.71,65.16
2016,9,9,8,30,768.0,97.0,2.2,19.0,496.0,173.44,103.3
2016,9,9,8,45,587.0,162.5,2.2,20.0,483.5,230.44,156.77
2016,9,9,9,0,406.0,228.0,2.2,21.0,471.0,272.39,197.93
2016,9,9,9,15,403.5,248.5,2.2,21.5,503.5,318.49,235.43
2016,9,9,9,30,401.0,269.0,2.2,22.0,536.0,358.38,267.6
2016,9,9,9,45,634.5,190.5,2.2,23.0,638.5,405.77,302.03
2016,9,9,10,0,868.0,112.0,2.2,24.0,741.0,484.23,361.02
2016,9,9,10,15,876.5,113.5,2.2,24.5,769.5,532.04,398.64
2016,9,9,10,30,885.0,115.0,2.2,25.0,798.0,579.01,434.61
2016,9,9,10,45,893.5,114.5,2.25,26.0,820.0,623.16,466.85
2016,9,9,11,0,902.0,114.0,2.3,27.0,842.0,666.0,497.16
