Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,15,905.5,114.5,2.35,27.5,855.5,704.94,524.87
2016,9,9,11,30,909.0,115.0,2.4,28.0,869.0,741.82,550.56
2016,9,9,11,45,913.0,114.0,2.45,29.0,875.5,775.45,571.29
2016,9,9,12,0,917.0,113.0,2.5,30.0,882.0,806.7,589.89
2016,9,9,12,15,916.5,113.0,2.6,30.5,879.5,832.85,606.5
2016,9,9,12,30,916.0,113.0,2.7,31.0,877.0,856.13,621.23
2016,9,9,12,45,897.0,122.0,2.8,31.5,862.0,870.07,629.88
2016,9,9,13,0,878.0,131.0,2.9,32.0,847.0,880.52,636.39
2016,9,9,13,15,873.0,129.5,3.05,32.0,828.5,889.06,643.4
2016,9,9,13,30,868.0,128.0,3.2,32.0,810.0,900.52,652.46
2016,9,9,13,45,863.5,125.0,3.4,32.0,784.5,901.88,655.31
2016,9,9,14,0,859.0,122.0,3.6,32.0,759.0,899.98,656.15
2016,9,9,14,15,848.5,120.0,3.75,31.5,725.5,890.69,653.23
2016,9,9,14,30,838.0,118.0,3.9,31.0,692.0,878.28,648.3
2016,9,9,14,45,826.0,114.0,4.05,30.5,653.5,859.32,638.95
2016,9,9,15,0,814.0,110.0,4.2,30.0,615.0,837.48,627.59
2016,9,9,15,15,795.0,106.5,4.3,29.0,570.0,807.63,611.54
2016,9,9,15,30,776.0,103.0,4.4,28.0,525.0,775.48,593.58
2016,9,9,15,45,752.5,98.5,4.55,27.5,477.0,740.48,572.22
2016,9,9,16,0,729.0,94.0,4.7,27.0,429.0,700.29,546.82
2016,9,9,16,15,694.5,88.5,4.8,26.0,377.5,649.42,513.53
2016,9,9,16,30,660.0,83.0,4.9,25.0,326.0,598.28,478.79
2016,9,9,16,45,611.5,76.0,5.05,24.0,274.0,535.83,432.76
2016,9,9,17,0,563.0,69.0,5.2,23.0,222.0,474.85,385.6
2016,9,9,17,15,489.0,60.0,5.15,21.5,172.0,397.86,323.49
2016,9,9,17,30,415.0,51.0,5.1,20.0,122.0,325.21,262.04
2016,9,9,17,45,299.0,37.5,5.05,19.0,79.5,231.12,179.47
2016,9,9,18,0,183.0,24.0,5.0,18.0,37.0,138.79,63.1
2016,9,9,18,15,91.5,12.0,4.85,17.0,18.5,51.43,0.0
2016,9,9,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,32.0,6.5,2.95,11.5,7.5,0.0,0.0
2016,9,10,6,0,64.0,13.0,3.1,12.0,15.0,12.39,0.0
2016,9,10,6,15,181.0,29.5,3.2,12.5,51.0,23.12,12.31
2016,9,10,6,30,298.0,46.0,3.3,13.0,87.0,35.48,25.3
2016,9,10,6,45,380.0,58.0,3.45,13.5,133.5,43.75,33.21
2016,9,10,7,0,462.0,70.0,3.6,14.0,180.0,52.55,41.32
2016,9,10,7,15,518.5,79.0,3.55,14.5,230.5,57.01,45.34
2016,9,10,7,30,575.0,88.0,3.5,15.0,281.0,61.25,49.0
2016,9,10,7,45,614.5,95.0,3.45,16.0,332.0,63.6,50.76
2016,9,10,8,0,654.0,102.0,3.4,17.0,383.0,79.46,51.92
2016,9,10,8,15,504.0,150.0,3.4,17.5,382.0,143.52,94.98
2016,9,10,8,30,354.0,198.0,3.4,18.0,381.0,196.87,140.79
2016,9,10,8,45,377.5,213.0,3.4,19.0,424.0,235.26,170.04
2016,9,10,9,0,401.0,228.0,3.4,20.0,467.0,276.13,202.43
2016,9,10,9,15,399.0,247.0,3.45,20.5,498.5,315.02,234.76
2016,9,10,9,30,397.0,266.0,3.5,21.0,530.0,353.69,266.53
2016,9,10,9,45,392.5,285.5,3.55,22.0,558.0,391.49,296.48
2016,9,10,10,0,388.0,305.0,3.6,23.0,586.0,428.74,325.16
2016,9,10,10,15,397.0,312.0,3.7,23.5,609.0,461.74,350.73
2016,9,10,10,30,406.0,319.0,3.8,24.0,632.0,494.97,376.02
2016,9,10,10,45,412.0,324.5,3.9,25.0,649.0,523.54,396.72
2016,9,10,11,0,418.0,330.0,4.0,26.0,666.0,554.45,418.63
2016,9,10,11,15,421.0,333.5,4.1,26.0,677.0,581.32,438.91
2016,9,10,11,30,424.0,337.0,4.2,26.0,688.0,607.48,458.48
2016,9,10,11,45,425.5,338.5,4.35,26.5,692.5,629.91,474.43
2016,9,10,12,0,427.0,340.0,4.5,27.0,697.0,651.25,489.48
2016,9,10,12,15,426.5,339.0,4.6,27.0,694.5,667.5,501.81
2016,9,10,12,30,426.0,338.0,4.7,27.0,692.0,682.28,513.1
2016,9,10,12,45,631.0,243.5,4.8,27.5,759.5,775.78,584.07
2016,9,10,13,0,836.0,149.0,4.9,28.0,827.0,866.24,648.54
2016,9,10,13,15,830.5,147.5,4.95,28.0,808.5,874.5,654.53
2016,9,10,13,30,825.0,146.0,5.0,28.0,790.0,879.62,658.99
2016,9,10,13,45,818.5,143.0,5.1,28.0,764.0,879.16,660.06
2016,9,10,14,0,812.0,140.0,5.2,28.0,738.0,875.55,659.12
2016,9,10,14,15,800.5,137.5,5.2,27.5,705.0,865.0,654.25
2016,9,10,14,30,789.0,135.0,5.2,27.0,672.0,851.46,647.41
2016,9,10,14,45,776.0,130.5,5.25,26.5,633.5,831.58,636.42
2016,9,10,15,0,763.0,126.0,5.3,26.0,595.0,813.31,626.57
2016,9,10,15,15,742.5,122.0,5.3,25.5,551.0,782.73,607.56
2016,9,10,15,30,722.0,118.0,5.3,25.0,507.0,750.09,586.87
2016,9,10,15,45,697.5,112.0,5.3,24.5,459.5,710.09,560.44
2016,9,10,16,0,673.0,106.0,5.3,24.0,412.0,668.72,532.49
2016,9,10,16,15,636.5,99.5,5.2,23.0,361.5,616.74,496.46
2016,9,10,16,30,600.0,93.0,5.1,22.0,311.0,564.68,458.38
2016,9,10,16,45,550.5,84.5,5.05,21.5,260.0,501.75,409.53
2016,9,10,17,0,501.0,76.0,5.0,21.0,209.0,440.38,360.14
2016,9,10,17,15,427.0,65.0,4.85,20.0,160.5,363.45,296.62
2016,9,10,17,30,353.0,54.0,4.7,19.0,112.0,291.11,234.5
2016,9,10,17,45,246.0,38.5,4.55,18.0,71.5,203.63,156.82
2016,9,10,18,0,139.0,23.0,4.4,17.0,31.0,114.23,35.28
2016,9,10,18,15,69.5,11.5,4.3,16.5,15.5,41.06,0.0
2016,9,10,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,20.5,5.5,3.65,12.0,6.0,0.0,0.0
2016,9,11,6,0,41.0,11.0,3.8,12.0,12.0,10.48,0.0
2016,9,11,6,15,134.0,30.0,3.95,12.5,45.5,23.55,12.22
2016,9,11,6,30,227.0,49.0,4.1,13.0,79.0,37.89,27.33
2016,9,11,6,45,304.5,64.5,4.25,13.5,124.0,48.83,37.66
2016,9,11,7,0,382.0,80.0,4.4,14.0,169.0,59.28,47.28
2016,9,11,7,15,438.0,91.5,4.3,14.5,218.0,66.2,53.5
2016,9,11,7,30,494.0,103.0,4.2,15.0,267.0,72.79,59.21
2016,9,11,7,45,537.0,111.0,4.15,15.5,317.0,76.52,62.26
2016,9,11,8,0,580.0,119.0,4.1,16.0,367.0,89.96,63.02
2016,9,11,8,15,465.5,158.5,4.05,16.5,372.5,145.56,98.8
2016,9,11,8,30,351.0,198.0,4.0,17.0,378.0,195.5,140.52
2016,9,11,8,45,352.5,218.0,3.95,18.0,413.0,233.31,170.3
2016,9,11,9,0,354.0,238.0,3.9,19.0,448.0,271.43,201.27
2016,9,11,9,15,363.0,254.5,3.9,19.5,482.5,309.32,232.37
2016,9,11,9,30,372.0,271.0,3.9,20.0,517.0,348.08,263.94
2016,9,11,9,45,382.5,284.5,3.9,20.5,549.0,385.84,294.3
2016,9,11,10,0,393.0,298.0,3.9,21.0,581.0,424.35,324.72
2016,9,11,10,15,397.0,308.5,3.95,21.5,603.5,457.91,350.94
2016,9,11,10,30,401.0,319.0,4.0,22.0,626.0,491.35,376.54
2016,9,11,10,45,408.5,323.0,4.1,22.5,643.5,519.32,397.81
2016,9,11,11,0,416.0,327.0,4.2,23.0,661.0,549.67,420.46
2016,9,11,11,15,420.0,330.0,4.3,23.5,671.5,576.61,440.26
2016,9,11,11,30,424.0,333.0,4.4,24.0,682.0,602.9,459.32
2016,9,11,11,45,426.0,334.0,4.5,24.5,686.5,625.16,475.34
2016,9,11,12,0,428.0,335.0,4.6,25.0,691.0,646.34,490.44
2016,9,11,12,15,427.5,334.0,4.75,25.0,688.5,662.52,503.03
2016,9,11,12,30,427.0,333.0,4.9,25.0,686.0,677.22,514.56
2016,9,11,12,45,638.5,233.0,5.05,25.0,753.0,770.04,587.55
2016,9,11,13,0,850.0,133.0,5.2,25.0,820.0,859.22,653.43
2016,9,11,13,15,845.0,132.0,5.35,24.5,801.5,868.33,662.03
2016,9,11,13,30,840.0,131.0,5.5,24.0,783.0,874.3,669.03
2016,9,11,13,45,832.0,129.0,5.65,23.5,757.0,873.45,671.37
2016,9,11,14,0,824.0,127.0,5.8,23.0,731.0,869.43,671.59
2016,9,11,14,15,813.0,125.0,5.85,22.5,698.5,859.69,667.34
2016,9,11,14,30,802.0,123.0,5.9,22.0,666.0,846.96,661.02
2016,9,11,14,45,788.5,119.5,6.0,21.5,627.5,827.52,650.1
2016,9,11,15,0,775.0,116.0,6.1,21.0,589.0,805.37,637.14
2016,9,11,15,15,756.0,112.0,6.05,20.5,545.5,779.42,620.67
2016,9,11,15,30,737.0,108.0,6.0,20.0,502.0,747.71,599.75
2016,9,11,15,45,714.5,102.5,6.0,19.5,455.0,709.54,573.83
2016,9,11,16,0,692.0,97.0,6.0,19.0,408.0,669.9,546.33
2016,9,11,16,15,657.0,91.0,5.9,18.0,357.5,619.22,510.24
2016,9,11,16,30,622.0,85.0,5.8,17.0,307.0,568.4,472.38
2016,9,11,16,45,577.5,76.5,5.7,16.5,257.0,508.38,424.41
2016,9,11,17,0,533.0,68.0,5.6,16.0,207.0,449.66,375.71
2016,9,11,17,15,459.0,58.5,5.45,15.0,158.5,373.76,311.28
2016,9,11,17,30,385.0,49.0,5.3,14.0,110.0,302.3,248.09
2016,9,11,17,45,272.5,35.0,5.15,13.5,70.0,211.97,164.73
2016,9,11,18,0,160.0,21.0,5.0,13.0,30.0,119.23,12.89
2016,9,11,18,15,80.0,10.5,4.85,12.5,15.0,44.34,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,34.0,7.0,4.3,10.5,8.0,0.0,0.0
2016,9,12,6,0,68.0,14.0,4.5,11.0,16.0,13.34,0.0
2016,9,12,6,15,208.0,28.5,4.65,11.5,52.5,22.43,10.93
2016,9,12,6,30,348.0,43.0,4.8,12.0,89.0,34.57,24.48
2016,9,12,6,45,439.0,53.0,4.95,12.5,137.5,40.81,30.67
2016,9,12,7,0,530.0,63.0,5.1,13.0,186.0,46.79,36.31
2016,9,12,7,15,587.0,70.0,5.05,13.5,238.0,49.87,39.14
2016,9,12,7,30,644.0,77.0,5.0,14.0,290.0,52.84,41.71
2016,9,12,7,45,685.5,81.5,4.95,14.5,342.0,53.71,42.31
2016,9,12,8,0,727.0,86.0,4.9,15.0,394.0,65.33,42.06
2016,9,12,8,15,547.0,139.5,4.85,15.5,387.0,136.36,89.04
2016,9,12,8,30,367.0,193.0,4.8,16.0,380.0,193.01,138.59
2016,9,12,8,45,396.5,206.0,4.75,16.5,425.0,225.21,163.18
2016,9,12,9,0,426.0,219.0,4.7,17.0,470.0,267.12,197.21
2016,9,12,9,15,422.0,238.5,4.7,17.5,501.0,307.59,231.69
2016,9,12,9,30,418.0,258.0,4.7,18.0,532.0,347.65,265.44
2016,9,12,9,45,517.5,235.0,4.7,18.5,593.0,393.02,301.57
2016,9,12,10,0,617.0,212.0,4.7,19.0,654.0,446.43,344.38
2016,9,12,10,15,762.5,160.0,4.7,19.0,727.0,504.75,391.96
2016,9,12,10,30,908.0,108.0,4.7,19.0,800.0,578.72,451.51
2016,9,12,10,45,917.5,107.0,4.75,19.5,822.5,623.77,487.26
2016,9,12,11,0,927.0,106.0,4.8,20.0,845.0,667.5,521.25
2016,9,12,11,15,930.5,106.5,4.85,20.0,858.5,707.15,552.47
2016,9,12,11,30,934.0,107.0,4.9,20.0,872.0,744.67,581.62
2016,9,12,11,45,937.0,106.5,5.0,20.5,878.0,778.59,605.59
2016,9,12,12,0,940.0,106.0,5.1,21.0,884.0,809.98,627.28
2016,9,12,12,15,940.0,105.5,5.15,21.0,881.5,836.38,646.35
2016,9,12,12,30,940.0,105.0,5.2,21.0,879.0,859.84,663.39
2016,9,12,12,45,933.5,107.0,5.3,21.0,867.0,877.43,676.65
2016,9,12,13,0,927.0,109.0,5.4,21.0,855.0,891.74,687.74
2016,9,12,13,15,924.0,108.0,5.45,20.5,836.5,902.63,697.64
2016,9,12,13,30,921.0,107.0,5.5,20.0,818.0,910.21,705.39
2016,9,12,13,45,917.5,104.5,5.6,20.0,793.0,912.44,708.42
2016,9,12,14,0,914.0,102.0,5.7,20.0,768.0,911.3,709.22
2016,9,12,14,15,906.0,100.5,5.7,19.5,735.0,904.01,706.59
2016,9,12,14,30,898.0,99.0,5.7,19.0,702.0,893.5,701.78
2016,9,12,14,45,890.5,95.0,5.7,18.5,664.0,877.45,693.04
2016,9,12,15,0,883.0,91.0,5.7,18.0,626.0,858.3,682.09
2016,9,12,15,15,866.5,88.0,5.65,17.5,580.5,836.57,668.98
2016,9,12,15,30,850.0,85.0,5.6,17.0,535.0,805.66,648.94
2016,9,12,15,45,829.5,81.0,5.6,16.5,486.0,768.09,623.85
2016,9,12,16,0,809.0,77.0,5.6,16.0,437.0,728.64,596.86
2016,9,12,16,15,776.5,73.0,5.5,15.5,384.0,678.73,560.71
2016,9,12,16,30,744.0,69.0,5.4,15.0,331.0,628.18,523.08
2016,9,12,16,45,692.5,64.0,5.3,14.5,277.0,567.71,475.47
2016,9,12,17,0,641.0,59.0,5.2,14.0,223.0,505.12,423.38
2016,9,12,17,15,563.5,51.0,4.95,13.0,171.0,425.32,355.28
2016,9,12,17,30,486.0,43.0,4.7,12.0,119.0,350.28,288.19
2016,9,12,17,45,333.5,32.0,4.5,11.5,75.0,239.07,184.72
2016,9,12,18,0,181.0,21.0,4.3,11.0,31.0,126.15,0.0
2016,9,12,18,15,90.5,10.5,4.25,11.0,15.5,48.49,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.5,5.5,1.5,11.5,6.0,0.0,0.0
2016,9,13,6,0,49.0,11.0,1.7,12.0,12.0,10.48,0.0
2016,9,13,6,15,162.0,28.5,1.9,12.5,46.5,22.45,10.33
2016,9,13,6,30,275.0,46.0,2.1,13.0,81.0,35.67,25.3
2016,9,13,6,45,357.0,60.0,2.3,13.5,128.0,45.53,34.71
2016,9,13,7,0,439.0,74.0,2.5,14.0,175.0,54.98,43.43
2016,9,13,7,15,497.0,84.0,2.5,14.0,225.5,62.07,49.93
2016,9,13,7,30,555.0,94.0,2.5,14.0,276.0,66.98,54.3
2016,9,13,7,45,599.0,101.0,2.55,14.5,327.5,69.09,55.95
2016,9,13,8,0,643.0,108.0,2.6,15.0,379.0,79.11,55.74
2016,9,13,8,15,518.0,147.0,2.6,15.5,382.5,138.37,91.95
2016,9,13,8,30,393.0,186.0,2.6,16.0,386.0,183.48,129.31
2016,9,13,8,45,409.5,202.0,2.6,17.0,426.5,223.47,160.22
2016,9,13,9,0,426.0,218.0,2.6,18.0,467.0,265.29,193.91
2016,9,13,9,15,423.0,236.5,2.65,18.0,498.5,305.28,227.92
2016,9,13,9,30,420.0,255.0,2.7,18.0,530.0,344.93,261.42
2016,9,13,9,45,414.5,275.0,2.75,18.5,558.0,384.43,293.72
2016,9,13,10,0,409.0,295.0,2.8,19.0,586.0,426.93,327.44
2016,9,13,10,15,617.0,221.0,2.8,19.5,679.5,485.46,372.77
2016,9,13,10,30,825.0,147.0,2.8,20.0,773.0,564.7,434.02
2016,9,13,10,45,846.5,140.0,2.8,20.5,797.5,608.75,467.84
2016,9,13,11,0,868.0,133.0,2.8,21.0,822.0,652.55,500.84
2016,9,13,11,15,871.5,133.5,2.7,21.5,835.0,691.06,528.56
2016,9,13,11,30,875.0,134.0,2.6,22.0,848.0,726.63,553.46
2016,9,13,11,45,887.0,128.5,2.55,22.5,855.5,760.82,577.11
2016,9,13,12,0,899.0,123.0,2.5,23.0,863.0,793.03,597.61
2016,9,13,12,15,898.0,122.5,2.4,23.0,860.0,817.78,613.66
2016,9,13,12,30,897.0,122.0,2.3,23.0,857.0,839.66,627.73
2016,9,13,12,45,892.0,122.5,2.2,23.5,845.0,856.32,637.0
2016,9,13,13,0,887.0,123.0,2.1,24.0,833.0,869.84,644.18
2016,9,13,13,15,881.5,122.0,2.0,24.0,813.5,878.25,649.26
2016,9,13,13,30,876.0,121.0,1.9,24.0,794.0,883.44,652.3
2016,9,13,13,45,871.5,117.5,1.85,24.0,768.0,883.65,652.71
2016,9,13,14,0,867.0,114.0,1.8,24.0,742.0,886.93,655.32
2016,9,13,14,15,856.5,112.0,1.75,24.0,708.0,877.38,649.55
2016,9,13,14,30,846.0,110.0,1.7,24.0,674.0,864.69,641.95
2016,9,13,14,45,834.0,106.0,1.7,24.0,635.0,845.43,630.64
2016,9,13,15,0,822.0,102.0,1.7,24.0,596.0,823.3,617.47
2016,9,13,15,15,803.0,98.5,1.7,23.5,551.0,793.26,600.07
2016,9,13,15,30,784.0,95.0,1.7,23.0,506.0,760.94,580.92
2016,9,13,15,45,759.0,91.0,1.75,23.0,457.5,721.28,555.61
2016,9,13,16,0,734.0,87.0,1.8,23.0,409.0,684.03,531.52
2016,9,13,16,15,698.5,81.5,1.8,22.5,358.0,632.58,497.07
2016,9,13,16,30,663.0,76.0,1.8,22.0,307.0,580.99,461.2
2016,9,13,16,45,611.0,69.5,1.85,22.0,255.0,517.36,413.13
2016,9,13,17,0,559.0,63.0,1.9,22.0,203.0,455.52,364.35
2016,9,13,17,15,481.5,53.5,1.8,21.0,153.5,377.24,301.28
2016,9,13,17,30,404.0,44.0,1.7,20.0,104.0,303.87,239.19
2016,9,13,17,45,279.0,30.5,1.6,19.0,64.5,208.31,152.03
2016,9,13,18,0,154.0,17.0,1.5,18.0,25.0,107.63,0.0
2016,9,13,18,15,77.0,8.5,1.75,17.5,12.5,8.1,0.0
2016,9,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,23.5,4.5,0.9,11.5,5.5,0.0,0.0
2016,9,14,6,0,47.0,9.0,0.9,12.0,11.0,8.58,0.0
2016,9,14,6,15,162.0,26.5,1.1,12.5,44.5,20.86,8.54
2016,9,14,6,30,277.0,44.0,1.3,13.0,78.0,34.13,23.91
2016,9,14,6,45,361.0,57.0,1.55,14.0,124.5,43.25,32.61
2016,9,14,7,0,445.0,70.0,1.8,15.0,171.0,53.4,41.86
2016,9,14,7,15,503.0,80.0,1.75,15.5,221.5,58.72,46.67
2016,9,14,7,30,561.0,90.0,1.7,16.0,272.0,63.78,51.05
2016,9,14,7,45,602.5,97.0,1.7,16.5,322.5,66.04,52.84
2016,9,14,8,0,644.0,104.0,1.7,17.0,373.0,74.35,59.82
2016,9,14,8,15,514.0,145.0,1.6,17.5,376.5,135.3,89.13
2016,9,14,8,30,384.0,186.0,1.5,18.0,380.0,188.07,132.14
2016,9,14,8,45,405.0,201.0,1.45,19.0,422.0,220.88,156.46
2016,9,14,9,0,426.0,216.0,1.4,20.0,464.0,262.69,189.33
2016,9,14,9,15,415.5,237.0,1.4,20.5,493.0,302.53,222.33
2016,9,14,9,30,405.0,258.0,1.4,21.0,522.0,346.12,257.57
2016,9,14,9,45,642.0,181.0,1.4,21.5,625.0,393.28,291.91
2016,9,14,10,0,879.0,104.0,1.4,22.0,728.0,471.81,351.26
2016,9,14,10,15,887.5,106.0,1.4,22.5,756.5,520.32,389.41
2016,9,14,10,30,896.0,108.0,1.4,23.0,785.0,567.93,425.86
2016,9,14,10,45,903.5,108.0,1.45,23.5,806.5,612.12,459.09
2016,9,14,11,0,911.0,108.0,1.5,24.0,828.0,654.86,490.4
2016,9,14,11,15,914.5,108.5,1.6,24.5,841.5,693.85,518.68
2016,9,14,11,30,918.0,109.0,1.7,25.0,855.0,730.72,544.93
2016,9,14,11,45,921.5,108.5,1.85,25.5,860.5,764.39,568.16
2016,9,14,12,0,925.0,108.0,2.0,26.0,866.0,795.61,588.92
2016,9,14,12,15,924.5,108.0,2.15,26.0,863.5,821.63,607.35
2016,9,14,12,30,924.0,108.0,2.3,26.0,861.0,844.73,623.93
2016,9,14,12,45,915.5,111.0,2.45,26.5,848.0,861.33,635.03
2016,9,14,13,0,907.0,114.0,2.6,27.0,835.0,874.66,644.06
2016,9,14,13,15,902.5,113.0,2.75,27.0,816.0,883.98,651.81
2016,9,14,13,30,898.0,112.0,2.9,27.0,797.0,890.02,657.53
2016,9,14,13,45,893.0,109.5,3.05,27.0,771.0,890.78,659.86
2016,9,14,14,0,888.0,107.0,3.2,27.0,745.0,888.24,660.11
2016,9,14,14,15,878.0,105.0,3.3,26.5,711.5,878.69,656.74
2016,9,14,14,30,868.0,103.0,3.4,26.0,678.0,872.55,655.82
2016,9,14,14,45,856.0,99.5,3.5,26.0,638.5,853.57,644.84
2016,9,14,15,0,844.0,96.0,3.6,26.0,599.0,831.67,631.91
2016,9,14,15,15,825.5,93.0,3.65,25.5,554.0,802.25,614.61
2016,9,14,15,30,807.0,90.0,3.7,25.0,509.0,770.49,595.44
2016,9,14,15,45,783.0,85.5,3.8,25.0,460.0,730.55,569.1
2016,9,14,16,0,759.0,81.0,3.9,25.0,411.0,689.02,541.08
2016,9,14,16,15,724.0,76.5,3.85,24.0,359.0,638.16,506.97
2016,9,14,16,30,689.0,72.0,3.8,23.0,307.0,591.31,474.62
2016,9,14,16,45,638.5,65.5,3.8,22.5,255.0,528.01,426.13
2016,9,14,17,0,588.0,59.0,3.8,22.0,203.0,466.4,376.83
2016,9,14,17,15,507.5,50.0,3.7,21.0,153.0,386.25,310.93
2016,9,14,17,30,427.0,41.0,3.6,20.0,103.0,311.3,246.18
2016,9,14,17,45,293.5,28.5,3.55,19.0,63.0,212.34,151.98
2016,9,14,18,0,160.0,16.0,3.5,18.0,23.0,88.68,0.0
2016,9,14,18,15,80.0,8.0,3.55,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,51.5,5.0,1.75,10.5,6.0,0.0,0.0
2016,9,15,6,0,103.0,10.0,1.9,11.0,12.0,9.53,0.0
2016,9,15,6,15,253.0,22.5,2.05,11.5,48.0,18.03,5.93
2016,9,15,6,30,403.0,35.0,2.2,12.0,84.0,27.48,18.17
2016,9,15,6,45,488.0,43.5,2.35,13.0,132.5,32.76,23.44
2016,9,15,7,0,573.0,52.0,2.5,14.0,181.0,37.84,28.18
2016,9,15,7,15,628.0,58.5,2.45,14.5,232.5,40.99,31.08
2016,9,15,7,30,683.0,65.0,2.4,15.0,284.0,44.0,33.71
2016,9,15,7,45,719.5,69.5,2.35,16.0,336.0,49.96,38.78
2016,9,15,8,0,756.0,74.0,2.3,17.0,388.0,56.24,44.02
2016,9,15,8,15,583.5,126.5,2.25,17.5,386.5,124.17,78.16
2016,9,15,8,30,411.0,179.0,2.2,18.0,385.0,178.34,123.5
2016,9,15,8,45,435.0,192.5,2.15,19.0,428.5,218.56,153.79
2016,9,15,9,0,459.0,206.0,2.1,20.0,472.0,261.35,187.67
2016,9,15,9,15,437.0,230.0,2.05,21.0,497.5,302.0,221.65
2016,9,15,9,30,415.0,254.0,2.0,22.0,523.0,340.44,253.09
2016,9,15,9,45,660.0,173.0,2.0,23.0,627.0,391.84,290.2
2016,9,15,10,0,905.0,92.0,2.0,24.0,731.0,470.59,349.33
2016,9,15,10,15,912.5,93.5,1.95,24.5,759.0,519.21,387.79
2016,9,15,10,30,920.0,95.0,1.9,25.0,787.0,566.79,424.31
2016,9,15,10,45,796.0,159.5,1.9,26.0,770.0,593.52,442.92
2016,9,15,11,0,672.0,224.0,1.9,27.0,753.0,610.12,452.96
2016,9,15,11,15,683.5,219.5,2.05,27.0,764.5,643.5,478.44
2016,9,15,11,30,695.0,215.0,2.2,27.0,776.0,675.91,502.81
2016,9,15,11,45,695.0,216.5,2.35,27.5,780.5,704.52,523.05
2016,9,15,12,0,695.0,218.0,2.5,28.0,785.0,731.16,541.69
2016,9,15,12,15,696.0,216.5,2.65,28.0,782.5,753.62,558.47
2016,9,15,12,30,697.0,215.0,2.8,28.0,780.0,773.84,573.67
2016,9,15,12,45,682.5,219.5,2.95,28.5,766.5,785.06,581.23
2016,9,15,13,0,668.0,224.0,3.1,29.0,753.0,793.41,586.86
2016,9,15,13,15,782.5,167.0,3.2,28.5,772.0,844.55,625.23
2016,9,15,13,30,897.0,110.0,3.3,28.0,791.0,884.17,654.08
2016,9,15,13,45,890.0,108.5,3.45,28.0,764.5,884.18,655.52
2016,9,15,14,0,883.0,107.0,3.6,28.0,738.0,880.93,655.16
2016,9,15,14,15,872.5,105.0,3.65,27.5,704.5,870.92,651.1
2016,9,15,14,30,862.0,103.0,3.7,27.0,671.0,864.31,649.51
2016,9,15,14,45,848.5,100.5,3.8,27.0,631.0,845.24,638.37
2016,9,15,15,0,835.0,98.0,3.9,27.0,591.0,823.32,625.31
2016,9,15,15,15,816.0,94.5,3.95,26.5,546.0,793.05,607.31
2016,9,15,15,30,797.0,91.0,4.0,26.0,501.0,760.48,587.45
2016,9,15,15,45,771.5,87.0,4.05,26.0,452.0,720.21,560.54
2016,9,15,16,0,746.0,83.0,4.1,26.0,403.0,678.43,532.07
2016,9,15,16,15,709.5,78.0,4.1,25.0,351.5,630.4,500.08
2016,9,15,16,30,673.0,73.0,4.1,24.0,300.0,578.6,463.67
2016,9,15,16,45,620.0,66.5,4.2,23.5,248.0,514.35,414.42
2016,9,15,17,0,567.0,60.0,4.3,23.0,196.0,451.97,364.38
2016,9,15,17,15,482.5,50.5,4.25,21.5,146.5,369.98,297.4
2016,9,15,17,30,398.0,41.0,4.2,20.0,97.0,293.53,231.59
2016,9,15,17,45,261.0,28.0,4.2,19.0,58.0,193.19,133.16
2016,9,15,18,0,124.0,15.0,4.2,18.0,19.0,70.65,0.0
2016,9,15,18,15,62.0,7.5,4.15,17.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,188.5,17.5,1.5,11.5,40.0,13.46,2.35
2016,9,16,6,30,377.0,35.0,1.6,12.0,80.0,27.61,18.22
2016,9,16,6,45,466.5,44.0,1.75,13.0,128.0,33.32,23.91
2016,9,16,7,0,556.0,53.0,1.9,14.0,176.0,38.79,29.03
2016,9,16,7,15,612.5,59.5,1.7,14.5,227.5,41.89,31.89
2016,9,16,7,30,669.0,66.0,1.5,15.0,279.0,44.87,34.5
2016,9,16,7,45,707.0,71.0,1.35,16.0,331.0,51.32,40.01
2016,9,16,8,0,745.0,76.0,1.2,17.0,383.0,55.86,43.7
2016,9,16,8,15,772.0,80.0,1.1,17.5,432.5,103.15,55.04
2016,9,16,8,30,799.0,84.0,1.0,18.0,482.0,153.31,86.56
2016,9,16,8,45,608.5,150.0,0.9,19.0,469.5,214.03,142.21
2016,9,16,9,0,418.0,216.0,0.8,20.0,457.0,258.76,185.58
2016,9,16,9,15,421.5,233.5,0.7,21.0,491.0,299.38,217.72
2016,9,16,9,30,425.0,251.0,0.6,22.0,525.0,340.31,249.43
2016,9,16,9,45,661.0,173.5,0.55,23.0,626.0,391.04,284.9
2016,9,16,10,0,897.0,96.0,0.5,24.0,727.0,468.32,340.81
2016,9,16,10,15,905.0,97.5,0.5,25.0,755.0,516.81,377.09
2016,9,16,10,30,913.0,99.0,0.5,26.0,783.0,564.32,411.48
2016,9,16,10,45,920.0,99.0,0.5,27.5,804.0,608.72,441.58
2016,9,16,11,0,927.0,99.0,0.5,29.0,825.0,651.59,469.38
2016,9,16,11,15,930.5,100.0,0.7,29.5,838.5,691.41,498.55
2016,9,16,11,30,934.0,101.0,0.9,30.0,852.0,729.09,525.78
2016,9,16,11,45,936.0,101.0,1.15,30.5,857.0,762.45,549.48
2016,9,16,12,0,938.0,101.0,1.4,31.0,862.0,793.22,570.65
2016,9,16,12,15,937.5,100.5,1.55,31.0,859.0,818.86,588.55
2016,9,16,12,30,937.0,100.0,1.7,31.0,856.0,841.53,604.63
2016,9,16,12,45,926.0,104.5,1.9,31.5,842.5,857.71,615.85
2016,9,16,13,0,915.0,109.0,2.1,32.0,829.0,870.52,624.95
2016,9,16,13,15,910.5,108.0,2.2,32.0,809.5,879.75,632.22
2016,9,16,13,30,906.0,107.0,2.3,32.0,790.0,885.67,637.52
2016,9,16,13,45,899.0,105.0,2.4,32.0,763.5,885.1,638.76
2016,9,16,14,0,892.0,103.0,2.5,32.0,737.0,881.22,638.01
2016,9,16,14,15,882.0,101.0,2.55,31.5,703.0,871.52,634.49
2016,9,16,14,30,872.0,99.0,2.6,31.0,669.0,858.69,629.02
2016,9,16,14,45,859.0,96.5,2.7,31.0,629.5,846.25,622.97
2016,9,16,15,0,846.0,94.0,2.8,31.0,590.0,824.56,610.7
2016,9,16,15,15,827.0,90.5,2.85,30.5,544.5,794.1,593.33
2016,9,16,15,30,808.0,87.0,2.9,30.0,499.0,761.31,574.12
2016,9,16,15,45,783.5,83.0,3.0,30.0,450.0,721.6,548.79
2016,9,16,16,0,759.0,79.0,3.1,30.0,401.0,680.33,521.81
2016,9,16,16,15,722.5,74.0,3.15,29.0,349.0,627.97,487.8
2016,9,16,16,30,686.0,69.0,3.2,28.0,297.0,579.61,455.09
2016,9,16,16,45,632.0,63.0,3.3,27.5,244.5,515.12,406.78
2016,9,16,17,0,578.0,57.0,3.4,27.0,192.0,452.6,357.66
2016,9,16,17,15,493.5,48.0,3.5,25.5,142.5,371.2,292.54
2016,9,16,17,30,409.0,39.0,3.6,24.0,93.0,295.4,228.12
2016,9,16,17,45,266.5,26.0,3.7,23.0,55.0,190.33,122.17
2016,9,16,18,0,124.0,13.0,3.8,22.0,17.0,68.19,0.0
2016,9,16,18,15,62.0,6.5,3.85,21.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,17.0,1.65,11.5,39.0,13.1,1.34
2016,9,17,6,30,372.0,34.0,1.7,12.0,78.0,26.81,17.45
2016,9,17,6,45,464.5,43.0,1.8,13.0,125.5,32.57,23.22
2016,9,17,7,0,557.0,52.0,1.9,14.0,173.0,38.09,28.38
2016,9,17,7,15,613.5,58.5,1.75,14.5,224.5,41.23,31.29
2016,9,17,7,30,670.0,65.0,1.6,15.0,276.0,44.24,33.94
2016,9,17,7,45,709.0,69.5,1.5,16.0,328.0,50.23,39.04
2016,9,17,8,0,748.0,74.0,1.4,17.0,380.0,52.39,40.66
2016,9,17,8,15,562.5,129.0,1.25,18.0,375.5,122.14,77.92
2016,9,17,8,30,377.0,184.0,1.1,19.0,371.0,182.63,127.7
2016,9,17,8,45,396.0,199.5,1.0,20.0,412.0,215.12,151.27
2016,9,17,9,0,415.0,215.0,0.9,21.0,453.0,256.26,183.14
2016,9,17,9,15,421.5,231.5,0.8,22.0,488.0,296.75,215.07
2016,9,17,9,30,428.0,248.0,0.7,23.0,523.0,337.84,246.87
2016,9,17,9,45,496.5,235.5,0.65,24.0,571.0,379.22,277.46
2016,9,17,10,0,565.0,223.0,0.6,25.0,619.0,426.27,311.93
2016,9,17,10,15,568.5,231.5,0.6,26.0,642.5,465.59,340.73
2016,9,17,10,30,572.0,240.0,0.6,27.0,666.0,504.4,368.22
2016,9,17,10,45,573.5,251.5,0.6,28.0,689.0,544.07,395.3
2016,9,17,11,0,575.0,263.0,0.6,29.0,712.0,582.92,420.9
2016,9,17,11,15,583.5,261.5,0.7,29.5,723.0,613.66,442.53
2016,9,17,11,30,592.0,260.0,0.8,30.0,734.0,643.47,463.28
2016,9,17,11,45,592.0,261.5,0.95,31.0,738.0,668.96,480.28
2016,9,17,12,0,592.0,263.0,1.1,32.0,742.0,692.76,495.89
2016,9,17,12,15,592.5,261.5,1.25,32.5,739.0,712.28,509.55
2016,9,17,12,30,593.0,260.0,1.4,33.0,736.0,729.83,521.83
2016,9,17,12,45,586.5,258.5,1.55,33.5,724.0,739.73,528.94
2016,9,17,13,0,580.0,257.0,1.7,34.0,712.0,747.28,534.52
2016,9,17,13,15,740.5,180.0,1.85,34.0,745.5,818.06,585.63
2016,9,17,13,30,901.0,103.0,2.0,34.0,779.0,874.21,623.12
2016,9,17,13,45,893.5,101.5,2.15,34.0,752.0,873.6,624.37
2016,9,17,14,0,886.0,100.0,2.3,34.0,725.0,869.71,624.1
2016,9,17,14,15,875.5,98.0,2.4,33.5,691.5,859.51,620.68
2016,9,17,14,30,865.0,96.0,2.5,33.0,658.0,846.19,615.3
2016,9,17,14,45,850.0,94.0,2.7,33.0,617.5,832.56,609.16
2016,9,17,15,0,835.0,92.0,2.9,33.0,577.0,809.87,596.82
2016,9,17,15,15,815.5,89.0,3.0,32.5,532.5,779.74,579.93
2016,9,17,15,30,796.0,86.0,3.1,32.0,488.0,747.37,561.19
2016,9,17,15,45,767.5,82.5,3.25,31.5,438.5,705.47,535.53
2016,9,17,16,0,739.0,79.0,3.4,31.0,389.0,662.25,508.18
2016,9,17,16,15,702.0,74.0,3.45,30.0,338.0,614.0,476.84
2016,9,17,16,30,665.0,69.0,3.5,29.0,287.0,562.33,441.11
2016,9,17,16,45,610.5,62.5,3.55,28.0,235.5,497.78,393.15
2016,9,17,17,0,556.0,56.0,3.6,27.0,184.0,435.31,344.33
2016,9,17,17,15,470.0,47.0,3.6,25.5,135.5,354.29,278.93
2016,9,17,17,30,384.0,38.0,3.6,24.0,87.0,279.03,214.37
2016,9,17,17,45,242.5,24.5,3.65,23.0,50.5,173.55,102.19
2016,9,17,18,0,101.0,11.0,3.7,22.0,14.0,55.49,0.0
2016,9,17,18,15,50.5,5.5,3.65,21.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,195.5,16.0,0.65,14.5,38.0,12.3,0.0
2016,9,18,6,30,391.0,32.0,0.6,15.0,76.0,25.11,15.71
2016,9,18,6,45,481.0,40.5,0.6,16.0,123.5,30.52,21.13
2016,9,18,7,0,571.0,49.0,0.6,17.0,171.0,35.71,25.96
2016,9,18,7,15,626.5,55.0,0.55,18.0,222.5,38.58,28.53
2016,9,18,7,30,682.0,61.0,0.5,19.0,274.0,45.4,34.42
2016,9,18,7,45,719.0,65.0,0.45,20.0,325.0,46.68,35.33
2016,9,18,8,0,756.0,69.0,0.4,21.0,376.0,47.96,36.19
2016,9,18,8,15,580.0,123.0,0.6,22.0,376.0,116.8,72.23
2016,9,18,8,30,404.0,177.0,0.8,23.0,376.0,172.83,116.81
2016,9,18,8,45,403.5,197.0,1.0,24.5,411.5,213.43,147.01
2016,9,18,9,0,403.0,217.0,1.2,26.0,447.0,254.13,178.71
2016,9,18,9,15,639.0,152.0,1.3,27.0,546.0,290.7,201.2
2016,9,18,9,30,875.0,87.0,1.4,28.0,645.0,357.82,249.62
2016,9,18,9,45,893.5,84.5,1.5,29.0,681.0,407.77,290.37
2016,9,18,10,0,912.0,82.0,1.6,30.0,717.0,458.03,330.3
2016,9,18,10,15,919.5,83.5,1.6,30.5,745.0,506.72,368.25
2016,9,18,10,30,927.0,85.0,1.6,31.0,773.0,554.33,404.15
2016,9,18,10,45,932.0,85.5,1.65,32.0,793.5,598.36,435.83
2016,9,18,11,0,937.0,86.0,1.7,33.0,814.0,640.67,465.27
2016,9,18,11,15,940.0,86.5,1.7,33.5,826.5,679.79,492.32
2016,9,18,11,30,943.0,87.0,1.7,34.0,839.0,716.69,517.16
2016,9,18,11,45,944.5,87.0,1.75,35.0,843.5,749.65,537.13
2016,9,18,12,0,946.0,87.0,1.8,36.0,848.0,779.95,554.62
2016,9,18,12,15,945.5,87.0,1.75,36.0,844.5,805.95,570.7
2016,9,18,12,30,945.0,87.0,1.7,36.0,841.0,828.95,584.84
2016,9,18,12,45,938.0,89.0,1.7,36.5,828.5,845.71,594.31
2016,9,18,13,0,931.0,91.0,1.7,37.0,816.0,859.14,601.78
2016,9,18,13,15,926.5,90.0,1.7,37.0,796.5,868.15,607.85
2016,9,18,13,30,922.0,89.0,1.7,37.0,777.0,873.8,611.98
2016,9,18,13,45,915.5,87.5,1.7,37.0,750.5,873.86,612.79
2016,9,18,14,0,909.0,86.0,1.7,37.0,724.0,870.57,611.68
2016,9,18,14,15,899.5,84.5,1.75,37.0,690.5,861.46,607.58
2016,9,18,14,30,890.0,83.0,1.8,37.0,657.0,849.17,601.59
2016,9,18,14,45,877.5,81.0,1.9,37.0,617.0,830.74,592.21
2016,9,18,15,0,865.0,79.0,2.0,37.0,577.0,809.46,580.94
2016,9,18,15,15,847.0,76.5,2.05,36.5,532.5,780.48,565.3
2016,9,18,15,30,829.0,74.0,2.1,36.0,488.0,755.52,552.14
2016,9,18,15,45,804.5,70.5,2.2,35.5,439.0,715.96,529.06
2016,9,18,16,0,780.0,67.0,2.3,35.0,390.0,674.87,504.27
2016,9,18,16,15,745.0,63.0,2.1,34.0,338.5,624.45,471.54
2016,9,18,16,30,710.0,59.0,1.9,33.0,287.0,573.76,437.45
2016,9,18,16,45,657.0,53.5,1.75,32.0,235.0,509.7,391.03
2016,9,18,17,0,604.0,48.0,1.6,31.0,183.0,447.36,343.51
2016,9,18,17,15,518.5,40.5,1.65,29.5,134.5,371.66,284.33
2016,9,18,17,30,433.0,33.0,1.7,28.0,86.0,297.53,221.87
2016,9,18,17,45,279.0,21.5,1.8,27.0,49.0,184.82,93.27
2016,9,18,18,0,125.0,10.0,1.9,26.0,12.0,64.68,0.0
2016,9,18,18,15,62.5,5.0,2.1,25.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,168.5,16.5,2.05,17.5,35.5,12.82,0.0
2016,9,19,6,30,337.0,33.0,2.3,18.0,71.0,26.15,16.19
2016,9,19,6,45,421.0,44.0,2.55,18.5,116.5,33.72,23.56
2016,9,19,7,0,505.0,55.0,2.8,19.0,162.0,40.9,30.17
2016,9,19,7,15,564.0,62.5,2.6,20.0,212.5,44.71,33.56
2016,9,19,7,30,623.0,70.0,2.4,21.0,263.0,48.35,36.64
2016,9,19,7,45,661.0,76.5,2.25,22.0,313.5,50.98,38.7
2016,9,19,8,0,699.0,83.0,2.1,23.0,364.0,53.45,40.56
2016,9,19,8,15,540.5,131.5,2.05,24.0,365.5,120.17,76.23
2016,9,19,8,30,382.0,180.0,2.0,25.0,367.0,178.2,121.61
2016,9,19,8,45,390.0,198.0,1.95,26.0,404.5,217.1,150.14
2016,9,19,9,0,398.0,216.0,1.9,27.0,442.0,256.92,180.88
2016,9,19,9,15,435.0,222.0,1.9,28.0,485.0,290.77,206.72
2016,9,19,9,30,472.0,228.0,1.9,29.0,528.0,333.8,239.68
2016,9,19,9,45,513.5,226.0,1.9,30.5,568.5,375.29,270.67
2016,9,19,10,0,555.0,224.0,1.9,32.0,609.0,420.02,303.47
2016,9,19,10,15,558.0,233.0,1.95,32.5,633.0,459.04,333.0
2016,9,19,10,30,561.0,242.0,2.0,33.0,657.0,497.53,361.41
2016,9,19,10,45,560.0,250.5,2.05,34.0,674.0,532.74,386.04
