Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,0,559.0,259.0,2.1,35.0,691.0,566.86,409.19
2016,9,19,11,15,559.0,264.5,2.2,35.0,702.0,597.74,431.55
2016,9,19,11,30,559.0,270.0,2.3,35.0,713.0,627.33,452.75
2016,9,19,11,45,558.5,272.0,2.45,35.5,717.0,651.95,469.68
2016,9,19,12,0,558.0,274.0,2.6,36.0,721.0,674.95,485.32
2016,9,19,12,15,558.5,272.5,2.7,36.0,718.0,693.65,498.84
2016,9,19,12,30,559.0,271.0,2.8,36.0,715.0,710.5,511.1
2016,9,19,12,45,726.0,191.0,2.95,36.5,759.0,783.03,563.25
2016,9,19,13,0,893.0,111.0,3.1,37.0,803.0,845.85,604.44
2016,9,19,13,15,887.5,110.0,3.25,36.5,783.0,853.82,611.84
2016,9,19,13,30,882.0,109.0,3.4,36.0,763.0,858.55,617.66
2016,9,19,13,45,875.0,107.5,3.55,36.0,736.5,858.26,619.05
2016,9,19,14,0,868.0,106.0,3.7,36.0,710.0,854.76,618.47
2016,9,19,14,15,857.0,103.5,3.8,35.5,676.0,849.79,618.09
2016,9,19,14,30,846.0,101.0,3.9,35.0,642.0,835.8,611.76
2016,9,19,14,45,833.5,97.5,4.05,35.0,603.0,816.42,600.83
2016,9,19,15,0,821.0,94.0,4.2,35.0,564.0,794.21,587.94
2016,9,19,15,15,801.5,91.0,4.25,34.0,519.0,764.32,571.66
2016,9,19,15,30,782.0,88.0,4.3,33.0,474.0,732.23,553.51
2016,9,19,15,45,758.5,82.5,4.35,32.5,426.0,692.18,528.14
2016,9,19,16,0,735.0,77.0,4.4,32.0,378.0,650.61,501.07
2016,9,19,16,15,697.0,72.0,4.35,31.0,327.0,601.94,468.66
2016,9,19,16,30,659.0,67.0,4.3,30.0,276.0,549.99,431.7
2016,9,19,16,45,608.0,60.0,4.25,29.5,225.0,487.66,383.93
2016,9,19,17,0,557.0,53.0,4.2,29.0,174.0,427.24,335.43
2016,9,19,17,15,467.0,43.5,4.05,27.5,126.5,344.13,268.04
2016,9,19,17,30,377.0,34.0,3.9,26.0,79.0,267.42,201.22
2016,9,19,17,45,188.5,17.0,3.8,25.0,39.5,132.48,52.14
2016,9,19,18,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,186.5,16.0,3.75,13.5,36.5,12.47,0.0
2016,9,20,6,30,373.0,32.0,3.9,14.0,73.0,25.39,15.74
2016,9,20,6,45,477.5,40.0,4.1,15.0,121.5,30.35,20.94
2016,9,20,7,0,582.0,48.0,4.3,16.0,170.0,35.16,25.47
2016,9,20,7,15,639.0,54.0,4.25,16.5,222.0,41.72,31.4
2016,9,20,7,30,696.0,60.0,4.2,17.0,274.0,44.86,34.17
2016,9,20,7,45,736.0,64.0,4.2,17.5,326.0,46.19,35.23
2016,9,20,8,0,776.0,68.0,4.2,18.0,378.0,47.53,36.23
2016,9,20,8,15,802.0,71.5,4.15,18.5,427.0,90.13,46.11
2016,9,20,8,30,828.0,75.0,4.1,19.0,476.0,141.15,76.32
2016,9,20,8,45,846.5,77.5,4.1,20.0,521.5,192.65,115.56
2016,9,20,9,0,865.0,80.0,4.1,21.0,567.0,251.72,164.85
2016,9,20,9,15,878.5,82.0,4.1,21.5,607.0,303.78,210.52
2016,9,20,9,30,892.0,84.0,4.1,22.0,647.0,356.22,256.58
2016,9,20,9,45,897.5,87.5,4.15,23.0,680.0,407.14,300.36
2016,9,20,10,0,903.0,91.0,4.2,24.0,713.0,457.26,342.23
2016,9,20,10,15,910.0,92.5,4.2,24.5,740.5,505.33,381.88
2016,9,20,10,30,917.0,94.0,4.2,25.0,768.0,552.27,419.52
2016,9,20,10,45,923.5,94.0,4.25,25.5,788.0,596.28,454.03
2016,9,20,11,0,930.0,94.0,4.3,26.0,808.0,638.68,486.45
2016,9,20,11,15,932.5,94.5,4.35,26.0,820.5,677.23,516.3
2016,9,20,11,30,935.0,95.0,4.4,26.0,833.0,713.52,543.98
2016,9,20,11,45,722.0,190.0,4.5,26.5,762.0,688.73,522.91
2016,9,20,12,0,509.0,285.0,4.6,27.0,691.0,648.13,489.99
2016,9,20,12,15,508.5,283.5,4.65,27.0,687.5,664.93,503.07
2016,9,20,12,30,508.0,282.0,4.7,27.0,684.0,679.97,514.57
2016,9,20,12,45,504.5,279.0,4.8,27.5,673.0,689.35,521.17
2016,9,20,13,0,501.0,276.0,4.9,28.0,662.0,696.7,526.35
2016,9,20,13,15,499.5,269.0,4.95,28.0,646.0,699.62,529.41
2016,9,20,13,30,498.0,262.0,5.0,28.0,630.0,700.42,531.03
2016,9,20,13,45,490.5,256.0,5.1,28.0,607.0,695.11,528.42
2016,9,20,14,0,483.0,250.0,5.2,28.0,584.0,687.69,524.36
2016,9,20,14,15,521.0,223.0,5.25,27.5,567.0,693.91,532.36
2016,9,20,14,30,559.0,196.0,5.3,27.0,550.0,696.94,538.13
2016,9,20,14,45,548.5,186.0,5.35,26.5,515.5,675.56,524.97
2016,9,20,15,0,538.0,176.0,5.4,26.0,481.0,652.16,510.24
2016,9,20,15,15,668.5,128.5,5.35,25.5,476.5,702.37,551.86
2016,9,20,15,30,799.0,81.0,5.3,25.0,472.0,733.88,577.49
2016,9,20,15,45,770.0,77.5,5.3,24.5,423.0,691.7,548.81
2016,9,20,16,0,741.0,74.0,5.3,24.0,374.0,648.25,518.85
2016,9,20,16,15,703.0,69.5,5.2,23.0,322.5,596.34,482.18
2016,9,20,16,30,665.0,65.0,5.1,22.0,271.0,548.58,446.48
2016,9,20,16,45,606.0,58.5,5.05,21.5,220.0,481.81,392.95
2016,9,20,17,0,547.0,52.0,5.0,21.0,169.0,417.52,339.14
2016,9,20,17,15,454.5,43.0,4.9,20.0,121.5,334.42,268.36
2016,9,20,17,30,362.0,34.0,4.8,19.0,74.0,257.82,197.91
2016,9,20,17,45,181.0,17.0,4.75,18.0,37.0,126.58,30.56
2016,9,20,18,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,161.0,17.0,4.7,12.5,34.0,13.48,0.0
2016,9,21,6,30,322.0,34.0,4.9,13.0,68.0,27.44,17.39
2016,9,21,6,45,432.0,43.0,5.1,13.5,116.0,33.15,23.49
2016,9,21,7,0,542.0,52.0,5.3,14.0,164.0,38.67,28.78
2016,9,21,7,15,601.5,58.5,5.35,14.5,215.0,41.78,31.71
2016,9,21,7,30,661.0,65.0,5.4,15.0,266.0,44.8,34.39
2016,9,21,7,45,706.5,68.5,5.5,15.5,318.0,50.0,38.9
2016,9,21,8,0,752.0,72.0,5.6,16.0,370.0,50.77,39.4
2016,9,21,8,15,619.5,113.0,5.6,16.5,379.5,106.28,66.04
2016,9,21,8,30,487.0,154.0,5.6,17.0,389.0,161.07,107.98
2016,9,21,8,45,337.5,202.0,5.7,17.5,372.5,209.52,152.52
2016,9,21,9,0,188.0,250.0,5.8,18.0,356.0,241.44,184.68
2016,9,21,9,15,480.0,184.5,5.85,18.0,480.0,270.91,200.12
2016,9,21,9,30,772.0,119.0,5.9,18.0,604.0,340.48,252.11
2016,9,21,9,45,733.0,144.5,6.0,18.5,625.0,384.62,292.25
2016,9,21,10,0,694.0,170.0,6.1,19.0,646.0,428.79,330.94
2016,9,21,10,15,761.0,150.5,6.1,19.0,691.5,478.57,373.04
2016,9,21,10,30,828.0,131.0,6.1,19.0,737.0,535.02,419.96
2016,9,21,10,45,676.5,201.5,6.15,19.5,705.5,550.72,432.77
2016,9,21,11,0,525.0,272.0,6.2,20.0,674.0,555.28,435.48
2016,9,21,11,15,533.0,272.0,6.15,20.0,685.5,585.09,459.32
2016,9,21,11,30,541.0,272.0,6.1,20.0,697.0,614.1,482.17
2016,9,21,11,45,541.5,274.0,6.05,20.0,701.0,638.79,501.41
2016,9,21,12,0,542.0,276.0,6.0,20.0,705.0,661.97,519.31
2016,9,21,12,15,544.5,273.5,6.05,20.0,703.0,680.73,534.2
2016,9,21,12,30,547.0,271.0,6.1,20.0,701.0,697.75,547.74
2016,9,21,12,45,605.0,244.0,6.15,20.0,713.0,734.62,577.37
2016,9,21,13,0,663.0,217.0,6.2,20.0,725.0,769.44,605.41
2016,9,21,13,15,668.5,208.0,6.25,20.0,708.5,777.64,612.66
2016,9,21,13,30,674.0,199.0,6.3,20.0,692.0,783.21,618.14
2016,9,21,13,45,681.5,186.5,6.4,20.0,669.5,784.09,620.56
2016,9,21,14,0,689.0,174.0,6.5,20.0,647.0,782.06,620.62
2016,9,21,14,15,695.0,159.5,6.5,20.0,617.0,773.62,615.47
2016,9,21,14,30,701.0,145.0,6.5,20.0,587.0,762.03,608.1
2016,9,21,14,45,695.0,136.5,6.55,20.0,551.0,744.23,596.29
2016,9,21,15,0,689.0,128.0,6.6,20.0,515.0,723.77,582.51
2016,9,21,15,15,766.5,103.5,6.55,19.5,501.5,748.05,603.73
2016,9,21,15,30,844.0,79.0,6.5,19.0,488.0,762.94,617.79
2016,9,21,15,45,823.0,74.0,6.45,19.0,438.5,724.0,589.52
2016,9,21,16,0,802.0,69.0,6.4,19.0,389.0,683.26,559.6
2016,9,21,16,15,764.5,65.0,6.25,18.5,336.0,630.74,520.46
2016,9,21,16,30,727.0,61.0,6.1,18.0,283.0,577.96,479.34
2016,9,21,16,45,675.0,54.5,6.0,17.5,230.0,513.2,426.08
2016,9,21,17,0,623.0,48.0,5.9,17.0,177.0,449.99,371.65
2016,9,21,17,15,525.5,39.5,5.7,16.0,127.0,367.51,299.18
2016,9,21,17,30,428.0,31.0,5.5,15.0,77.0,286.87,221.46
2016,9,21,17,45,214.0,15.5,5.35,14.5,38.5,137.77,0.26
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,164.5,16.0,3.0,10.5,33.0,12.65,0.0
2016,9,22,6,30,329.0,32.0,3.3,11.0,66.0,25.67,15.93
2016,9,22,6,45,427.5,42.0,3.6,12.0,112.5,32.39,22.96
2016,9,22,7,0,526.0,52.0,3.9,13.0,159.0,38.8,29.02
2016,9,22,7,15,587.5,59.0,3.85,13.5,210.5,42.32,32.34
2016,9,22,7,30,649.0,66.0,3.8,14.0,262.0,45.71,35.37
2016,9,22,7,45,694.0,70.5,3.8,14.5,314.0,46.99,36.4
2016,9,22,8,0,739.0,75.0,3.8,15.0,366.0,53.32,41.85
2016,9,22,8,15,768.0,79.0,3.7,15.5,415.5,90.42,49.59
2016,9,22,8,30,797.0,83.0,3.6,16.0,465.0,140.19,78.25
2016,9,22,8,45,594.5,148.0,3.5,17.0,448.0,201.26,134.56
2016,9,22,9,0,392.0,213.0,3.4,18.0,431.0,250.11,182.87
2016,9,22,9,15,404.5,227.5,3.4,18.5,467.0,283.76,210.83
2016,9,22,9,30,417.0,242.0,3.4,19.0,503.0,324.15,244.22
2016,9,22,9,45,438.5,248.5,3.4,19.5,536.0,362.39,275.49
2016,9,22,10,0,460.0,255.0,3.4,20.0,569.0,402.25,307.63
2016,9,22,10,15,466.0,262.5,3.4,20.5,591.0,437.3,335.7
2016,9,22,10,30,472.0,270.0,3.4,21.0,613.0,472.23,363.06
2016,9,22,10,45,707.0,181.0,3.45,21.5,710.5,547.28,421.66
2016,9,22,11,0,942.0,92.0,3.5,22.0,808.0,638.56,491.98
2016,9,22,11,15,945.0,92.5,3.5,22.0,820.5,677.73,522.12
2016,9,22,11,30,948.0,93.0,3.5,22.0,833.0,714.63,550.31
2016,9,22,11,45,950.5,92.0,3.55,22.5,837.5,747.32,573.82
2016,9,22,12,0,953.0,91.0,3.6,23.0,842.0,777.34,593.9
2016,9,22,12,15,952.5,91.0,3.55,23.0,838.0,803.33,611.8
2016,9,22,12,30,952.0,91.0,3.5,23.0,834.0,826.28,627.6
2016,9,22,12,45,947.5,91.5,3.45,23.5,821.5,843.47,638.2
2016,9,22,13,0,943.0,92.0,3.4,24.0,809.0,857.34,646.59
2016,9,22,13,15,938.5,91.0,3.35,24.0,789.5,866.28,652.95
2016,9,22,13,30,934.0,90.0,3.3,24.0,770.0,871.82,657.15
2016,9,22,13,45,928.5,88.0,3.25,24.0,742.5,872.04,657.87
2016,9,22,14,0,923.0,86.0,3.2,24.0,715.0,868.86,656.44
2016,9,22,14,15,913.0,84.5,3.2,24.0,681.0,859.16,651.01
2016,9,22,14,30,903.0,83.0,3.2,24.0,647.0,846.25,643.51
2016,9,22,14,45,889.5,80.5,3.2,24.0,606.5,826.23,631.18
2016,9,22,15,0,876.0,78.0,3.2,24.0,566.0,803.33,616.88
2016,9,22,15,15,857.0,75.5,3.3,23.5,520.0,773.42,599.22
2016,9,22,15,30,838.0,73.0,3.4,23.0,474.0,747.42,584.09
2016,9,22,15,45,807.0,70.5,3.55,23.0,423.5,704.2,555.06
2016,9,22,16,0,776.0,68.0,3.7,23.0,373.0,659.76,524.44
2016,9,22,16,15,736.5,63.5,3.75,22.0,321.0,606.1,487.44
2016,9,22,16,30,697.0,59.0,3.8,21.0,269.0,552.42,448.05
2016,9,22,16,45,628.5,54.0,3.9,20.5,216.0,484.71,394.02
2016,9,22,17,0,560.0,49.0,4.0,20.0,163.0,416.5,337.13
2016,9,22,17,15,459.5,40.0,4.1,19.0,115.5,329.41,263.04
2016,9,22,17,30,359.0,31.0,4.2,18.0,68.0,249.7,186.77
2016,9,22,17,45,179.5,15.5,4.3,17.0,34.0,119.22,0.0
2016,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,194.5,14.0,1.45,11.0,33.0,10.91,0.0
2016,9,23,6,30,389.0,28.0,1.7,12.0,66.0,22.07,12.71
2016,9,23,6,45,483.0,36.5,2.0,13.0,113.0,27.66,18.69
2016,9,23,7,0,577.0,45.0,2.3,14.0,160.0,33.01,23.76
2016,9,23,7,15,634.0,50.5,2.4,15.0,211.0,38.98,29.17
2016,9,23,7,30,691.0,56.0,2.5,16.0,262.0,41.82,31.64
2016,9,23,7,45,726.5,61.0,2.6,17.0,312.5,44.11,33.49
2016,9,23,8,0,762.0,66.0,2.7,18.0,363.0,46.31,35.2
2016,9,23,8,15,788.0,69.5,2.8,18.5,411.5,81.74,42.13
2016,9,23,8,30,814.0,73.0,2.9,19.0,460.0,131.79,70.01
2016,9,23,8,45,581.5,147.0,3.05,20.0,437.0,196.95,130.02
2016,9,23,9,0,349.0,221.0,3.2,21.0,414.0,246.07,179.1
2016,9,23,9,15,348.5,239.0,3.2,21.5,444.0,282.02,208.59
2016,9,23,9,30,348.0,257.0,3.2,22.0,474.0,317.9,237.93
2016,9,23,9,45,475.0,229.0,3.25,22.5,542.0,358.52,268.67
2016,9,23,10,0,602.0,201.0,3.3,23.0,610.0,414.28,311.91
2016,9,23,10,15,607.0,207.0,3.3,23.5,633.5,453.49,343.47
2016,9,23,10,30,612.0,213.0,3.3,24.0,657.0,492.22,373.92
2016,9,23,10,45,611.5,221.0,3.35,24.5,674.0,529.12,402.3
2016,9,23,11,0,611.0,229.0,3.4,25.0,691.0,564.83,429.12
2016,9,23,11,15,771.0,159.0,3.45,25.0,751.5,628.46,478.81
2016,9,23,11,30,931.0,89.0,3.5,25.0,812.0,696.87,531.67
2016,9,23,11,45,930.5,89.5,3.55,25.5,815.5,728.27,553.98
2016,9,23,12,0,930.0,90.0,3.6,26.0,819.0,756.92,572.99
2016,9,23,12,15,928.5,90.0,3.65,26.0,814.5,781.49,590.25
2016,9,23,12,30,927.0,90.0,3.7,26.0,810.0,803.05,605.49
2016,9,23,12,45,921.5,90.5,3.75,26.0,797.0,818.9,616.88
2016,9,23,13,0,916.0,91.0,3.8,26.0,784.0,831.48,626.16
2016,9,23,13,15,722.5,166.5,3.8,26.0,704.5,774.22,586.79
2016,9,23,13,30,529.0,242.0,3.8,26.0,625.0,699.95,531.58
2016,9,23,13,45,525.5,233.5,3.8,26.0,601.5,695.18,529.6
2016,9,23,14,0,522.0,225.0,3.8,26.0,578.0,688.14,525.65
2016,9,23,14,15,513.5,217.0,3.85,26.0,550.0,675.31,517.67
2016,9,23,14,30,505.0,209.0,3.9,26.0,522.0,660.4,508.21
2016,9,23,14,45,497.5,197.0,3.95,26.0,488.5,639.91,494.81
2016,9,23,15,0,490.0,185.0,4.0,26.0,455.0,617.46,479.89
2016,9,23,15,15,646.0,129.0,4.05,25.5,454.0,676.84,529.18
2016,9,23,15,30,802.0,73.0,4.1,25.0,453.0,716.31,560.52
2016,9,23,15,45,772.5,70.5,4.15,25.0,404.5,675.08,531.77
2016,9,23,16,0,743.0,68.0,4.2,25.0,356.0,632.67,501.96
2016,9,23,16,15,704.0,63.5,4.25,24.0,305.5,580.41,465.64
2016,9,23,16,30,665.0,59.0,4.3,23.0,255.0,528.2,426.72
2016,9,23,16,45,605.5,52.5,4.35,22.5,204.5,465.63,376.53
2016,9,23,17,0,546.0,46.0,4.4,22.0,154.0,401.95,323.17
2016,9,23,17,15,446.0,37.0,4.5,20.5,108.0,316.27,250.73
2016,9,23,17,30,346.0,28.0,4.6,19.0,62.0,238.33,173.94
2016,9,23,17,45,173.0,14.0,4.75,18.0,31.0,93.12,0.0
2016,9,23,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,206.0,13.0,1.95,13.5,32.5,10.1,0.0
2016,9,24,6,30,412.0,26.0,2.3,14.0,65.0,22.22,12.5
2016,9,24,6,45,507.5,33.5,2.65,15.0,112.5,27.46,18.29
2016,9,24,7,0,603.0,41.0,3.0,16.0,160.0,32.55,23.1
2016,9,24,7,15,660.0,46.0,3.05,16.5,211.5,35.19,25.6
2016,9,24,7,30,717.0,51.0,3.1,17.0,263.0,37.79,27.93
2016,9,24,7,45,754.0,55.0,3.2,18.0,314.5,39.46,29.26
2016,9,24,8,0,791.0,59.0,3.3,19.0,366.0,41.1,30.49
2016,9,24,8,15,817.0,62.0,3.35,20.0,415.0,81.86,42.21
2016,9,24,8,30,843.0,65.0,3.4,21.0,464.0,132.81,69.48
2016,9,24,8,45,862.0,67.5,3.45,22.0,509.0,184.65,107.37
2016,9,24,9,0,881.0,70.0,3.5,23.0,554.0,237.86,151.1
2016,9,24,9,15,894.5,72.0,3.55,23.5,594.5,290.41,196.71
2016,9,24,9,30,908.0,74.0,3.6,24.0,635.0,343.3,242.89
2016,9,24,9,45,921.5,73.5,3.65,25.0,669.5,394.17,286.4
2016,9,24,10,0,935.0,73.0,3.7,26.0,704.0,444.85,328.61
2016,9,24,10,15,942.5,74.0,3.7,26.5,731.5,493.72,368.84
2016,9,24,10,30,950.0,75.0,3.7,27.0,759.0,541.42,406.98
2016,9,24,10,45,955.0,75.5,3.7,27.5,779.0,585.94,441.68
2016,9,24,11,0,960.0,76.0,3.7,28.0,799.0,628.65,474.06
2016,9,24,11,15,963.0,76.5,3.65,28.5,811.0,668.13,503.11
2016,9,24,11,30,966.0,77.0,3.6,29.0,823.0,705.28,529.74
2016,9,24,11,45,967.0,77.0,3.6,29.5,827.0,738.08,552.39
2016,9,24,12,0,968.0,77.0,3.6,30.0,831.0,768.11,571.76
2016,9,24,12,15,967.5,77.0,3.55,30.0,827.0,794.12,589.25
2016,9,24,12,30,967.0,77.0,3.5,30.0,823.0,817.04,604.64
2016,9,24,12,45,955.0,82.0,3.5,30.5,809.5,833.03,614.41
2016,9,24,13,0,943.0,87.0,3.5,31.0,796.0,845.53,621.94
2016,9,24,13,15,938.0,86.0,3.45,31.0,775.5,853.86,627.78
2016,9,24,13,30,933.0,85.0,3.4,31.0,755.0,858.78,631.49
2016,9,24,13,45,926.0,84.0,3.4,31.5,727.5,858.66,630.99
2016,9,24,14,0,919.0,83.0,3.4,32.0,700.0,855.18,628.42
2016,9,24,14,15,909.0,81.0,3.35,32.0,666.0,844.79,622.39
2016,9,24,14,30,899.0,79.0,3.3,32.0,632.0,831.2,614.35
2016,9,24,14,45,885.0,77.0,3.25,32.0,591.5,811.3,602.14
2016,9,24,15,0,871.0,75.0,3.2,32.0,551.0,788.57,588.07
2016,9,24,15,15,851.5,72.5,3.15,31.5,505.5,758.34,569.94
2016,9,24,15,30,832.0,70.0,3.1,31.0,460.0,731.96,554.31
2016,9,24,15,45,805.0,66.5,3.05,31.0,410.5,690.73,526.76
2016,9,24,16,0,778.0,63.0,3.0,31.0,361.0,648.13,497.74
2016,9,24,16,15,739.0,59.0,2.6,29.5,309.0,595.64,462.26
2016,9,24,16,30,700.0,55.0,2.2,28.0,257.0,543.16,424.32
2016,9,24,16,45,639.0,49.0,1.85,27.0,205.5,475.06,371.68
2016,9,24,17,0,578.0,43.0,1.5,26.0,154.0,409.34,318.41
2016,9,24,17,15,474.5,34.5,1.55,24.5,107.0,326.5,250.64
2016,9,24,17,30,371.0,26.0,1.6,23.0,60.0,247.07,170.69
2016,9,24,17,45,185.5,13.0,1.65,22.0,30.0,97.07,0.0
2016,9,24,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,206.0,13.0,2.3,14.0,32.0,12.39,0.0
2016,9,25,6,30,412.0,26.0,2.6,15.0,64.0,22.37,12.33
2016,9,25,6,45,511.0,34.0,2.95,16.0,112.0,28.09,18.71
2016,9,25,7,0,610.0,42.0,3.3,17.0,160.0,33.62,23.92
2016,9,25,7,15,668.0,47.0,3.15,17.5,212.0,36.21,26.38
2016,9,25,7,30,726.0,52.0,3.0,18.0,264.0,38.77,28.67
2016,9,25,7,45,763.5,56.0,2.85,19.0,316.0,40.41,29.97
2016,9,25,8,0,801.0,60.0,2.7,20.0,368.0,42.02,31.18
2016,9,25,8,15,826.5,63.5,2.6,21.0,417.0,74.46,36.71
2016,9,25,8,30,852.0,67.0,2.5,22.0,466.0,132.94,69.25
2016,9,25,8,45,869.5,69.5,2.4,23.0,511.5,185.03,106.72
2016,9,25,9,0,887.0,72.0,2.3,24.0,557.0,238.32,149.97
2016,9,25,9,15,900.5,74.0,2.3,25.0,597.0,291.16,194.87
2016,9,25,9,30,914.0,76.0,2.3,26.0,637.0,344.33,240.09
2016,9,25,9,45,927.5,75.5,2.35,27.0,671.5,395.47,283.06
2016,9,25,10,0,941.0,75.0,2.4,28.0,706.0,446.4,324.69
2016,9,25,10,15,947.5,76.0,2.4,28.5,733.5,495.07,363.96
2016,9,25,10,30,954.0,77.0,2.4,29.0,761.0,542.46,401.05
2016,9,25,10,45,957.0,78.5,2.45,30.0,780.0,586.96,434.21
2016,9,25,11,0,960.0,80.0,2.5,31.0,799.0,629.51,464.87
2016,9,25,11,15,962.5,80.5,2.45,31.5,811.0,668.67,492.76
2016,9,25,11,30,965.0,81.0,2.4,32.0,823.0,705.47,518.25
2016,9,25,11,45,965.5,81.5,2.35,33.0,826.5,738.39,539.13
2016,9,25,12,0,966.0,82.0,2.3,34.0,830.0,768.51,556.38
2016,9,25,12,15,964.5,82.0,2.15,34.0,825.5,793.75,571.81
2016,9,25,12,30,963.0,82.0,2.0,34.0,821.0,815.86,585.06
2016,9,25,12,45,957.0,83.0,1.95,34.5,808.0,832.3,594.2
2016,9,25,13,0,951.0,84.0,1.9,35.0,795.0,845.35,601.21
2016,9,25,13,15,946.0,83.0,1.8,35.0,774.5,853.67,606.06
2016,9,25,13,30,941.0,82.0,1.7,35.0,754.0,858.55,608.82
2016,9,25,13,45,930.5,82.0,1.6,35.0,725.5,856.62,607.37
2016,9,25,14,0,920.0,82.0,1.5,35.0,697.0,851.32,603.93
2016,9,25,14,15,909.5,80.5,1.45,35.0,662.0,841.04,598.04
2016,9,25,14,30,899.0,79.0,1.4,35.0,627.0,827.58,590.26
2016,9,25,14,45,882.0,78.0,1.4,35.0,586.0,806.44,578.21
2016,9,25,15,0,865.0,77.0,1.4,35.0,545.0,782.6,564.45
2016,9,25,15,15,845.0,74.0,1.4,34.5,499.0,757.58,550.98
2016,9,25,15,30,825.0,71.0,1.4,34.0,453.0,724.31,531.79
2016,9,25,15,45,794.5,68.0,1.45,34.0,403.5,681.36,505.0
2016,9,25,16,0,764.0,65.0,1.5,34.0,354.0,637.23,476.68
2016,9,25,16,15,723.5,60.5,1.35,33.0,302.0,583.61,441.22
2016,9,25,16,30,683.0,56.0,1.2,32.0,250.0,530.12,403.19
2016,9,25,16,45,617.0,50.0,1.05,31.0,198.5,459.71,350.78
2016,9,25,17,0,551.0,44.0,0.9,30.0,147.0,397.34,301.57
2016,9,25,17,15,444.0,35.0,0.95,29.0,101.0,308.72,230.66
2016,9,25,17,30,337.0,26.0,1.0,28.0,55.0,226.47,146.15
2016,9,25,17,45,168.5,13.0,1.1,27.5,27.5,88.53,0.0
2016,9,25,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,6,15,130.0,15.0,1.3,16.0,26.5,14.3,0.0
2016,9,26,6,30,260.0,30.0,1.4,17.0,53.0,24.36,13.5
2016,9,26,6,45,362.0,42.5,1.5,18.0,98.0,33.48,23.13
2016,9,26,7,0,464.0,55.0,1.6,19.0,143.0,42.14,31.09
2016,9,26,7,15,529.5,63.5,1.5,19.5,193.5,46.75,35.36
2016,9,26,7,30,595.0,72.0,1.4,20.0,244.0,51.19,39.27
2016,9,26,7,45,639.5,79.0,1.3,21.0,295.0,54.16,41.67
2016,9,26,8,0,684.0,86.0,1.2,22.0,346.0,56.99,43.84
2016,9,26,8,15,715.5,91.0,1.05,23.0,395.0,84.51,48.06
2016,9,26,8,30,747.0,96.0,0.9,24.0,444.0,132.55,72.59
2016,9,26,8,45,769.0,100.5,0.75,25.5,489.5,187.19,110.87
2016,9,26,9,0,791.0,105.0,0.6,27.0,535.0,238.15,150.02
2016,9,26,9,15,808.5,108.0,0.65,28.0,575.0,288.42,190.82
2016,9,26,9,30,826.0,111.0,0.7,29.0,615.0,339.68,232.44
2016,9,26,9,45,838.0,114.0,0.8,30.5,649.5,389.75,272.22
2016,9,26,10,0,850.0,117.0,0.9,32.0,684.0,439.78,310.72
2016,9,26,10,15,859.0,119.0,0.95,32.5,711.5,487.33,347.31
2016,9,26,10,30,868.0,121.0,1.0,33.0,739.0,534.08,382.24
2016,9,26,10,45,875.0,122.0,1.05,34.0,759.5,577.85,413.29
2016,9,26,11,0,882.0,123.0,1.1,35.0,780.0,620.22,442.36
2016,9,26,11,15,886.0,124.0,1.25,35.5,792.5,659.14,470.02
2016,9,26,11,30,890.0,125.0,1.4,36.0,805.0,695.42,495.41
2016,9,26,11,45,892.0,124.5,1.55,36.5,809.0,726.63,517.07
2016,9,26,12,0,894.0,124.0,1.7,37.0,813.0,755.34,536.78
2016,9,26,12,15,893.0,123.5,1.9,37.0,808.5,779.21,553.77
2016,9,26,12,30,892.0,123.0,2.1,37.0,804.0,800.19,568.83
2016,9,26,12,45,915.0,109.5,2.3,37.5,798.5,823.69,584.38
2016,9,26,13,0,938.0,96.0,2.5,38.0,793.0,844.29,598.06
2016,9,26,13,15,933.0,95.0,2.7,37.5,772.5,852.6,606.44
2016,9,26,13,30,928.0,94.0,2.9,37.0,752.0,857.52,612.85
2016,9,26,13,45,920.0,92.5,3.1,37.0,724.0,856.07,613.96
2016,9,26,14,0,912.0,91.0,3.3,37.0,696.0,851.27,612.98
2016,9,26,14,15,901.0,89.0,3.4,36.5,661.0,840.17,608.67
2016,9,26,14,30,890.0,87.0,3.5,36.0,626.0,825.91,602.33
2016,9,26,14,45,875.5,84.5,3.6,36.0,585.0,805.24,590.47
2016,9,26,15,0,861.0,82.0,3.7,36.0,544.0,787.83,580.79
2016,9,26,15,15,840.5,79.0,3.7,35.5,498.0,756.57,562.31
2016,9,26,15,30,820.0,76.0,3.7,35.0,452.0,723.08,542.05
2016,9,26,15,45,792.0,72.0,3.7,34.5,402.0,680.92,515.22
2016,9,26,16,0,764.0,68.0,3.7,34.0,352.0,637.44,486.72
2016,9,26,16,15,722.0,63.0,3.3,32.5,300.0,582.3,449.21
2016,9,26,16,30,680.0,58.0,2.9,31.0,248.0,527.33,409.19
2016,9,26,16,45,618.0,51.0,2.55,30.0,196.5,463.14,359.35
2016,9,26,17,0,556.0,44.0,2.2,29.0,145.0,397.71,306.22
2016,9,26,17,15,448.0,34.5,2.15,27.5,98.5,308.25,232.71
2016,9,26,17,30,340.0,25.0,2.1,26.0,52.0,223.01,136.87
2016,9,26,17,45,170.0,12.5,2.05,25.0,26.0,87.97,0.0
2016,9,26,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,155.0,13.5,1.4,17.0,27.0,12.87,0.0
2016,9,27,6,30,310.0,27.0,1.5,18.0,54.0,21.65,10.99
2016,9,27,6,45,402.5,39.0,1.65,19.0,99.0,30.42,20.36
2016,9,27,7,0,495.0,51.0,1.8,20.0,144.0,38.73,27.98
2016,9,27,7,15,559.5,59.0,1.8,20.5,194.5,43.1,32.02
2016,9,27,7,30,624.0,67.0,1.8,21.0,245.0,47.3,35.72
2016,9,27,7,45,660.0,74.5,1.8,22.0,294.5,50.83,38.61
2016,9,27,8,0,696.0,82.0,1.8,23.0,344.0,54.16,41.23
2016,9,27,8,15,727.0,86.5,1.7,24.0,393.0,79.6,44.62
2016,9,27,8,30,758.0,91.0,1.6,25.0,442.0,132.98,72.72
2016,9,27,8,45,777.5,96.0,1.5,26.0,486.5,182.58,107.11
2016,9,27,9,0,797.0,101.0,1.4,27.0,531.0,233.83,147.25
2016,9,27,9,15,813.5,104.5,1.4,27.5,571.5,284.51,189.2
2016,9,27,9,30,830.0,108.0,1.4,28.0,612.0,336.05,232.09
2016,9,27,9,45,878.0,95.0,1.4,29.0,654.5,389.57,274.79
2016,9,27,10,0,926.0,82.0,1.4,30.0,697.0,441.21,315.37
2016,9,27,10,15,933.5,83.0,1.4,31.0,724.0,489.61,352.81
2016,9,27,10,30,941.0,84.0,1.4,32.0,751.0,536.85,388.01
2016,9,27,10,45,944.0,86.0,1.45,33.0,770.5,581.23,420.18
2016,9,27,11,0,947.0,88.0,1.5,34.0,790.0,623.7,449.93
2016,9,27,11,15,950.0,88.5,1.6,34.0,802.0,662.67,478.69
2016,9,27,11,30,953.0,89.0,1.7,34.0,814.0,699.33,505.4
2016,9,27,11,45,952.5,90.0,1.8,34.5,817.0,731.67,527.72
2016,9,27,12,0,952.0,91.0,1.9,35.0,820.0,761.2,546.89
2016,9,27,12,15,951.0,90.5,1.95,35.0,815.5,785.96,563.27
2016,9,27,12,30,950.0,90.0,2.0,35.0,811.0,807.63,577.73
2016,9,27,12,45,950.5,87.5,2.15,35.5,799.0,825.22,589.23
2016,9,27,13,0,951.0,85.0,2.3,36.0,787.0,839.54,598.7
2016,9,27,13,15,946.0,84.0,2.4,36.0,766.0,847.76,605.23
2016,9,27,13,30,941.0,83.0,2.5,36.0,745.0,852.54,609.72
2016,9,27,13,45,932.0,82.0,2.6,36.0,716.5,850.67,610.05
2016,9,27,14,0,923.0,81.0,2.7,36.0,688.0,845.41,608.33
2016,9,27,14,15,912.5,79.5,2.75,35.5,653.5,835.06,604.33
2016,9,27,14,30,902.0,78.0,2.8,35.0,619.0,821.51,598.32
2016,9,27,14,45,886.0,76.0,2.9,35.0,577.5,799.96,586.06
2016,9,27,15,0,870.0,74.0,3.0,35.0,536.0,775.64,571.88
2016,9,27,15,15,850.0,71.0,3.1,34.5,490.5,744.5,554.03
2016,9,27,15,30,830.0,68.0,3.2,34.0,445.0,717.12,538.42
2016,9,27,15,45,801.0,65.0,3.3,33.5,395.0,675.3,512.16
2016,9,27,16,0,772.0,62.0,3.4,33.0,345.0,632.23,484.19
2016,9,27,16,15,730.5,57.5,3.4,32.0,293.5,578.0,447.37
2016,9,27,16,30,689.0,53.0,3.4,31.0,242.0,523.98,407.86
2016,9,27,16,45,623.0,47.0,3.4,30.0,190.5,453.97,353.96
2016,9,27,17,0,557.0,41.0,3.4,29.0,139.0,386.68,299.29
2016,9,27,17,15,447.5,31.5,3.55,27.5,93.5,302.22,228.21
2016,9,27,17,30,338.0,22.0,3.7,26.0,48.0,215.07,119.87
2016,9,27,17,45,169.0,11.0,3.9,24.5,24.0,85.34,0.0
2016,9,27,18,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,134.0,13.5,2.8,13.5,25.0,12.87,0.0
2016,9,28,6,30,268.0,27.0,2.9,14.0,50.0,21.77,10.92
2016,9,28,6,45,372.5,38.5,3.05,14.5,94.0,30.08,20.42
2016,9,28,7,0,477.0,50.0,3.2,15.0,138.0,37.98,27.9
2016,9,28,7,15,542.0,58.0,3.2,16.0,187.5,42.38,31.98
2016,9,28,7,30,607.0,66.0,3.2,17.0,237.0,46.61,35.71
2016,9,28,7,45,653.0,71.0,3.25,18.0,287.5,48.23,36.98
2016,9,28,8,0,699.0,76.0,3.3,19.0,338.0,49.83,38.15
2016,9,28,8,15,729.5,80.5,3.25,19.5,386.0,78.46,45.57
2016,9,28,8,30,760.0,85.0,3.2,20.0,434.0,126.16,69.12
2016,9,28,8,45,783.0,88.5,3.2,21.0,479.0,175.03,103.43
2016,9,28,9,0,806.0,92.0,3.2,22.0,524.0,225.88,144.32
2016,9,28,9,15,822.0,94.5,3.2,22.5,563.5,275.93,187.28
2016,9,28,9,30,838.0,97.0,3.2,23.0,603.0,326.76,231.35
2016,9,28,9,45,853.5,97.5,3.2,24.0,637.5,376.22,273.46
2016,9,28,10,0,869.0,98.0,3.2,25.0,672.0,429.87,317.62
2016,9,28,10,15,877.5,100.0,3.25,25.5,699.0,477.12,356.57
2016,9,28,10,30,886.0,102.0,3.3,26.0,726.0,523.41,393.73
2016,9,28,10,45,890.5,103.5,3.4,26.5,745.5,566.01,427.3
2016,9,28,11,0,895.0,105.0,3.5,27.0,765.0,606.92,458.75
2016,9,28,11,15,898.5,106.0,3.6,27.5,776.5,644.9,487.34
2016,9,28,11,30,902.0,107.0,3.7,28.0,788.0,680.77,513.8
2016,9,28,11,45,903.0,107.0,3.85,28.5,792.0,711.74,536.48
2016,9,28,12,0,904.0,107.0,4.0,29.0,796.0,740.12,556.88
2016,9,28,12,15,903.0,107.0,4.1,29.0,791.5,764.34,574.04
2016,9,28,12,30,902.0,107.0,4.2,29.0,787.0,785.65,589.28
2016,9,28,12,45,900.5,105.5,4.35,29.0,775.0,802.06,601.41
2016,9,28,13,0,899.0,104.0,4.5,29.0,763.0,815.34,611.54
2016,9,28,13,15,893.0,102.5,4.6,29.0,742.5,821.88,617.0
2016,9,28,13,30,887.0,101.0,4.7,29.0,722.0,825.14,620.56
2016,9,28,13,45,879.5,99.0,4.8,29.0,694.5,823.39,620.8
2016,9,28,14,0,872.0,97.0,4.9,29.0,667.0,818.41,618.94
2016,9,28,14,15,860.0,95.0,4.95,28.5,632.0,812.33,617.43
2016,9,28,14,30,848.0,93.0,5.0,28.0,597.0,797.75,610.02
2016,9,28,14,45,834.0,89.5,5.1,27.5,557.0,776.91,598.4
2016,9,28,15,0,820.0,86.0,5.2,27.0,517.0,753.32,584.7
2016,9,28,15,15,797.5,82.5,5.2,26.0,471.5,720.68,564.9
2016,9,28,15,30,775.0,79.0,5.2,25.0,426.0,686.01,543.16
2016,9,28,15,45,747.0,74.5,5.2,24.5,377.5,644.42,514.57
2016,9,28,16,0,719.0,70.0,5.2,24.0,329.0,601.61,484.27
2016,9,28,16,15,674.0,64.5,5.1,23.0,278.5,549.33,445.15
2016,9,28,16,30,629.0,59.0,5.0,22.0,228.0,494.28,401.99
2016,9,28,16,45,561.0,51.5,4.95,21.0,178.0,424.07,344.68
2016,9,28,17,0,493.0,44.0,4.9,20.0,128.0,357.24,287.4
2016,9,28,17,15,377.0,33.5,4.85,19.0,84.5,265.95,206.87
2016,9,28,17,30,261.0,23.0,4.8,18.0,41.0,175.46,85.35
2016,9,28,17,45,130.5,11.5,4.8,17.0,20.5,68.2,0.0
2016,9,28,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,150.0,13.0,3.45,11.5,25.0,12.39,0.0
2016,9,29,6,30,300.0,26.0,3.6,12.0,50.0,20.99,9.97
2016,9,29,6,45,410.5,36.0,3.75,12.5,95.5,27.97,18.71
2016,9,29,7,0,521.0,46.0,3.9,13.0,141.0,34.64,25.15
2016,9,29,7,15,586.0,53.0,3.85,13.5,191.5,38.39,28.74
2016,9,29,7,30,651.0,60.0,3.8,14.0,242.0,42.01,32.05
2016,9,29,7,45,694.0,65.0,3.8,14.5,292.5,48.28,37.58
2016,9,29,8,0,737.0,70.0,3.8,15.0,343.0,50.37,39.29
2016,9,29,8,15,766.0,74.0,3.8,15.5,391.5,72.25,41.56
2016,9,29,8,30,795.0,78.0,3.8,16.0,440.0,121.3,65.31
2016,9,29,8,45,816.0,81.0,3.8,17.0,485.0,171.26,100.68
2016,9,29,9,0,837.0,84.0,3.8,18.0,530.0,222.94,142.95
2016,9,29,9,15,852.5,86.5,3.85,18.5,569.5,274.35,187.94
2016,9,29,9,30,868.0,89.0,3.9,19.0,609.0,331.51,238.05
2016,9,29,9,45,881.5,90.0,3.95,20.0,643.5,381.58,281.7
2016,9,29,10,0,895.0,91.0,4.0,21.0,678.0,431.52,324.26
2016,9,29,10,15,902.5,92.5,4.05,21.5,704.5,478.93,364.4
2016,9,29,10,30,910.0,94.0,4.1,22.0,731.0,525.24,402.57
2016,9,29,10,45,915.5,94.5,4.15,22.5,750.5,568.29,437.28
2016,9,29,11,0,921.0,95.0,4.2,23.0,770.0,609.64,469.78
2016,9,29,11,15,923.5,95.5,4.25,23.0,781.5,647.31,499.73
2016,9,29,11,30,926.0,96.0,4.3,23.0,793.0,682.71,527.46
2016,9,29,11,45,928.0,95.5,4.4,23.5,796.0,714.39,551.12
2016,9,29,12,0,930.0,95.0,4.5,24.0,799.0,743.44,572.23
