Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,15,928.5,94.5,4.55,24.0,794.0,767.2,589.41
2016,9,29,12,30,927.0,94.0,4.6,24.0,789.0,787.93,604.52
2016,9,29,12,45,923.0,93.5,4.7,24.5,776.0,803.65,615.24
2016,9,29,13,0,919.0,93.0,4.8,25.0,763.0,816.11,623.77
2016,9,29,13,15,913.0,92.0,4.85,24.5,742.0,823.18,630.87
2016,9,29,13,30,907.0,91.0,4.9,24.0,721.0,826.92,635.81
2016,9,29,13,45,900.0,89.0,4.95,24.0,693.5,825.45,635.95
2016,9,29,14,0,893.0,87.0,5.0,24.0,666.0,820.68,633.91
2016,9,29,14,15,881.0,85.0,5.05,23.5,631.0,808.68,628.08
2016,9,29,14,30,869.0,83.0,5.1,23.0,596.0,793.61,620.1
2016,9,29,14,45,854.0,80.5,5.15,22.5,555.5,772.67,607.84
2016,9,29,15,0,839.0,78.0,5.2,22.0,515.0,754.93,597.88
2016,9,29,15,15,817.5,75.0,5.2,21.5,469.5,723.33,577.23
2016,9,29,15,30,796.0,72.0,5.2,21.0,424.0,689.63,554.71
2016,9,29,15,45,766.0,68.0,5.2,20.5,375.0,646.8,524.68
2016,9,29,16,0,736.0,64.0,5.2,20.0,326.0,602.86,492.96
2016,9,29,16,15,692.0,59.0,5.15,19.0,275.5,547.68,451.17
2016,9,29,16,30,648.0,54.0,5.1,18.0,225.0,492.92,407.42
2016,9,29,16,45,578.0,47.5,5.05,17.5,175.0,426.43,351.05
2016,9,29,17,0,508.0,41.0,5.0,17.0,125.0,359.61,292.03
2016,9,29,17,15,389.0,31.0,4.9,16.0,81.5,267.51,208.8
2016,9,29,17,30,270.0,21.0,4.8,15.0,38.0,174.52,63.62
2016,9,29,17,45,135.0,10.5,4.7,14.5,19.0,68.65,0.0
2016,9,29,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,147.5,12.5,3.8,10.5,24.0,11.91,0.0
2016,9,30,6,30,295.0,25.0,4.0,11.0,48.0,20.17,8.86
2016,9,30,6,45,408.0,35.0,4.2,11.5,93.0,27.2,18.06
2016,9,30,7,0,521.0,45.0,4.4,12.0,138.0,33.92,24.58
2016,9,30,7,15,586.5,51.5,4.45,12.5,188.0,37.28,27.86
2016,9,30,7,30,652.0,58.0,4.5,13.0,238.0,40.56,30.87
2016,9,30,7,45,696.5,63.0,4.55,14.0,289.0,46.73,36.27
2016,9,30,8,0,741.0,68.0,4.6,15.0,340.0,48.9,37.98
2016,9,30,8,15,770.0,71.5,4.6,15.5,388.5,68.29,39.38
2016,9,30,8,30,799.0,75.0,4.6,16.0,437.0,117.05,62.14
2016,9,30,8,45,820.0,78.0,4.7,16.5,481.5,167.13,97.49
2016,9,30,9,0,841.0,81.0,4.8,17.0,526.0,218.92,140.19
2016,9,30,9,15,856.0,83.5,4.85,17.5,565.5,275.84,189.94
2016,9,30,9,30,871.0,86.0,4.9,18.0,605.0,327.43,236.1
2016,9,30,9,45,882.5,87.5,4.95,18.5,638.5,377.27,280.72
2016,9,30,10,0,894.0,89.0,5.0,19.0,672.0,426.8,324.27
2016,9,30,10,15,902.0,90.5,5.05,19.0,699.0,474.28,365.93
2016,9,30,10,30,910.0,92.0,5.1,19.0,726.0,520.7,405.82
2016,9,30,10,45,914.5,93.5,5.2,19.5,745.0,564.04,441.74
2016,9,30,11,0,919.0,95.0,5.3,20.0,764.0,605.62,475.41
2016,9,30,11,15,922.0,95.5,5.35,20.0,775.5,643.45,506.33
2016,9,30,11,30,925.0,96.0,5.4,20.0,787.0,679.04,535.03
2016,9,30,11,45,925.5,96.0,5.5,20.5,790.5,710.1,559.02
2016,9,30,12,0,926.0,96.0,5.6,21.0,794.0,738.46,580.39
2016,9,30,12,15,925.0,96.0,5.65,21.0,789.0,762.94,598.58
2016,9,30,12,30,924.0,96.0,5.7,21.0,784.0,784.43,614.66
2016,9,30,12,45,917.0,97.0,5.8,21.0,770.5,799.33,626.25
2016,9,30,13,0,910.0,98.0,5.9,21.0,757.0,810.95,635.61
2016,9,30,13,15,903.5,97.0,5.9,20.5,736.0,817.56,642.29
2016,9,30,13,30,897.0,96.0,5.9,20.0,715.0,820.86,646.74
2016,9,30,13,45,887.5,94.5,5.95,20.0,686.5,817.94,645.75
2016,9,30,14,0,878.0,93.0,6.0,20.0,658.0,811.78,642.54
2016,9,30,14,15,865.5,91.0,5.95,19.5,623.0,799.51,635.76
2016,9,30,14,30,853.0,89.0,5.9,19.0,588.0,789.96,631.11
2016,9,30,14,45,837.0,86.0,5.85,19.0,547.5,768.04,616.04
2016,9,30,15,0,821.0,83.0,5.8,19.0,507.0,743.43,598.98
2016,9,30,15,15,798.5,80.0,5.7,18.5,461.5,711.44,577.14
2016,9,30,15,30,776.0,77.0,5.6,18.0,416.0,677.43,553.46
2016,9,30,15,45,746.5,72.0,5.5,17.5,367.5,634.3,522.2
2016,9,30,16,0,717.0,67.0,5.4,17.0,319.0,590.06,489.24
2016,9,30,16,15,671.0,62.0,5.2,16.5,268.5,538.03,447.42
2016,9,30,16,30,625.0,57.0,5.0,16.0,218.0,483.49,402.07
2016,9,30,16,45,556.5,49.0,4.85,16.0,168.5,413.11,341.32
2016,9,30,17,0,488.0,41.0,4.7,16.0,119.0,346.25,281.23
2016,9,30,17,15,366.5,30.5,4.45,15.0,76.5,253.68,196.39
2016,9,30,17,30,245.0,20.0,4.2,14.0,34.0,158.51,27.57
2016,9,30,17,45,122.5,10.0,3.95,13.5,17.0,62.22,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,6,15,159.0,12.0,2.05,9.0,24.0,11.44,0.0
2016,10,1,6,30,318.0,24.0,2.4,10.0,48.0,19.37,7.68
2016,10,1,6,45,433.5,33.5,2.75,11.0,93.5,26.01,17.02
2016,10,1,7,0,549.0,43.0,3.1,12.0,139.0,32.35,23.18
2016,10,1,7,15,615.0,49.5,3.2,12.5,190.0,39.23,29.59
2016,10,1,7,30,681.0,56.0,3.3,13.0,241.0,42.97,33.04
2016,10,1,7,45,726.0,60.0,3.45,14.0,292.5,44.41,34.21
2016,10,1,8,0,771.0,64.0,3.6,15.0,344.0,45.88,35.32
2016,10,1,8,15,800.0,67.5,3.55,15.5,393.5,63.72,36.37
2016,10,1,8,30,829.0,71.0,3.5,16.0,443.0,113.99,58.95
2016,10,1,8,45,600.5,137.0,3.5,17.0,420.5,179.07,116.54
2016,10,1,9,0,372.0,203.0,3.5,18.0,398.0,228.62,166.11
2016,10,1,9,15,638.0,141.5,3.45,18.5,506.5,260.06,183.27
2016,10,1,9,30,904.0,80.0,3.4,19.0,615.0,329.4,234.52
2016,10,1,9,45,918.5,79.5,3.35,19.5,650.0,380.02,279.16
2016,10,1,10,0,933.0,79.0,3.3,20.0,685.0,430.49,322.83
2016,10,1,10,15,941.0,80.5,3.25,20.5,712.0,479.55,364.29
2016,10,1,10,30,949.0,82.0,3.2,21.0,739.0,527.47,403.6
2016,10,1,10,45,954.5,82.5,3.15,21.5,758.5,571.83,439.07
2016,10,1,11,0,960.0,83.0,3.1,22.0,778.0,614.4,472.12
2016,10,1,11,15,963.0,83.5,3.1,22.0,790.0,653.49,502.83
2016,10,1,11,30,966.0,84.0,3.1,22.0,802.0,690.23,531.19
2016,10,1,11,45,966.5,84.5,3.1,22.5,805.5,722.81,554.97
2016,10,1,12,0,967.0,85.0,3.1,23.0,809.0,752.58,575.72
2016,10,1,12,15,966.5,84.5,3.15,23.0,804.0,777.7,593.53
2016,10,1,12,30,966.0,84.0,3.2,23.0,799.0,799.7,609.25
2016,10,1,12,45,960.5,85.0,3.3,23.5,785.5,816.3,620.36
2016,10,1,13,0,955.0,86.0,3.4,24.0,772.0,829.51,629.24
2016,10,1,13,15,949.5,85.0,3.5,24.0,751.5,837.18,635.65
2016,10,1,13,30,944.0,84.0,3.6,24.0,731.0,841.41,639.84
2016,10,1,13,45,934.5,83.5,3.7,24.0,702.0,839.58,640.0
2016,10,1,14,0,925.0,83.0,3.8,24.0,673.0,834.39,637.96
2016,10,1,14,15,913.5,81.0,3.85,23.5,637.5,822.61,632.43
2016,10,1,14,30,902.0,79.0,3.9,23.0,602.0,807.65,624.73
2016,10,1,14,45,884.5,77.5,4.0,23.0,560.5,785.59,610.97
2016,10,1,15,0,867.0,76.0,4.1,23.0,519.0,760.84,595.22
2016,10,1,15,15,845.0,73.0,4.2,22.5,472.5,734.26,579.09
2016,10,1,15,30,823.0,70.0,4.3,22.0,426.0,699.74,556.71
2016,10,1,15,45,788.5,67.0,4.4,21.5,375.5,654.51,525.76
2016,10,1,16,0,754.0,64.0,4.5,21.0,325.0,608.31,493.16
2016,10,1,16,15,707.5,59.0,4.45,20.0,273.0,551.28,449.97
2016,10,1,16,30,661.0,54.0,4.4,19.0,221.0,494.73,405.02
2016,10,1,16,45,583.0,47.5,4.4,18.5,170.0,424.11,345.62
2016,10,1,17,0,505.0,41.0,4.4,18.0,119.0,353.26,283.43
2016,10,1,17,15,371.5,30.0,4.4,17.0,75.5,253.98,192.49
2016,10,1,17,30,238.0,19.0,4.4,16.0,32.0,151.2,0.0
2016,10,1,17,45,119.0,9.5,4.4,15.5,16.0,59.73,0.0
2016,10,1,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,146.0,11.5,2.45,9.5,22.0,10.96,0.0
2016,10,2,6,30,292.0,23.0,2.8,10.0,44.0,18.54,6.31
2016,10,2,6,45,402.0,33.5,3.15,11.0,88.0,26.12,17.04
2016,10,2,7,0,512.0,44.0,3.5,12.0,132.0,33.33,24.01
2016,10,2,7,15,579.5,50.5,3.65,12.5,182.0,36.73,27.34
2016,10,2,7,30,647.0,57.0,3.8,13.0,232.0,40.05,30.41
2016,10,2,7,45,348.0,99.0,4.0,13.5,195.5,70.22,57.32
2016,10,2,8,0,49.0,141.0,4.2,14.0,159.0,114.6,96.31
2016,10,2,8,15,114.5,165.0,4.3,14.5,214.0,128.57,101.58
2016,10,2,8,30,180.0,189.0,4.4,15.0,269.0,160.55,122.46
2016,10,2,8,45,177.0,211.0,4.5,15.5,296.5,189.84,144.73
2016,10,2,9,0,174.0,233.0,4.6,16.0,324.0,219.05,168.17
2016,10,2,9,15,257.0,238.5,4.65,16.5,384.0,250.85,191.04
2016,10,2,9,30,340.0,244.0,4.7,17.0,444.0,296.24,225.98
2016,10,2,9,45,303.0,267.5,4.8,17.5,453.0,323.59,249.99
2016,10,2,10,0,266.0,291.0,4.9,18.0,462.0,347.45,270.41
2016,10,2,10,15,170.0,301.5,4.95,18.0,412.5,335.13,262.68
2016,10,2,10,30,74.0,312.0,5.0,18.0,363.0,312.52,245.63
2016,10,2,10,45,106.5,329.5,5.05,18.0,405.0,350.53,275.63
2016,10,2,11,0,139.0,347.0,5.1,18.0,447.0,390.75,307.25
2016,10,2,11,15,92.0,331.5,5.15,18.0,398.5,358.49,281.97
2016,10,2,11,30,45.0,316.0,5.2,18.0,350.0,321.31,252.53
2016,10,2,11,45,25.5,257.5,5.3,18.0,277.0,258.27,203.02
2016,10,2,12,0,6.0,199.0,5.4,18.0,204.0,189.99,148.61
2016,10,2,12,15,3.0,118.0,5.45,18.5,120.5,112.34,86.11
2016,10,2,12,30,0.0,37.0,5.5,19.0,37.0,34.46,22.64
2016,10,2,12,45,50.0,186.5,5.6,19.5,222.5,216.75,171.03
2016,10,2,13,0,100.0,336.0,5.7,20.0,408.0,406.84,319.89
2016,10,2,13,15,261.0,304.5,5.75,19.5,484.0,520.76,412.34
2016,10,2,13,30,422.0,273.0,5.8,19.0,560.0,629.43,499.93
2016,10,2,13,45,384.5,270.0,5.85,19.0,523.5,594.12,473.22
2016,10,2,14,0,347.0,267.0,5.9,19.0,487.0,565.85,451.98
2016,10,2,14,15,343.5,253.0,5.95,19.0,461.0,551.04,441.85
2016,10,2,14,30,340.0,239.0,6.0,19.0,435.0,534.71,430.46
2016,10,2,14,45,582.5,161.5,6.05,19.0,468.0,647.31,524.3
2016,10,2,15,0,825.0,84.0,6.1,19.0,501.0,740.45,598.76
2016,10,2,15,15,801.0,80.5,6.05,18.5,455.0,706.78,575.19
2016,10,2,15,30,777.0,77.0,6.0,18.0,409.0,671.13,550.23
2016,10,2,15,45,740.5,73.5,6.0,17.5,359.5,625.0,516.6
2016,10,2,16,0,704.0,70.0,6.0,17.0,310.0,581.96,483.76
2016,10,2,16,15,654.0,64.0,5.8,16.5,259.0,523.51,436.43
2016,10,2,16,30,604.0,58.0,5.6,16.0,208.0,466.11,388.2
2016,10,2,16,45,524.0,50.5,5.45,15.5,158.5,390.98,323.48
2016,10,2,17,0,444.0,43.0,5.3,15.0,109.0,320.01,259.77
2016,10,2,17,15,308.5,31.0,4.95,14.5,68.0,221.56,166.5
2016,10,2,17,30,173.0,19.0,4.6,14.0,27.0,118.09,0.0
2016,10,2,17,45,86.5,9.5,4.25,13.5,13.5,45.54,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.0,1.35,9.5,4.0,3.81,0.0
2016,10,3,6,30,0.0,8.0,1.6,10.0,8.0,7.4,0.0
2016,10,3,6,45,0.0,16.5,1.9,11.0,16.5,15.29,7.61
2016,10,3,7,0,0.0,25.0,2.2,12.0,25.0,23.19,15.0
2016,10,3,7,15,0.0,35.0,2.15,12.0,35.0,32.49,23.61
2016,10,3,7,30,0.0,45.0,2.1,12.0,45.0,41.8,32.14
2016,10,3,7,45,0.0,54.5,2.05,12.5,54.5,50.66,40.06
2016,10,3,8,0,0.0,64.0,2.0,13.0,64.0,59.53,47.83
2016,10,3,8,15,87.0,125.5,2.0,13.5,164.0,101.61,79.86
2016,10,3,8,30,174.0,187.0,2.0,14.0,264.0,158.04,120.9
2016,10,3,8,45,137.5,207.0,2.05,14.5,271.5,181.44,139.6
2016,10,3,9,0,101.0,227.0,2.1,15.0,279.0,206.8,161.16
2016,10,3,9,15,101.0,245.0,2.1,15.0,300.5,229.45,179.41
2016,10,3,9,30,101.0,263.0,2.1,15.0,322.0,252.17,197.75
2016,10,3,9,45,58.5,244.5,2.1,15.5,279.5,232.3,182.83
2016,10,3,10,0,16.0,226.0,2.1,16.0,237.0,210.38,165.81
2016,10,3,10,15,12.0,218.0,2.1,16.0,226.5,203.68,160.41
2016,10,3,10,30,8.0,210.0,2.1,16.0,216.0,196.21,154.33
2016,10,3,10,45,7.5,208.5,2.15,16.5,214.5,195.7,153.54
2016,10,3,11,0,7.0,207.0,2.2,17.0,213.0,195.02,152.62
2016,10,3,11,15,52.0,277.0,2.25,17.0,316.0,285.85,224.42
2016,10,3,11,30,97.0,347.0,2.3,17.0,419.0,381.65,298.29
2016,10,3,11,45,88.5,345.0,2.35,17.5,411.0,380.63,296.62
2016,10,3,12,0,80.0,343.0,2.4,18.0,403.0,378.72,294.71
2016,10,3,12,15,49.5,303.0,2.4,18.0,340.0,323.91,252.6
2016,10,3,12,30,19.0,263.0,2.4,18.0,277.0,261.6,204.16
2016,10,3,12,45,10.5,214.0,2.4,18.0,221.5,209.49,163.55
2016,10,3,13,0,2.0,165.0,2.4,18.0,166.0,156.67,121.71
2016,10,3,13,15,7.5,196.5,2.4,18.0,201.5,191.74,150.04
2016,10,3,13,30,13.0,228.0,2.4,18.0,237.0,227.79,178.8
2016,10,3,13,45,10.0,212.5,2.4,18.0,219.5,211.06,165.7
2016,10,3,14,0,7.0,197.0,2.4,18.0,202.0,194.15,152.52
2016,10,3,14,15,12.0,201.0,2.35,18.0,209.0,203.21,160.26
2016,10,3,14,30,17.0,205.0,2.3,18.0,216.0,212.65,168.27
2016,10,3,14,45,8.5,137.0,2.3,18.0,142.5,137.08,107.67
2016,10,3,15,0,0.0,69.0,2.3,18.0,69.0,64.21,47.96
2016,10,3,15,15,0.0,71.0,2.2,17.5,71.0,66.07,49.81
2016,10,3,15,30,0.0,73.0,2.1,17.0,73.0,67.93,51.62
2016,10,3,15,45,0.0,64.0,2.05,17.0,64.0,59.52,44.71
2016,10,3,16,0,0.0,55.0,2.0,17.0,55.0,51.12,37.72
2016,10,3,16,15,288.5,56.5,1.75,16.5,126.0,269.01,224.29
2016,10,3,16,30,577.0,58.0,1.5,16.0,197.0,446.84,365.36
2016,10,3,16,45,501.0,49.5,1.25,16.0,149.5,374.08,302.03
2016,10,3,17,0,425.0,41.0,1.0,16.0,102.0,305.41,241.47
2016,10,3,17,15,292.5,29.0,0.9,15.5,63.0,210.1,151.41
2016,10,3,17,30,160.0,17.0,0.8,15.0,24.0,89.24,0.0
2016,10,3,17,45,80.0,8.5,0.7,15.0,12.0,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,85.5,12.5,1.4,11.0,18.0,11.91,0.0
2016,10,4,6,30,171.0,25.0,1.6,11.0,36.0,19.79,4.69
2016,10,4,6,45,280.0,39.5,1.8,11.5,77.0,30.73,20.81
2016,10,4,7,0,389.0,54.0,2.0,12.0,118.0,42.89,32.41
2016,10,4,7,15,463.5,63.5,2.05,12.5,166.5,48.36,37.71
2016,10,4,7,30,538.0,73.0,2.1,13.0,215.0,53.66,42.59
2016,10,4,7,45,274.5,99.0,2.2,13.5,172.0,75.73,62.2
2016,10,4,8,0,11.0,125.0,2.3,14.0,129.0,108.62,90.98
2016,10,4,8,15,39.5,153.0,2.25,14.5,170.0,124.97,99.61
2016,10,4,8,30,68.0,181.0,2.2,15.0,211.0,152.2,119.56
2016,10,4,8,45,80.5,202.5,2.15,15.5,241.5,176.68,137.79
2016,10,4,9,0,93.0,224.0,2.1,16.0,272.0,202.74,157.65
2016,10,4,9,15,218.0,231.5,2.05,16.5,355.0,240.42,182.89
2016,10,4,9,30,343.0,239.0,2.0,17.0,438.0,291.06,219.82
2016,10,4,9,45,609.0,168.5,1.95,17.5,546.0,338.04,252.47
2016,10,4,10,0,875.0,98.0,1.9,18.0,654.0,412.72,309.28
2016,10,4,10,15,643.0,188.5,1.9,18.5,606.5,433.67,330.54
2016,10,4,10,30,411.0,279.0,1.9,19.0,559.0,436.54,335.06
2016,10,4,10,45,347.0,303.5,1.95,19.5,544.5,446.73,343.44
2016,10,4,11,0,283.0,328.0,2.0,20.0,530.0,451.62,347.02
2016,10,4,11,15,283.5,333.0,2.05,20.0,538.0,471.93,362.87
2016,10,4,11,30,284.0,338.0,2.1,20.0,546.0,491.63,378.03
2016,10,4,11,45,319.0,330.0,2.2,20.5,564.5,521.01,400.21
2016,10,4,12,0,354.0,322.0,2.3,21.0,583.0,551.19,422.82
2016,10,4,12,15,351.5,321.5,2.4,21.0,579.0,562.76,431.98
2016,10,4,12,30,349.0,321.0,2.5,21.0,575.0,573.05,440.3
2016,10,4,12,45,352.0,313.0,2.6,21.5,565.0,578.64,444.61
2016,10,4,13,0,355.0,305.0,2.7,22.0,555.0,582.86,447.95
2016,10,4,13,15,354.5,296.0,2.85,22.0,539.5,581.94,448.57
2016,10,4,13,30,354.0,287.0,3.0,22.0,524.0,579.49,448.12
2016,10,4,13,45,625.0,187.0,3.15,22.0,584.5,705.27,547.1
2016,10,4,14,0,896.0,87.0,3.3,22.0,645.0,804.73,621.1
2016,10,4,14,15,883.5,85.0,3.35,22.0,609.5,792.28,613.02
2016,10,4,14,30,871.0,83.0,3.4,22.0,574.0,776.78,603.65
2016,10,4,14,45,854.5,80.5,3.5,22.0,533.5,760.37,593.89
2016,10,4,15,0,838.0,78.0,3.6,22.0,493.0,735.77,578.13
2016,10,4,15,15,814.5,74.5,3.65,21.5,447.0,702.33,556.58
2016,10,4,15,30,791.0,71.0,3.7,21.0,401.0,666.88,533.1
2016,10,4,15,45,755.0,67.5,3.75,21.0,351.5,621.07,500.13
2016,10,4,16,0,719.0,64.0,3.8,21.0,302.0,574.44,464.95
2016,10,4,16,15,668.5,58.5,3.7,20.0,251.0,515.78,419.9
2016,10,4,16,30,618.0,53.0,3.6,19.0,200.0,462.64,376.93
2016,10,4,16,45,529.0,46.0,3.5,18.5,150.5,383.39,310.27
2016,10,4,17,0,440.0,39.0,3.4,18.0,101.0,309.09,244.82
2016,10,4,17,15,294.5,27.5,3.45,17.0,61.0,207.65,145.38
2016,10,4,17,30,149.0,16.0,3.5,16.0,21.0,82.59,0.0
2016,10,4,17,45,74.5,8.0,3.55,15.5,10.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,11.0,1.85,8.5,18.5,10.48,0.0
2016,10,5,6,30,236.0,22.0,2.1,9.0,37.0,17.99,2.28
2016,10,5,6,45,374.5,32.5,2.4,10.0,81.5,25.64,16.44
2016,10,5,7,0,513.0,43.0,2.7,11.0,126.0,32.94,23.67
2016,10,5,7,15,586.5,49.5,2.9,12.0,176.5,36.36,27.02
2016,10,5,7,30,660.0,56.0,3.1,13.0,227.0,43.58,33.56
2016,10,5,7,45,712.5,60.0,3.35,14.0,279.5,45.0,34.74
2016,10,5,8,0,765.0,64.0,3.6,15.0,332.0,46.48,35.87
2016,10,5,8,15,796.0,67.5,3.75,15.5,381.0,54.91,43.18
2016,10,5,8,30,827.0,71.0,3.9,16.0,430.0,104.7,53.82
2016,10,5,8,45,853.0,72.5,4.05,17.0,476.5,155.22,86.58
2016,10,5,9,0,879.0,74.0,4.2,18.0,523.0,213.74,132.99
2016,10,5,9,15,894.5,76.5,4.1,18.5,563.0,266.42,178.57
2016,10,5,9,30,910.0,79.0,4.0,19.0,603.0,319.59,225.65
2016,10,5,9,45,922.5,80.0,3.95,19.5,637.5,370.77,271.11
2016,10,5,10,0,935.0,81.0,3.9,20.0,672.0,421.64,315.5
2016,10,5,10,15,942.5,82.0,3.85,20.5,698.5,469.87,356.8
2016,10,5,10,30,950.0,83.0,3.8,21.0,725.0,516.88,395.93
2016,10,5,10,45,957.5,82.5,3.8,21.5,745.0,561.08,431.91
2016,10,5,11,0,965.0,82.0,3.8,22.0,765.0,603.59,465.61
2016,10,5,11,15,967.5,82.5,3.75,22.0,776.0,642.26,496.37
2016,10,5,11,30,970.0,83.0,3.7,22.0,787.0,678.52,524.68
2016,10,5,11,45,972.0,82.5,3.7,22.5,790.0,710.91,548.77
2016,10,5,12,0,974.0,82.0,3.7,23.0,793.0,740.52,570.38
2016,10,5,12,15,972.5,81.5,3.7,23.0,787.5,764.78,587.68
2016,10,5,12,30,971.0,81.0,3.7,23.0,782.0,785.86,602.71
2016,10,5,12,45,957.5,85.5,3.7,23.0,766.0,800.06,612.97
2016,10,5,13,0,944.0,90.0,3.7,23.0,750.0,810.7,620.89
2016,10,5,13,15,937.5,89.0,3.65,23.0,728.5,817.36,625.93
2016,10,5,13,30,931.0,88.0,3.6,23.0,707.0,820.59,628.73
2016,10,5,13,45,921.5,86.5,3.6,23.0,677.5,817.56,627.53
2016,10,5,14,0,912.0,85.0,3.6,23.0,648.0,811.18,624.16
2016,10,5,14,15,899.5,83.0,3.55,23.0,612.5,798.66,616.34
2016,10,5,14,30,887.0,81.0,3.5,23.0,577.0,783.02,606.44
2016,10,5,14,45,868.5,78.5,3.5,23.0,535.0,759.3,591.02
2016,10,5,15,0,850.0,76.0,3.5,23.0,493.0,738.59,577.77
2016,10,5,15,15,826.0,73.0,3.45,22.5,446.5,705.24,556.01
2016,10,5,15,30,802.0,70.0,3.4,22.0,400.0,669.88,532.41
2016,10,5,15,45,767.5,66.0,3.35,22.0,350.0,624.36,499.59
2016,10,5,16,0,733.0,62.0,3.3,22.0,300.0,577.95,464.51
2016,10,5,16,15,681.0,56.5,2.95,21.0,248.5,518.17,418.24
2016,10,5,16,30,629.0,51.0,2.6,20.0,197.0,459.3,370.67
2016,10,5,16,45,545.0,44.0,2.3,19.5,147.5,387.47,309.92
2016,10,5,17,0,461.0,37.0,2.0,19.0,98.0,315.79,246.57
2016,10,5,17,15,309.5,25.5,2.0,18.0,58.5,209.26,138.66
2016,10,5,17,30,158.0,14.0,2.0,17.0,19.0,84.03,0.0
2016,10,5,17,45,79.0,7.0,2.05,16.0,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,6,6,15,122.0,10.5,2.1,8.5,17.5,10.01,0.0
2016,10,6,6,30,244.0,21.0,2.4,9.0,35.0,17.17,0.04
2016,10,6,6,45,376.5,31.0,2.75,10.0,78.5,24.39,15.25
2016,10,6,7,0,509.0,41.0,3.1,11.0,122.0,31.29,22.17
2016,10,6,7,15,581.0,48.0,3.2,11.5,172.0,35.23,26.04
2016,10,6,7,30,653.0,55.0,3.3,12.0,222.0,42.83,33.01
2016,10,6,7,45,701.0,59.5,3.45,13.0,272.5,44.7,34.61
2016,10,6,8,0,749.0,64.0,3.6,14.0,323.0,46.58,36.12
2016,10,6,8,15,779.5,67.5,3.55,14.5,371.5,52.56,41.27
2016,10,6,8,30,810.0,71.0,3.5,15.0,420.0,101.3,52.49
2016,10,6,8,45,833.0,73.5,3.45,16.0,465.0,151.26,84.65
2016,10,6,9,0,856.0,76.0,3.4,17.0,510.0,203.07,125.54
2016,10,6,9,15,871.5,78.0,3.35,17.5,549.5,259.9,174.37
2016,10,6,9,30,887.0,80.0,3.3,18.0,589.0,311.43,220.04
2016,10,6,9,45,904.5,79.0,3.3,19.0,623.5,361.32,263.84
2016,10,6,10,0,922.0,78.0,3.3,20.0,658.0,411.33,306.86
2016,10,6,10,15,929.5,79.5,3.25,20.5,684.0,459.28,347.8
2016,10,6,10,30,937.0,81.0,3.2,21.0,710.0,506.05,386.61
2016,10,6,10,45,943.0,81.0,3.15,22.0,729.5,549.31,420.82
2016,10,6,11,0,949.0,81.0,3.1,23.0,749.0,590.79,452.53
2016,10,6,11,15,952.0,81.5,3.0,23.5,760.0,629.07,481.58
2016,10,6,11,30,955.0,82.0,2.9,24.0,771.0,665.02,508.08
2016,10,6,11,45,957.0,81.5,2.85,24.5,774.0,696.84,531.18
2016,10,6,12,0,959.0,81.0,2.8,25.0,777.0,725.94,551.81
2016,10,6,12,15,958.0,81.0,2.8,25.0,772.0,750.6,569.28
2016,10,6,12,30,957.0,81.0,2.8,25.0,767.0,772.16,584.35
2016,10,6,12,45,952.0,81.5,2.8,25.5,753.0,788.14,594.47
2016,10,6,13,0,947.0,82.0,2.8,26.0,739.0,800.76,602.38
2016,10,6,13,15,941.5,81.0,2.75,26.0,718.0,808.03,607.62
2016,10,6,13,30,936.0,80.0,2.7,26.0,697.0,811.88,610.69
2016,10,6,13,45,928.0,78.5,2.7,26.0,668.5,809.86,610.21
2016,10,6,14,0,920.0,77.0,2.7,26.0,640.0,804.48,607.61
2016,10,6,14,15,908.0,75.0,2.65,26.0,605.0,792.16,600.05
2016,10,6,14,30,896.0,73.0,2.6,26.0,570.0,776.7,590.44
2016,10,6,14,45,879.5,71.0,2.6,26.0,528.5,754.87,576.74
2016,10,6,15,0,863.0,69.0,2.6,26.0,487.0,730.37,561.13
2016,10,6,15,15,840.5,66.0,2.5,25.5,441.0,697.84,540.17
2016,10,6,15,30,818.0,63.0,2.4,25.0,395.0,668.89,521.46
2016,10,6,15,45,785.0,59.5,2.35,25.0,345.5,624.76,490.39
2016,10,6,16,0,752.0,56.0,2.3,25.0,296.0,579.7,457.18
2016,10,6,16,15,702.5,51.0,2.0,23.5,245.0,521.84,413.96
2016,10,6,16,30,653.0,46.0,1.7,22.0,194.0,464.82,369.14
2016,10,6,16,45,570.0,39.5,1.4,21.0,145.0,388.54,306.34
2016,10,6,17,0,487.0,33.0,1.1,20.0,96.0,316.28,243.24
2016,10,6,17,15,243.5,25.0,1.15,19.0,56.5,173.18,105.61
2016,10,6,17,30,0.0,17.0,1.2,18.0,17.0,16.2,0.0
2016,10,6,17,45,0.0,8.5,1.25,17.5,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,128.0,9.5,0.85,12.5,16.5,9.05,0.0
2016,10,7,6,30,256.0,19.0,0.9,13.0,33.0,15.37,0.0
2016,10,7,6,45,380.5,29.0,1.0,13.5,75.5,22.69,13.47
2016,10,7,7,0,505.0,39.0,1.1,14.0,118.0,29.66,20.45
2016,10,7,7,15,576.5,46.0,1.25,14.5,167.0,33.68,24.35
2016,10,7,7,30,648.0,53.0,1.4,15.0,216.0,41.16,31.14
2016,10,7,7,45,693.5,57.5,1.55,15.5,266.0,43.1,32.86
2016,10,7,8,0,739.0,62.0,1.7,16.0,316.0,45.05,34.49
2016,10,7,8,15,710.0,74.0,1.85,17.0,346.5,55.22,43.21
2016,10,7,8,30,681.0,86.0,2.0,18.0,377.0,98.32,54.3
2016,10,7,8,45,539.0,136.5,2.2,19.0,382.0,161.63,104.64
2016,10,7,9,0,397.0,187.0,2.4,20.0,387.0,208.66,147.41
2016,10,7,9,15,409.5,201.0,2.5,21.0,421.0,246.87,177.97
2016,10,7,9,30,422.0,215.0,2.6,22.0,455.0,286.2,209.83
2016,10,7,9,45,410.5,233.5,2.75,23.0,478.5,322.54,239.82
2016,10,7,10,0,399.0,252.0,2.9,24.0,502.0,360.33,270.15
2016,10,7,10,15,494.0,228.5,2.85,24.5,550.0,399.84,300.56
2016,10,7,10,30,589.0,205.0,2.8,25.0,598.0,448.83,338.3
2016,10,7,10,45,586.5,213.5,2.8,25.5,614.0,483.5,365.25
2016,10,7,11,0,584.0,222.0,2.8,26.0,630.0,516.83,390.56
2016,10,7,11,15,596.0,222.0,2.7,26.5,644.0,549.35,414.56
2016,10,7,11,30,608.0,222.0,2.6,27.0,658.0,582.51,438.45
2016,10,7,11,45,571.0,236.0,2.55,27.5,646.5,593.79,445.92
2016,10,7,12,0,534.0,250.0,2.5,28.0,635.0,602.95,451.64
2016,10,7,12,15,521.0,252.5,2.4,28.0,626.0,614.36,459.88
2016,10,7,12,30,508.0,255.0,2.3,28.0,617.0,623.51,466.37
2016,10,7,12,45,490.5,257.5,2.25,28.5,602.0,627.15,468.17
2016,10,7,13,0,473.0,260.0,2.2,29.0,587.0,628.51,468.35
2016,10,7,13,15,516.5,234.5,2.15,29.0,581.0,645.48,481.83
2016,10,7,13,30,560.0,209.0,2.1,29.0,575.0,660.43,493.82
2016,10,7,13,45,543.5,204.0,2.05,29.0,547.0,648.63,486.0
2016,10,7,14,0,527.0,199.0,2.0,29.0,519.0,634.6,476.82
2016,10,7,14,15,492.0,197.5,1.9,29.0,483.0,608.12,458.28
2016,10,7,14,30,457.0,196.0,1.8,29.0,447.0,580.07,438.59
2016,10,7,14,45,429.0,185.5,1.75,29.0,407.0,546.17,415.14
2016,10,7,15,0,401.0,175.0,1.7,29.0,367.0,511.12,390.6
2016,10,7,15,15,420.5,152.5,1.5,28.5,337.0,495.88,381.23
2016,10,7,15,30,440.0,130.0,1.3,28.0,307.0,477.76,369.28
2016,10,7,15,45,402.0,121.5,1.1,27.5,267.0,434.45,337.26
2016,10,7,16,0,364.0,113.0,0.9,27.0,227.0,391.68,304.98
2016,10,7,16,15,330.5,96.0,0.9,26.0,186.0,342.39,268.3
2016,10,7,16,30,297.0,79.0,0.9,25.0,145.0,293.97,230.61
2016,10,7,16,45,243.5,61.5,0.9,24.5,106.5,235.12,182.53
2016,10,7,17,0,190.0,44.0,0.9,24.0,68.0,179.61,134.88
2016,10,7,17,15,95.0,27.0,0.95,23.5,39.0,92.91,47.85
2016,10,7,17,30,0.0,10.0,1.0,23.0,10.0,9.53,0.0
2016,10,7,17,45,0.0,5.0,1.05,22.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,10.0,0.3,14.5,14.0,9.53,0.0
2016,10,8,6,30,148.0,20.0,0.3,15.0,28.0,15.85,0.0
2016,10,8,6,45,278.5,33.0,0.3,15.5,68.0,26.57,16.45
2016,10,8,7,0,409.0,46.0,0.3,16.0,108.0,36.15,25.91
2016,10,8,7,15,488.5,55.0,0.45,16.5,156.5,41.55,31.06
2016,10,8,7,30,568.0,64.0,0.6,17.0,205.0,46.76,35.82
2016,10,8,7,45,619.5,70.0,0.8,17.5,254.5,49.21,37.97
2016,10,8,8,0,671.0,76.0,1.0,18.0,304.0,51.62,39.98
2016,10,8,8,15,706.0,81.0,1.1,19.0,352.0,53.41,41.29
2016,10,8,8,30,741.0,86.0,1.2,20.0,400.0,99.84,53.86
2016,10,8,8,45,766.0,90.0,1.35,21.0,444.0,152.7,87.11
2016,10,8,9,0,791.0,94.0,1.5,22.0,488.0,202.45,124.54
2016,10,8,9,15,809.0,97.0,1.55,23.0,527.5,251.78,165.1
2016,10,8,9,30,827.0,100.0,1.6,24.0,567.0,302.08,207.44
2016,10,8,9,45,872.5,89.0,1.7,25.5,607.5,354.11,249.88
2016,10,8,10,0,918.0,78.0,1.8,27.0,648.0,404.07,290.24
2016,10,8,10,15,926.0,79.5,1.75,27.5,674.0,451.89,329.34
2016,10,8,10,30,934.0,81.0,1.7,28.0,700.0,498.57,366.32
2016,10,8,10,45,938.5,82.0,1.7,28.5,719.0,541.71,399.78
2016,10,8,11,0,943.0,83.0,1.7,29.0,738.0,583.01,430.88
2016,10,8,11,15,946.0,83.5,1.6,29.5,749.0,620.94,458.14
2016,10,8,11,30,949.0,84.0,1.5,30.0,760.0,656.56,482.86
2016,10,8,11,45,949.0,84.5,1.4,30.5,763.0,687.8,503.8
2016,10,8,12,0,949.0,85.0,1.3,31.0,766.0,716.24,522.19
2016,10,8,12,15,805.5,139.5,1.2,31.0,714.0,699.25,508.72
2016,10,8,12,30,662.0,194.0,1.1,31.0,662.0,673.51,489.31
2016,10,8,12,45,661.5,189.5,1.05,31.5,650.0,684.86,496.61
2016,10,8,13,0,661.0,185.0,1.0,32.0,638.0,693.73,501.8
2016,10,8,13,15,659.5,179.0,0.95,32.0,619.5,697.8,504.85
2016,10,8,13,30,658.0,173.0,0.9,32.0,601.0,699.24,506.2
2016,10,8,13,45,658.5,163.0,0.85,32.0,576.0,695.38,504.24
2016,10,8,14,0,659.0,153.0,0.8,32.0,551.0,688.77,500.54
2016,10,8,14,15,771.5,115.0,0.8,31.5,554.0,733.58,533.21
2016,10,8,14,30,884.0,77.0,0.8,31.0,557.0,764.53,555.29
2016,10,8,14,45,866.5,74.5,0.85,31.0,516.0,741.61,541.9
2016,10,8,15,0,849.0,72.0,0.9,31.0,475.0,721.59,530.91
2016,10,8,15,15,824.5,69.0,0.85,30.5,429.0,688.06,510.45
2016,10,8,15,30,800.0,66.0,0.8,30.0,383.0,652.58,488.34
2016,10,8,15,45,765.5,62.0,0.8,30.0,333.5,607.48,458.44
2016,10,8,16,0,731.0,58.0,0.8,30.0,284.0,561.54,425.95
2016,10,8,16,15,678.0,53.0,0.85,28.5,233.5,502.47,385.15
2016,10,8,16,30,625.0,48.0,0.9,27.0,183.0,444.38,342.32
2016,10,8,16,45,539.0,40.0,0.95,26.0,134.5,371.58,284.71
2016,10,8,17,0,453.0,32.0,1.0,25.0,86.0,299.41,222.79
2016,10,8,17,15,226.5,16.0,1.05,24.0,43.0,147.82,65.77
2016,10,8,17,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.5,8.5,1.2,13.5,14.5,8.1,0.0
2016,10,9,6,30,235.0,17.0,1.2,14.0,29.0,13.7,0.0
2016,10,9,6,45,364.0,28.0,1.2,14.5,70.5,22.04,12.54
2016,10,9,7,0,493.0,39.0,1.2,15.0,112.0,29.96,20.53
2016,10,9,7,15,567.0,46.0,1.2,15.5,161.0,33.96,24.44
2016,10,9,7,30,641.0,53.0,1.2,16.0,210.0,41.48,31.27
2016,10,9,7,45,687.0,58.5,1.2,17.0,260.0,44.28,33.7
2016,10,9,8,0,733.0,64.0,1.2,18.0,310.0,47.03,35.95
2016,10,9,8,15,765.0,68.0,1.0,19.0,358.0,48.44,36.96
2016,10,9,8,30,797.0,72.0,0.8,20.0,406.0,94.5,48.53
2016,10,9,8,45,818.5,75.5,0.65,21.0,450.5,144.12,78.04
2016,10,9,9,0,840.0,79.0,0.5,22.0,495.0,195.45,116.21
2016,10,9,9,15,856.5,81.0,0.4,23.0,534.0,245.95,157.13
2016,10,9,9,30,873.0,83.0,0.3,24.0,573.0,302.12,203.01
2016,10,9,9,45,887.0,84.5,0.25,25.0,607.0,352.11,243.86
2016,10,9,10,0,901.0,86.0,0.2,26.0,641.0,401.97,283.49
2016,10,9,10,15,909.5,87.0,0.3,27.0,667.0,448.82,320.69
2016,10,9,10,30,918.0,88.0,0.4,28.0,693.0,494.59,355.98
2016,10,9,10,45,922.5,89.5,0.5,29.0,712.0,537.56,388.24
2016,10,9,11,0,927.0,91.0,0.6,30.0,731.0,578.72,418.25
2016,10,9,11,15,929.5,91.5,0.7,30.5,741.5,615.85,445.55
2016,10,9,11,30,932.0,92.0,0.8,31.0,752.0,650.66,470.69
2016,10,9,11,45,931.5,93.0,0.95,31.5,754.5,681.6,493.25
2016,10,9,12,0,931.0,94.0,1.1,32.0,757.0,709.78,513.6
2016,10,9,12,15,929.5,94.0,1.25,32.0,751.0,733.43,531.74
2016,10,9,12,30,928.0,94.0,1.4,32.0,745.0,754.04,546.88
2016,10,9,12,45,920.5,94.5,1.55,32.5,730.5,767.74,556.33
2016,10,9,13,0,913.0,95.0,1.7,33.0,716.0,778.12,563.71
2016,10,9,13,15,906.0,94.0,1.85,32.5,694.5,783.98,570.51
2016,10,9,13,30,899.0,93.0,2.0,32.0,673.0,786.53,575.28
2016,10,9,13,45,884.0,93.5,2.2,32.0,643.0,781.38,574.2
2016,10,9,14,0,869.0,94.0,2.4,32.0,613.0,778.1,574.43
2016,10,9,14,15,855.0,91.5,2.5,31.5,577.5,764.37,568.1
2016,10,9,14,30,841.0,89.0,2.6,31.0,542.0,747.63,559.74
2016,10,9,14,45,817.5,87.5,2.75,31.0,500.0,722.15,544.39
