Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,15,786.0,63.0,3.2,22.5,363.0,613.95,489.8
2016,10,19,15,30,758.0,60.0,2.8,22.0,318.0,577.94,462.31
2016,10,19,15,45,715.5,55.5,2.4,21.5,270.5,529.75,424.56
2016,10,19,16,0,673.0,51.0,2.0,21.0,223.0,481.3,385.26
2016,10,19,16,15,607.0,45.0,1.85,19.5,175.0,417.93,334.75
2016,10,19,16,30,541.0,39.0,1.7,18.0,127.0,356.54,283.13
2016,10,19,16,45,427.5,30.0,1.55,17.0,84.0,277.26,212.25
2016,10,19,17,0,314.0,21.0,1.4,16.0,41.0,191.13,78.1
2016,10,19,17,15,157.0,10.5,1.45,15.5,20.5,76.79,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,20,6,45,223.0,15.5,1.85,9.5,40.5,11.88,0.0
2016,10,20,7,0,446.0,31.0,2.0,10.0,81.0,24.37,15.32
2016,10,20,7,15,534.5,38.5,2.1,10.5,128.0,31.8,22.69
2016,10,20,7,30,623.0,46.0,2.2,11.0,175.0,36.86,27.57
2016,10,20,7,45,678.5,51.0,2.3,12.0,224.0,39.46,29.98
2016,10,20,8,0,734.0,56.0,2.4,13.0,273.0,42.06,32.26
2016,10,20,8,15,769.0,60.0,2.4,13.5,320.5,43.74,33.68
2016,10,20,8,30,804.0,64.0,2.4,14.0,368.0,62.31,35.46
2016,10,20,8,45,830.0,66.5,2.4,15.0,411.5,110.57,56.76
2016,10,20,9,0,856.0,69.0,2.4,16.0,455.0,160.92,91.2
2016,10,20,9,15,873.0,71.0,2.4,17.0,493.5,216.33,136.09
2016,10,20,9,30,890.0,73.0,2.4,18.0,532.0,266.81,179.51
2016,10,20,9,45,904.5,73.5,2.45,19.0,565.0,315.67,222.46
2016,10,20,10,0,919.0,74.0,2.5,20.0,598.0,364.34,264.9
2016,10,20,10,15,927.0,75.5,2.5,20.5,623.5,411.12,305.58
2016,10,20,10,30,935.0,77.0,2.5,21.0,649.0,456.71,344.29
2016,10,20,10,45,940.5,78.0,2.55,21.5,666.5,499.34,379.81
2016,10,20,11,0,946.0,79.0,2.6,22.0,684.0,540.18,412.99
2016,10,20,11,15,948.5,79.0,2.65,22.5,694.0,576.52,441.99
2016,10,20,11,30,951.0,79.0,2.7,23.0,704.0,610.46,468.5
2016,10,20,11,45,951.0,79.5,2.75,23.5,706.0,640.9,491.82
2016,10,20,12,0,951.0,80.0,2.8,24.0,708.0,668.55,512.64
2016,10,20,12,15,949.5,79.5,2.85,24.0,701.5,691.32,530.63
2016,10,20,12,30,948.0,79.0,2.9,24.0,695.0,711.0,546.23
2016,10,20,12,45,942.0,79.5,2.95,24.5,680.5,725.53,556.72
2016,10,20,13,0,936.0,80.0,3.0,25.0,666.0,736.75,564.25
2016,10,20,13,15,929.0,79.0,2.95,25.0,644.5,742.34,568.54
2016,10,20,13,30,922.0,78.0,2.9,25.0,623.0,744.58,570.64
2016,10,20,13,45,913.0,76.0,2.9,25.5,594.0,740.99,567.9
2016,10,20,14,0,904.0,74.0,2.9,26.0,565.0,734.12,563.02
2016,10,20,14,15,889.5,72.0,2.8,25.5,529.5,720.2,554.94
2016,10,20,14,30,875.0,70.0,2.7,25.0,494.0,703.31,544.79
2016,10,20,14,45,855.5,67.5,2.6,25.0,452.5,679.58,528.62
2016,10,20,15,0,836.0,65.0,2.5,25.0,411.0,658.4,514.2
2016,10,20,15,15,807.5,61.5,2.1,24.5,365.5,622.82,488.05
2016,10,20,15,30,779.0,58.0,1.7,24.0,320.0,585.56,459.58
2016,10,20,15,45,736.5,54.0,1.35,23.5,271.5,537.68,422.4
2016,10,20,16,0,694.0,50.0,1.0,23.0,223.0,489.47,383.54
2016,10,20,16,15,627.0,44.0,0.95,22.5,174.5,425.24,332.57
2016,10,20,16,30,560.0,38.0,0.9,22.0,126.0,362.99,280.63
2016,10,20,16,45,440.0,29.0,0.9,21.5,82.5,274.26,203.45
2016,10,20,17,0,320.0,20.0,0.9,21.0,39.0,189.84,50.64
2016,10,20,17,15,160.0,10.0,0.95,20.0,19.5,76.94,0.0
2016,10,20,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,216.0,14.5,0.9,12.5,38.0,11.08,0.0
2016,10,21,7,0,432.0,29.0,0.9,13.0,76.0,22.66,13.56
2016,10,21,7,15,519.5,36.5,0.9,13.5,121.5,30.0,20.8
2016,10,21,7,30,607.0,44.0,0.9,14.0,167.0,35.12,25.69
2016,10,21,7,45,659.0,49.5,0.95,14.5,214.5,38.23,28.6
2016,10,21,8,0,711.0,55.0,1.0,15.0,262.0,41.3,31.34
2016,10,21,8,15,745.5,58.5,0.9,16.0,308.0,42.59,32.34
2016,10,21,8,30,780.0,62.0,0.8,17.0,354.0,57.76,33.18
2016,10,21,8,45,805.0,65.0,0.7,18.0,396.5,104.95,52.9
2016,10,21,9,0,830.0,68.0,0.6,19.0,439.0,154.14,85.43
2016,10,21,9,15,847.0,70.0,0.65,20.0,477.0,208.1,127.87
2016,10,21,9,30,864.0,72.0,0.7,21.0,515.0,257.16,168.84
2016,10,21,9,45,875.0,74.5,0.75,22.0,546.0,305.4,210.02
2016,10,21,10,0,886.0,77.0,0.8,23.0,577.0,353.24,250.45
2016,10,21,10,15,894.5,78.0,0.85,23.0,602.0,398.24,288.99
2016,10,21,10,30,903.0,79.0,0.9,23.0,627.0,442.16,325.89
2016,10,21,10,45,906.5,80.5,1.0,23.5,644.0,483.01,359.3
2016,10,21,11,0,910.0,82.0,1.1,24.0,661.0,522.01,390.45
2016,10,21,11,15,913.0,82.5,1.15,24.5,671.0,557.79,418.19
2016,10,21,11,30,916.0,83.0,1.2,25.0,681.0,591.32,443.62
2016,10,21,11,45,915.5,84.0,1.3,25.5,682.5,620.92,466.04
2016,10,21,12,0,915.0,85.0,1.4,26.0,684.0,647.82,486.15
2016,10,21,12,15,913.0,84.5,1.45,26.0,678.0,669.45,502.9
2016,10,21,12,30,911.0,84.0,1.5,26.0,672.0,688.08,517.42
2016,10,21,12,45,905.0,84.0,1.6,26.0,658.0,701.5,528.57
2016,10,21,13,0,899.0,84.0,1.7,26.0,644.0,711.72,537.11
2016,10,21,13,15,891.5,83.0,1.75,26.0,622.5,716.63,541.43
2016,10,21,13,30,884.0,82.0,1.8,26.0,601.0,718.32,543.71
2016,10,21,13,45,873.0,80.5,1.9,26.0,572.0,713.81,542.17
2016,10,21,14,0,862.0,79.0,2.0,26.0,543.0,706.19,538.58
2016,10,21,14,15,788.5,87.0,2.05,26.0,490.5,667.12,512.44
2016,10,21,14,30,715.0,95.0,2.1,26.0,438.0,624.11,482.67
2016,10,21,14,45,563.5,118.0,2.2,26.0,374.0,540.96,421.65
2016,10,21,15,0,412.0,141.0,2.3,26.0,310.0,455.15,357.05
2016,10,21,15,15,570.5,101.5,2.05,25.0,307.0,513.49,404.73
2016,10,21,15,30,729.0,62.0,1.8,24.0,304.0,555.06,437.94
2016,10,21,15,45,683.5,57.5,1.6,23.5,257.0,506.03,399.85
2016,10,21,16,0,638.0,53.0,1.4,23.0,210.0,456.9,360.86
2016,10,21,16,15,568.0,46.5,1.4,22.0,163.0,396.94,313.03
2016,10,21,16,30,498.0,40.0,1.4,21.0,116.0,335.71,261.69
2016,10,21,16,45,374.0,30.0,1.4,20.0,75.0,247.46,183.51
2016,10,21,17,0,250.0,20.0,1.4,19.0,34.0,155.08,13.03
2016,10,21,17,15,125.0,10.0,1.55,18.0,17.0,61.72,0.0
2016,10,21,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,155.5,16.5,1.5,10.5,33.0,12.95,0.0
2016,10,22,7,0,311.0,33.0,1.6,11.0,66.0,26.51,16.77
2016,10,22,7,15,382.5,45.5,1.7,11.5,107.5,35.65,25.91
2016,10,22,7,30,454.0,58.0,1.8,12.0,149.0,44.38,34.11
2016,10,22,7,45,508.5,66.0,1.95,12.5,192.5,48.67,38.15
2016,10,22,8,0,563.0,74.0,2.1,13.0,236.0,52.85,41.91
2016,10,22,8,15,609.5,76.0,2.0,13.5,278.0,52.01,41.08
2016,10,22,8,30,656.0,78.0,1.9,14.0,320.0,61.37,39.77
2016,10,22,8,45,741.5,75.5,1.85,14.5,380.0,106.71,58.19
2016,10,22,9,0,827.0,73.0,1.8,15.0,440.0,155.26,88.35
2016,10,22,9,15,751.0,94.0,1.8,15.5,449.0,199.7,127.98
2016,10,22,9,30,675.0,115.0,1.8,16.0,458.0,240.16,166.49
2016,10,22,9,45,769.0,103.0,1.85,17.0,516.5,294.32,210.1
2016,10,22,10,0,863.0,91.0,1.9,18.0,575.0,351.28,256.48
2016,10,22,10,15,708.5,140.5,1.9,18.0,549.5,377.15,283.94
2016,10,22,10,30,554.0,190.0,1.9,18.0,524.0,391.15,299.87
2016,10,22,10,45,610.5,177.5,1.95,18.5,555.5,432.52,333.2
2016,10,22,11,0,667.0,165.0,2.0,19.0,587.0,475.28,367.16
2016,10,22,11,15,656.0,172.5,2.0,19.0,592.5,503.9,390.5
2016,10,22,11,30,645.0,180.0,2.0,19.0,598.0,530.2,411.63
2016,10,22,11,45,615.5,191.0,2.05,19.5,590.5,546.7,424.34
2016,10,22,12,0,586.0,202.0,2.1,20.0,583.0,557.63,432.66
2016,10,22,12,15,550.5,212.0,2.15,20.0,567.5,562.91,437.33
2016,10,22,12,30,515.0,222.0,2.2,20.0,552.0,565.06,439.53
2016,10,22,12,45,498.5,223.0,2.3,20.0,537.0,568.1,442.84
2016,10,22,13,0,482.0,224.0,2.4,20.0,522.0,568.91,444.42
2016,10,22,13,15,568.0,186.5,2.45,20.0,525.5,599.02,469.5
2016,10,22,13,30,654.0,149.0,2.5,20.0,529.0,631.64,496.12
2016,10,22,13,45,642.0,143.5,2.55,20.0,501.5,622.79,490.58
2016,10,22,14,0,630.0,138.0,2.6,20.0,474.0,611.37,483.37
2016,10,22,14,15,554.5,148.0,2.65,19.5,429.5,565.16,449.98
2016,10,22,14,30,479.0,158.0,2.7,19.0,385.0,523.11,419.08
2016,10,22,14,45,506.5,137.0,2.75,19.0,358.5,516.18,415.71
2016,10,22,15,0,534.0,116.0,2.8,19.0,332.0,506.04,409.47
2016,10,22,15,15,498.0,110.5,2.7,18.5,294.0,469.69,381.89
2016,10,22,15,30,462.0,105.0,2.6,18.0,256.0,433.06,353.48
2016,10,22,15,45,432.0,91.5,2.55,17.5,215.5,390.45,319.76
2016,10,22,16,0,402.0,78.0,2.5,17.0,175.0,347.84,284.75
2016,10,22,16,15,350.0,64.5,2.4,16.0,135.0,293.51,239.08
2016,10,22,16,30,298.0,51.0,2.3,15.0,95.0,241.6,193.55
2016,10,22,16,45,149.0,38.5,2.2,14.5,60.5,138.28,102.47
2016,10,22,17,0,0.0,26.0,2.1,14.0,26.0,31.9,0.0
2016,10,22,17,15,0.0,13.0,2.15,13.5,13.0,12.39,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,190.0,15.5,1.25,9.5,34.5,12.16,0.0
2016,10,23,7,0,380.0,31.0,1.3,10.0,69.0,24.84,15.26
2016,10,23,7,15,475.0,39.5,1.5,10.5,114.5,30.41,21.34
2016,10,23,7,30,570.0,48.0,1.7,11.0,160.0,35.82,26.57
2016,10,23,7,45,628.0,54.0,1.9,12.0,207.5,38.87,29.43
2016,10,23,8,0,686.0,60.0,2.1,13.0,255.0,45.99,35.78
2016,10,23,8,15,723.5,64.5,2.1,13.5,301.0,47.92,37.43
2016,10,23,8,30,761.0,69.0,2.1,14.0,347.0,58.44,37.91
2016,10,23,8,45,786.0,72.5,2.1,15.0,390.0,104.8,55.64
2016,10,23,9,0,811.0,76.0,2.1,16.0,433.0,153.22,87.27
2016,10,23,9,15,829.5,78.5,2.1,16.5,470.5,201.51,125.63
2016,10,23,9,30,848.0,81.0,2.1,17.0,508.0,250.69,167.79
2016,10,23,9,45,865.0,81.5,2.15,17.5,540.5,298.37,209.93
2016,10,23,10,0,882.0,82.0,2.2,18.0,573.0,350.14,255.2
2016,10,23,10,15,891.0,83.5,2.3,18.5,598.0,395.49,295.07
2016,10,23,10,30,900.0,85.0,2.4,19.0,623.0,439.82,333.27
2016,10,23,10,45,906.5,85.5,2.5,19.5,641.0,480.92,368.1
2016,10,23,11,0,913.0,86.0,2.6,20.0,659.0,520.36,400.76
2016,10,23,11,15,916.0,86.5,2.7,20.5,669.0,556.17,429.91
2016,10,23,11,30,919.0,87.0,2.8,21.0,679.0,589.73,456.68
2016,10,23,11,45,919.5,87.5,2.9,21.5,680.5,619.46,480.04
2016,10,23,12,0,920.0,88.0,3.0,22.0,682.0,646.52,500.98
2016,10,23,12,15,917.5,87.5,3.05,22.0,675.5,667.93,518.27
2016,10,23,12,30,915.0,87.0,3.1,22.0,669.0,686.31,533.17
2016,10,23,12,45,904.5,88.5,3.2,22.5,653.5,698.38,542.43
2016,10,23,13,0,894.0,90.0,3.3,23.0,638.0,707.18,549.21
2016,10,23,13,15,885.0,88.5,3.35,23.0,615.5,710.56,552.74
2016,10,23,13,30,876.0,87.0,3.4,23.0,593.0,710.71,553.81
2016,10,23,13,45,690.5,131.5,3.45,23.0,518.0,641.06,501.93
2016,10,23,14,0,505.0,176.0,3.5,23.0,443.0,557.64,438.58
2016,10,23,14,15,660.5,128.0,3.6,22.5,453.0,619.47,489.92
2016,10,23,14,30,816.0,80.0,3.7,22.0,463.0,667.67,530.21
2016,10,23,14,45,791.5,77.0,3.85,22.0,422.0,641.0,511.35
2016,10,23,15,0,767.0,74.0,4.0,22.0,381.0,612.09,490.62
2016,10,23,15,15,734.0,70.0,4.1,21.0,336.5,574.53,464.31
2016,10,23,15,30,701.0,66.0,4.2,20.0,292.0,535.59,435.84
2016,10,23,15,45,648.5,61.0,4.3,19.5,244.5,486.67,397.27
2016,10,23,16,0,596.0,56.0,4.4,19.0,197.0,434.88,354.87
2016,10,23,16,15,520.5,48.5,4.3,18.0,151.0,368.46,299.07
2016,10,23,16,30,445.0,41.0,4.2,17.0,105.0,305.1,243.32
2016,10,23,16,45,222.5,34.0,4.15,16.5,66.0,176.17,128.82
2016,10,23,17,0,0.0,27.0,4.1,16.0,27.0,34.91,0.0
2016,10,23,17,15,0.0,13.5,4.0,15.0,13.5,12.87,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.0,1.65,11.5,8.0,7.41,0.0
2016,10,24,7,0,0.0,16.0,1.8,12.0,16.0,14.83,6.61
2016,10,24,7,15,0.0,28.0,2.2,12.5,28.0,25.99,17.21
2016,10,24,7,30,0.0,40.0,2.6,13.0,40.0,37.16,27.49
2016,10,24,7,45,0.0,52.0,3.0,13.5,52.0,48.22,37.55
2016,10,24,8,0,0.0,64.0,3.4,14.0,64.0,58.96,47.17
2016,10,24,8,15,0.0,76.0,3.7,14.0,76.0,69.61,56.65
2016,10,24,8,30,0.0,88.0,4.0,14.0,88.0,80.2,65.95
2016,10,24,8,45,0.0,110.5,4.35,14.5,110.5,99.63,78.95
2016,10,24,9,0,0.0,133.0,4.7,15.0,133.0,119.21,94.97
2016,10,24,9,15,0.0,116.5,4.7,15.0,116.5,106.44,84.09
2016,10,24,9,30,0.0,100.0,4.7,15.0,100.0,92.52,72.3
2016,10,24,9,45,1.0,134.0,4.7,15.5,134.5,123.0,97.25
2016,10,24,10,0,2.0,168.0,4.7,16.0,169.0,153.55,121.9
2016,10,24,10,15,5.5,183.0,4.65,16.0,186.0,168.77,134.03
2016,10,24,10,30,9.0,198.0,4.6,16.0,203.0,184.43,146.53
2016,10,24,10,45,47.0,240.5,4.6,16.5,269.5,238.29,189.3
2016,10,24,11,0,85.0,283.0,4.6,17.0,336.0,297.61,236.03
2016,10,24,11,15,79.5,285.5,4.6,17.0,336.0,302.91,240.27
2016,10,24,11,30,74.0,288.0,4.6,17.0,336.0,307.58,244.09
2016,10,24,11,45,75.0,289.0,4.6,17.5,337.5,314.02,248.89
2016,10,24,12,0,76.0,290.0,4.6,18.0,339.0,320.31,253.57
2016,10,24,12,15,48.0,262.5,4.6,18.0,293.5,280.81,222.31
2016,10,24,12,30,20.0,235.0,4.6,18.0,248.0,234.56,185.4
2016,10,24,12,45,26.0,239.0,4.7,18.5,255.5,243.83,192.85
2016,10,24,13,0,32.0,243.0,4.8,19.0,263.0,259.89,205.6
2016,10,24,13,15,22.0,221.0,4.9,19.0,234.5,226.36,179.03
2016,10,24,13,30,12.0,199.0,5.0,19.0,206.0,198.75,157.04
2016,10,24,13,45,6.5,180.0,5.1,19.0,183.5,176.91,139.64
2016,10,24,14,0,1.0,161.0,5.2,19.0,161.0,154.85,121.92
2016,10,24,14,15,0.5,88.0,5.15,19.0,88.0,82.42,62.86
2016,10,24,14,30,0.0,15.0,5.1,19.0,15.0,13.92,6.01
2016,10,24,14,45,0.0,52.0,5.05,19.0,52.0,48.34,34.87
2016,10,24,15,0,0.0,89.0,5.0,19.0,89.0,83.95,64.64
2016,10,24,15,15,0.0,78.5,4.75,18.5,78.5,73.85,56.45
2016,10,24,15,30,0.0,68.0,4.5,18.0,68.0,63.71,48.13
2016,10,24,15,45,0.0,56.5,4.25,17.5,56.5,52.54,38.81
2016,10,24,16,0,0.0,45.0,4.0,17.0,45.0,41.81,29.71
2016,10,24,16,15,0.0,34.0,3.75,16.5,34.0,31.57,20.89
2016,10,24,16,30,0.0,23.0,3.5,16.0,23.0,21.33,11.99
2016,10,24,16,45,0.0,14.0,3.25,15.5,14.0,12.97,4.17
2016,10,24,17,0,0.0,5.0,3.0,15.0,5.0,4.77,0.0
2016,10,24,17,15,0.0,2.5,3.1,14.5,2.5,2.38,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.9,13.0,3.5,3.24,0.0
2016,10,25,7,0,0.0,7.0,2.0,13.0,7.0,6.48,0.0
2016,10,25,7,15,0.0,12.0,2.25,13.5,12.0,11.11,4.07
2016,10,25,7,30,0.0,17.0,2.5,14.0,17.0,15.75,8.36
2016,10,25,7,45,0.0,22.5,2.75,14.5,22.5,20.86,13.02
2016,10,25,8,0,0.0,28.0,3.0,15.0,28.0,25.97,17.62
2016,10,25,8,15,0.0,33.0,3.15,15.0,33.0,30.62,21.78
2016,10,25,8,30,0.0,38.0,3.3,15.0,38.0,35.28,25.9
2016,10,25,8,45,0.0,53.0,3.5,15.5,53.0,49.26,36.27
2016,10,25,9,0,0.0,68.0,3.7,16.0,68.0,63.26,47.89
2016,10,25,9,15,0.0,76.5,3.75,16.5,76.5,71.21,54.31
2016,10,25,9,30,0.0,85.0,3.8,17.0,85.0,79.16,60.67
2016,10,25,9,45,0.0,54.5,3.9,18.0,54.5,50.69,36.7
2016,10,25,10,0,0.0,24.0,4.0,19.0,24.0,22.3,12.93
2016,10,25,10,15,0.0,77.5,4.0,19.0,77.5,72.18,54.13
2016,10,25,10,30,0.0,131.0,4.0,19.0,131.0,121.18,93.99
2016,10,25,10,45,2.0,158.5,4.05,19.5,159.5,147.17,114.61
2016,10,25,11,0,4.0,186.0,4.1,20.0,188.0,173.51,135.33
2016,10,25,11,15,2.0,121.0,4.05,20.0,122.0,113.58,87.14
2016,10,25,11,30,0.0,56.0,4.0,20.0,56.0,52.14,37.21
2016,10,25,11,45,35.0,170.5,4.0,20.0,193.0,180.23,141.2
2016,10,25,12,0,70.0,285.0,4.0,20.0,330.0,311.7,244.81
2016,10,25,12,15,35.0,162.0,3.95,20.0,184.5,175.74,137.44
2016,10,25,12,30,0.0,39.0,3.9,20.0,39.0,36.28,24.22
2016,10,25,12,45,0.0,91.5,3.85,20.0,91.5,85.29,64.38
2016,10,25,13,0,0.0,144.0,3.8,20.0,144.0,135.33,104.92
2016,10,25,13,15,0.0,77.5,3.7,20.0,77.5,72.19,53.76
2016,10,25,13,30,0.0,11.0,3.6,20.0,11.0,10.22,2.82
2016,10,25,13,45,10.0,102.5,3.55,20.5,107.5,102.81,79.22
2016,10,25,14,0,20.0,194.0,3.5,21.0,204.0,201.96,159.09
2016,10,25,14,15,18.5,181.5,3.4,20.5,190.5,189.5,149.53
2016,10,25,14,30,17.0,169.0,3.3,20.0,177.0,176.98,140.06
2016,10,25,14,45,8.5,105.5,3.2,20.0,109.5,105.89,82.37
2016,10,25,15,0,0.0,42.0,3.1,20.0,42.0,39.01,27.02
2016,10,25,15,15,0.0,37.0,2.75,19.5,37.0,34.35,23.26
2016,10,25,15,30,0.0,32.0,2.4,19.0,32.0,29.69,19.43
2016,10,25,15,45,292.0,41.5,2.1,19.0,108.0,242.62,200.04
2016,10,25,16,0,584.0,51.0,1.8,19.0,184.0,416.69,336.61
2016,10,25,16,15,507.5,44.0,1.65,18.5,139.5,351.48,280.58
2016,10,25,16,30,431.0,37.0,1.5,18.0,95.0,289.6,226.19
2016,10,25,16,45,215.5,29.5,1.35,17.5,58.5,164.65,113.22
2016,10,25,17,0,0.0,22.0,1.2,17.0,22.0,20.97,0.0
2016,10,25,17,15,0.0,11.0,1.2,16.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,191.5,13.5,0.95,11.5,30.5,12.87,0.0
2016,10,26,7,0,383.0,27.0,0.9,12.0,61.0,21.56,11.63
2016,10,26,7,15,480.5,34.5,0.95,12.5,105.0,26.42,17.52
2016,10,26,7,30,578.0,42.0,1.0,13.0,149.0,34.05,24.7
2016,10,26,7,45,637.0,47.0,1.1,14.0,195.5,36.75,27.27
2016,10,26,8,0,696.0,52.0,1.2,15.0,242.0,39.47,29.69
2016,10,26,8,15,733.0,56.0,1.3,15.5,287.5,41.27,31.24
2016,10,26,8,30,770.0,60.0,1.4,16.0,333.0,43.98,33.53
2016,10,26,8,45,796.5,62.5,1.55,17.0,375.0,89.65,44.74
2016,10,26,9,0,823.0,65.0,1.7,18.0,417.0,137.46,73.84
2016,10,26,9,15,840.5,67.5,1.85,18.5,454.0,190.88,115.27
2016,10,26,9,30,858.0,70.0,2.0,19.0,491.0,239.57,156.42
2016,10,26,9,45,873.5,70.5,2.2,19.5,522.5,286.47,197.73
2016,10,26,10,0,889.0,71.0,2.4,20.0,554.0,333.31,239.24
2016,10,26,10,15,897.5,72.0,2.45,20.5,578.5,377.91,278.52
2016,10,26,10,30,906.0,73.0,2.5,21.0,603.0,421.42,316.09
2016,10,26,10,45,910.0,74.5,2.65,21.5,620.0,462.16,350.86
2016,10,26,11,0,914.0,76.0,2.8,22.0,637.0,501.09,383.35
2016,10,26,11,15,917.5,76.5,2.85,22.5,647.0,536.83,412.4
2016,10,26,11,30,921.0,77.0,2.9,23.0,657.0,570.35,439.07
2016,10,26,11,45,920.5,78.0,3.0,23.5,659.0,599.75,462.23
2016,10,26,12,0,920.0,79.0,3.1,24.0,661.0,626.46,482.94
2016,10,26,12,15,919.5,78.5,3.15,24.0,655.5,648.83,500.97
2016,10,26,12,30,919.0,78.0,3.2,24.0,650.0,668.26,516.65
2016,10,26,12,45,911.0,79.5,3.3,24.5,636.0,681.93,527.07
2016,10,26,13,0,903.0,81.0,3.4,25.0,622.0,692.38,535.05
2016,10,26,13,15,896.5,80.0,3.45,24.5,601.0,697.95,541.44
2016,10,26,13,30,890.0,79.0,3.5,24.0,580.0,700.32,545.17
2016,10,26,13,45,878.5,78.0,3.6,24.0,551.5,696.12,543.37
2016,10,26,14,0,867.0,77.0,3.7,24.0,523.0,688.83,539.45
2016,10,26,14,15,851.5,74.5,3.75,23.5,488.0,678.55,534.27
2016,10,26,14,30,836.0,72.0,3.8,23.0,453.0,661.19,523.78
2016,10,26,14,45,813.0,69.5,3.9,23.0,413.0,636.14,506.16
2016,10,26,15,0,790.0,67.0,4.0,23.0,373.0,608.8,486.37
2016,10,26,15,15,757.5,63.5,3.95,22.0,328.5,572.19,460.34
2016,10,26,15,30,725.0,60.0,3.9,21.0,284.0,534.16,432.17
2016,10,26,15,45,676.0,55.0,3.9,20.5,237.0,483.55,392.1
2016,10,26,16,0,627.0,50.0,3.9,20.0,190.0,433.01,350.35
2016,10,26,16,15,547.5,43.0,3.75,19.0,143.5,369.55,296.64
2016,10,26,16,30,468.0,36.0,3.6,18.0,97.0,305.26,239.51
2016,10,26,16,45,234.0,28.5,3.5,17.0,59.0,169.72,113.53
2016,10,26,17,0,0.0,21.0,3.4,16.0,21.0,20.02,0.0
2016,10,26,17,15,0.0,10.5,3.2,15.5,10.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.0,1.2,12.5,7.0,6.67,0.0
2016,10,27,7,0,0.0,14.0,1.2,13.0,14.0,12.97,4.48
2016,10,27,7,15,0.0,24.5,1.45,13.5,24.5,22.73,14.16
2016,10,27,7,30,0.0,35.0,1.7,14.0,35.0,32.5,23.17
2016,10,27,7,45,0.0,46.5,2.0,14.5,46.5,43.22,32.91
2016,10,27,8,0,0.0,58.0,2.3,15.0,58.0,53.76,42.35
2016,10,27,8,15,0.0,68.5,2.35,15.5,68.5,63.19,50.65
2016,10,27,8,30,0.0,79.0,2.4,16.0,79.0,72.55,58.73
2016,10,27,8,45,0.0,100.5,2.5,16.5,100.5,91.17,71.28
2016,10,27,9,0,0.0,122.0,2.6,17.0,122.0,109.9,86.5
2016,10,27,9,15,0.0,126.5,2.6,17.5,126.5,114.69,90.04
2016,10,27,9,30,0.0,131.0,2.6,18.0,131.0,119.33,93.46
2016,10,27,9,45,0.0,128.0,2.65,18.5,128.0,117.36,91.46
2016,10,27,10,0,0.0,125.0,2.7,19.0,125.0,115.16,89.32
2016,10,27,10,15,0.0,118.5,2.55,19.0,118.5,109.64,84.68
2016,10,27,10,30,0.0,112.0,2.4,19.0,112.0,103.95,79.92
2016,10,27,10,45,0.0,125.5,2.3,19.0,125.5,116.38,89.9
2016,10,27,11,0,0.0,139.0,2.2,19.0,139.0,128.9,99.88
2016,10,27,11,15,0.0,143.0,2.4,19.0,143.0,132.8,102.96
2016,10,27,11,30,0.0,147.0,2.6,19.0,147.0,136.73,106.09
2016,10,27,11,45,0.0,147.0,2.8,19.0,147.0,136.97,106.29
2016,10,27,12,0,0.0,147.0,3.0,19.0,147.0,137.21,106.5
2016,10,27,12,15,0.0,80.0,3.15,18.5,80.0,74.54,55.85
2016,10,27,12,30,0.0,13.0,3.3,18.0,13.0,12.08,4.4
2016,10,27,12,45,2.5,99.0,3.5,17.5,100.5,93.98,72.29
2016,10,27,13,0,5.0,185.0,3.7,17.0,188.0,178.38,141.24
2016,10,27,13,15,21.5,206.0,3.45,17.0,218.5,211.03,167.94
2016,10,27,13,30,38.0,227.0,3.2,17.0,249.0,252.65,201.72
2016,10,27,13,45,19.0,182.0,2.95,17.0,193.0,187.65,149.33
2016,10,27,14,0,0.0,137.0,2.7,17.0,137.0,130.19,102.45
2016,10,27,14,15,123.0,163.0,2.55,17.0,218.5,257.05,208.8
2016,10,27,14,30,246.0,189.0,2.4,17.0,300.0,381.33,309.36
2016,10,27,14,45,123.0,118.5,2.3,17.0,174.0,209.41,170.51
2016,10,27,15,0,0.0,48.0,2.2,17.0,48.0,44.6,32.05
2016,10,27,15,15,0.0,42.0,2.0,17.0,42.0,39.0,27.49
2016,10,27,15,30,0.0,36.0,1.8,17.0,36.0,33.42,22.78
2016,10,27,15,45,0.0,29.5,1.6,17.0,29.5,27.37,17.63
2016,10,27,16,0,0.0,23.0,1.4,17.0,23.0,21.32,12.42
2016,10,27,16,15,0.0,17.0,1.3,16.5,17.0,15.75,7.58
2016,10,27,16,30,0.0,11.0,1.2,16.0,11.0,10.18,2.71
2016,10,27,16,45,0.0,6.5,1.1,16.0,6.5,6.01,0.0
2016,10,27,17,0,0.0,2.0,1.0,16.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,1.0,15.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.75,13.0,7.5,7.15,0.0
2016,10,28,7,0,0.0,15.0,0.7,13.0,15.0,13.91,4.92
2016,10,28,7,15,0.0,27.0,0.65,13.0,27.0,25.07,16.2
2016,10,28,7,30,0.0,39.0,0.6,13.0,39.0,36.24,26.6
2016,10,28,7,45,0.0,52.0,0.6,13.5,52.0,47.97,37.3
2016,10,28,8,0,0.0,65.0,0.6,14.0,65.0,59.52,47.66
2016,10,28,8,15,0.0,78.0,0.7,14.0,78.0,70.95,57.83
2016,10,28,8,30,0.0,91.0,0.8,14.0,91.0,82.28,67.76
2016,10,28,8,45,251.0,110.0,0.9,14.5,215.0,97.6,69.77
2016,10,28,9,0,502.0,129.0,1.0,15.0,339.0,147.36,96.85
2016,10,28,9,15,409.0,162.5,1.2,15.0,343.5,188.19,132.96
2016,10,28,9,30,316.0,196.0,1.4,15.0,348.0,223.36,166.21
2016,10,28,9,45,160.5,185.5,1.6,15.5,263.0,199.19,153.37
2016,10,28,10,0,5.0,175.0,1.8,16.0,178.0,160.13,126.68
2016,10,28,10,15,2.5,164.5,1.9,16.5,166.0,151.27,119.27
2016,10,28,10,30,0.0,154.0,2.0,17.0,154.0,141.73,111.23
2016,10,28,10,45,0.0,140.5,2.15,17.5,140.5,129.97,101.42
2016,10,28,11,0,0.0,127.0,2.3,18.0,127.0,117.91,91.4
2016,10,28,11,15,6.5,171.5,2.4,18.0,175.5,162.11,127.06
2016,10,28,11,30,13.0,216.0,2.5,18.0,224.0,207.14,162.93
2016,10,28,11,45,20.0,229.5,2.6,18.5,242.0,224.77,176.58
2016,10,28,12,0,27.0,243.0,2.7,19.0,260.0,243.01,190.75
2016,10,28,12,15,13.5,164.5,2.75,19.0,173.0,162.13,126.61
2016,10,28,12,30,0.0,86.0,2.8,19.0,86.0,80.15,60.33
2016,10,28,12,45,0.0,107.5,2.85,19.0,107.5,100.4,76.96
2016,10,28,13,0,0.0,129.0,2.9,19.0,129.0,120.98,93.74
2016,10,28,13,15,6.5,162.5,2.95,19.0,166.5,158.08,123.97
2016,10,28,13,30,13.0,196.0,3.0,19.0,204.0,196.55,155.11
2016,10,28,13,45,6.5,131.5,3.1,19.0,135.5,128.66,100.48
2016,10,28,14,0,0.0,67.0,3.2,19.0,67.0,62.35,46.21
2016,10,28,14,15,0.0,62.0,3.25,19.0,62.0,57.67,42.49
2016,10,28,14,30,0.0,57.0,3.3,19.0,57.0,53.0,38.71
2016,10,28,14,45,350.0,68.5,3.4,19.0,200.5,325.52,268.87
2016,10,28,15,0,700.0,80.0,3.5,19.0,344.0,562.3,457.37
2016,10,28,15,15,664.5,75.0,3.4,18.5,301.5,524.25,427.09
2016,10,28,15,30,629.0,70.0,3.3,18.0,259.0,485.23,396.55
2016,10,28,15,45,577.5,63.5,3.25,17.5,214.5,434.47,355.57
2016,10,28,16,0,526.0,57.0,3.2,17.0,170.0,384.3,313.42
2016,10,28,16,15,442.5,48.0,2.9,16.5,126.5,315.48,254.29
2016,10,28,16,30,359.0,39.0,2.6,16.0,83.0,250.33,195.6
2016,10,28,16,45,179.5,27.5,2.35,15.5,49.5,139.16,82.81
2016,10,28,17,0,0.0,16.0,2.1,15.0,16.0,15.25,0.0
2016,10,28,17,15,0.0,8.0,2.0,14.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,112.0,14.5,1.2,12.5,23.5,13.82,0.0
2016,10,29,7,0,224.0,29.0,1.3,13.0,47.0,22.87,11.05
2016,10,29,7,15,328.5,40.5,1.6,13.5,87.0,32.43,22.41
2016,10,29,7,30,433.0,52.0,1.9,14.0,127.0,40.51,30.14
2016,10,29,7,45,508.0,58.5,2.2,14.5,172.5,43.7,33.28
2016,10,29,8,0,583.0,65.0,2.5,15.0,218.0,46.92,36.26
2016,10,29,8,15,626.5,70.5,2.7,15.5,262.0,49.21,38.26
2016,10,29,8,30,670.0,76.0,2.9,16.0,306.0,51.48,40.17
2016,10,29,8,45,708.0,78.0,3.1,16.5,348.0,85.97,47.27
2016,10,29,9,0,746.0,80.0,3.3,17.0,390.0,134.4,75.96
2016,10,29,9,15,767.5,83.0,3.45,17.0,427.0,179.6,110.1
2016,10,29,9,30,789.0,86.0,3.6,17.0,464.0,226.08,149.32
2016,10,29,9,45,813.0,85.5,3.8,17.5,496.5,271.12,188.87
2016,10,29,10,0,837.0,85.0,4.0,18.0,529.0,317.08,229.71
2016,10,29,10,15,847.5,86.5,4.1,18.0,553.5,360.95,269.45
2016,10,29,10,30,858.0,88.0,4.2,18.0,578.0,404.06,308.05
2016,10,29,10,45,506.5,184.0,4.3,18.5,475.5,377.61,293.94
2016,10,29,11,0,155.0,280.0,4.4,19.0,373.0,324.79,255.11
2016,10,29,11,15,155.0,285.0,4.4,19.0,379.0,338.46,266.45
2016,10,29,11,30,155.0,290.0,4.4,19.0,385.0,351.78,277.26
2016,10,29,11,45,528.0,186.0,4.4,19.5,512.5,474.32,375.4
2016,10,29,12,0,901.0,82.0,4.4,20.0,640.0,607.43,480.02
2016,10,29,12,15,900.0,82.0,4.35,20.0,634.5,629.5,497.58
2016,10,29,12,30,899.0,82.0,4.3,20.0,629.0,648.71,513.24
2016,10,29,12,45,896.5,80.5,4.25,20.0,616.0,662.45,524.76
2016,10,29,13,0,894.0,79.0,4.2,20.0,603.0,673.11,533.85
2016,10,29,13,15,887.0,78.0,4.1,20.0,581.5,678.23,538.55
2016,10,29,13,30,880.0,77.0,4.0,20.0,560.0,680.2,540.84
2016,10,29,13,45,870.5,75.0,3.9,20.0,532.5,676.25,538.7
2016,10,29,14,0,861.0,73.0,3.8,20.0,505.0,669.23,534.18
2016,10,29,14,15,844.5,71.0,3.7,20.0,470.5,658.87,526.97
2016,10,29,14,30,828.0,69.0,3.6,20.0,436.0,641.63,514.55
2016,10,29,14,45,805.0,66.0,3.5,20.0,396.0,616.34,495.83
2016,10,29,15,0,782.0,63.0,3.4,20.0,356.0,588.8,475.01
2016,10,29,15,15,748.5,59.5,3.1,19.5,312.0,552.13,446.89
2016,10,29,15,30,715.0,56.0,2.8,19.0,268.0,514.16,416.86
2016,10,29,15,45,663.0,51.5,2.5,18.5,222.0,463.32,375.57
2016,10,29,16,0,611.0,47.0,2.2,18.0,176.0,412.75,332.9
2016,10,29,16,15,527.5,40.0,2.0,17.0,131.0,348.68,278.38
2016,10,29,16,30,444.0,33.0,1.8,16.0,86.0,284.3,220.1
