Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,71.5,8.0,1.0,10.5,11.0,7.63,0.0
2016,11,9,7,0,143.0,16.0,1.0,11.0,22.0,15.25,0.0
2016,11,9,7,15,264.0,28.5,1.25,11.5,57.0,23.08,12.5
2016,11,9,7,30,385.0,41.0,1.5,12.0,92.0,32.62,22.85
2016,11,9,7,45,465.0,49.5,1.75,12.5,134.5,38.0,28.16
2016,11,9,8,0,545.0,58.0,2.0,13.0,177.0,43.25,33.11
2016,11,9,8,15,594.5,64.0,2.0,13.5,220.0,46.16,35.81
2016,11,9,8,30,644.0,70.0,2.0,14.0,263.0,49.06,38.37
2016,11,9,8,45,681.0,74.0,2.05,15.0,303.5,56.8,45.07
2016,11,9,9,0,718.0,78.0,2.1,16.0,344.0,99.13,54.06
2016,11,9,9,15,741.5,81.0,2.2,16.5,380.0,142.19,81.62
2016,11,9,9,30,765.0,84.0,2.3,17.0,416.0,190.54,119.35
2016,11,9,9,45,789.5,84.0,2.4,18.0,447.5,233.46,155.27
2016,11,9,10,0,814.0,84.0,2.5,19.0,479.0,277.4,193.21
2016,11,9,10,15,825.5,86.0,2.45,19.5,503.0,320.05,230.9
2016,11,9,10,30,837.0,88.0,2.4,20.0,527.0,362.1,267.63
2016,11,9,10,45,845.5,88.5,2.4,20.5,544.0,400.8,301.16
2016,11,9,11,0,854.0,89.0,2.4,21.0,561.0,438.21,332.87
2016,11,9,11,15,857.5,89.5,2.35,21.0,570.5,471.88,361.57
2016,11,9,11,30,861.0,90.0,2.3,21.0,580.0,503.56,388.06
2016,11,9,11,45,862.5,90.0,2.25,21.5,581.5,531.56,410.45
2016,11,9,12,0,864.0,90.0,2.2,22.0,583.0,557.16,430.46
2016,11,9,12,15,861.5,89.5,2.1,22.0,577.0,577.49,446.78
2016,11,9,12,30,859.0,89.0,2.0,22.0,571.0,595.02,460.69
2016,11,9,12,45,861.5,85.0,1.95,22.5,559.0,608.96,471.17
2016,11,9,13,0,864.0,81.0,1.9,23.0,547.0,620.0,479.34
2016,11,9,13,15,854.5,80.0,1.75,23.0,525.5,623.98,482.49
2016,11,9,13,30,845.0,79.0,1.6,23.0,504.0,624.88,483.27
2016,11,9,13,45,831.0,77.5,1.5,23.0,476.5,619.37,479.62
2016,11,9,14,0,817.0,76.0,1.4,23.0,449.0,610.91,473.75
2016,11,9,14,15,798.0,73.5,1.3,23.0,415.0,595.37,462.63
2016,11,9,14,30,779.0,71.0,1.2,23.0,381.0,577.2,449.41
2016,11,9,14,45,750.0,68.0,1.15,23.0,342.5,549.95,429.56
2016,11,9,15,0,721.0,65.0,1.1,23.0,304.0,520.74,407.8
2016,11,9,15,15,682.0,60.5,1.0,22.0,262.0,482.36,379.68
2016,11,9,15,30,643.0,56.0,0.9,21.0,220.0,446.62,352.27
2016,11,9,15,45,581.5,50.0,0.8,20.5,176.5,393.55,309.69
2016,11,9,16,0,520.0,44.0,0.7,20.0,133.0,341.67,266.36
2016,11,9,16,15,421.0,35.0,0.75,19.5,92.5,270.05,206.0
2016,11,9,16,30,322.0,26.0,0.8,19.0,52.0,201.14,130.2
2016,11,9,16,45,161.0,13.0,0.9,18.5,26.0,79.81,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.05,10.5,10.0,9.53,0.0
2016,11,10,7,0,0.0,20.0,1.0,11.0,20.0,19.06,0.0
2016,11,10,7,15,195.0,30.0,1.2,11.5,55.0,23.59,12.39
2016,11,10,7,30,390.0,40.0,1.4,12.0,90.0,31.89,22.14
2016,11,10,7,45,467.5,48.0,1.6,13.0,132.0,36.85,27.05
2016,11,10,8,0,545.0,56.0,1.8,14.0,174.0,41.71,31.58
2016,11,10,8,15,595.0,62.0,1.8,14.5,216.5,44.69,34.34
2016,11,10,8,30,645.0,68.0,1.8,15.0,259.0,47.64,36.96
2016,11,10,8,45,503.0,100.0,1.8,15.5,261.5,73.86,60.05
2016,11,10,9,0,361.0,132.0,1.8,16.0,264.0,118.51,82.54
2016,11,10,9,15,239.5,158.5,1.75,16.0,250.0,151.11,110.64
2016,11,10,9,30,118.0,185.0,1.7,16.0,236.0,171.18,131.76
2016,11,10,9,45,240.5,186.5,1.65,16.5,299.0,203.34,152.8
2016,11,10,10,0,363.0,188.0,1.6,17.0,362.0,249.58,186.39
2016,11,10,10,15,395.0,191.5,1.5,17.5,389.5,281.08,211.84
2016,11,10,10,30,427.0,195.0,1.4,18.0,417.0,313.53,238.07
2016,11,10,10,45,448.0,197.0,1.35,18.5,436.5,343.86,262.74
2016,11,10,11,0,469.0,199.0,1.3,19.0,456.0,374.78,287.49
2016,11,10,11,15,662.0,144.0,1.15,19.0,514.0,431.93,331.27
2016,11,10,11,30,855.0,89.0,1.0,19.0,572.0,496.47,380.46
2016,11,10,11,45,855.0,89.5,0.9,19.5,573.5,524.0,401.3
2016,11,10,12,0,855.0,90.0,0.8,20.0,575.0,549.08,419.9
2016,11,10,12,15,685.0,139.0,0.75,20.0,525.5,526.21,403.43
2016,11,10,12,30,515.0,188.0,0.7,20.0,476.0,491.17,377.66
2016,11,10,12,45,329.5,216.0,0.7,20.5,398.5,415.91,321.39
2016,11,10,13,0,144.0,244.0,0.7,21.0,321.0,334.17,258.62
2016,11,10,13,15,116.0,231.5,0.65,21.0,292.5,308.81,239.97
2016,11,10,13,30,88.0,219.0,0.6,21.0,264.0,274.97,214.26
2016,11,10,13,45,92.5,207.5,0.6,21.5,252.0,268.6,209.72
2016,11,10,14,0,97.0,196.0,0.6,22.0,240.0,261.87,204.73
2016,11,10,14,15,202.0,174.5,0.6,22.0,257.5,314.15,247.11
2016,11,10,14,30,307.0,153.0,0.6,22.0,275.0,365.05,287.29
2016,11,10,14,45,497.0,110.5,0.65,22.0,284.0,440.93,346.71
2016,11,10,15,0,687.0,68.0,0.7,22.0,293.0,504.29,395.03
2016,11,10,15,15,646.0,63.0,0.65,21.5,251.5,465.34,365.1
2016,11,10,15,30,605.0,58.0,0.6,21.0,210.0,425.73,334.51
2016,11,10,15,45,542.0,51.5,0.6,20.5,168.0,372.34,292.33
2016,11,10,16,0,479.0,45.0,0.6,20.0,126.0,320.28,249.37
2016,11,10,16,15,379.5,35.5,0.7,19.5,87.0,249.33,189.63
2016,11,10,16,30,280.0,26.0,0.8,19.0,48.0,180.09,112.27
2016,11,10,16,45,140.0,13.0,0.9,18.5,24.0,70.61,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,12.0,16.0,15.25,0.0
2016,11,11,7,15,148.0,28.5,0.95,12.5,47.0,22.39,10.81
2016,11,11,7,30,296.0,41.0,1.0,13.0,78.0,31.74,21.84
2016,11,11,7,45,358.0,53.0,1.05,14.0,116.0,40.31,29.95
2016,11,11,8,0,420.0,65.0,1.1,15.0,154.0,48.58,37.51
2016,11,11,8,15,460.5,74.5,1.05,15.5,192.5,55.58,43.84
2016,11,11,8,30,501.0,84.0,1.0,16.0,231.0,61.11,48.7
2016,11,11,8,45,541.0,88.5,0.95,16.5,267.5,63.52,50.71
2016,11,11,9,0,581.0,93.0,0.9,17.0,304.0,99.05,59.63
2016,11,11,9,15,416.5,134.5,1.0,17.5,293.5,146.35,98.64
2016,11,11,9,30,252.0,176.0,1.1,18.0,283.0,180.71,132.41
2016,11,11,9,45,436.0,149.5,1.25,19.0,351.0,208.78,147.68
2016,11,11,10,0,620.0,123.0,1.4,20.0,419.0,255.04,179.76
2016,11,11,10,15,508.0,161.5,1.5,20.5,412.0,285.12,209.44
2016,11,11,10,30,396.0,200.0,1.6,21.0,405.0,306.84,230.96
2016,11,11,10,45,256.0,224.0,1.7,21.5,358.5,294.96,225.51
2016,11,11,11,0,116.0,248.0,1.8,22.0,312.0,272.05,209.93
2016,11,11,11,15,87.5,245.0,1.9,22.0,294.0,263.48,204.04
2016,11,11,11,30,59.0,242.0,2.0,22.0,276.0,252.5,195.92
2016,11,11,11,45,72.0,247.5,2.15,22.5,289.0,268.12,208.02
2016,11,11,12,0,85.0,253.0,2.3,23.0,302.0,284.43,220.58
2016,11,11,12,15,127.0,254.0,2.35,23.0,325.0,317.02,246.28
2016,11,11,12,30,169.0,255.0,2.4,23.0,348.0,347.82,270.61
2016,11,11,12,45,193.0,246.5,2.45,23.0,351.0,359.61,280.4
2016,11,11,13,0,217.0,238.0,2.5,23.0,354.0,371.29,290.25
2016,11,11,13,15,187.5,230.0,2.55,22.5,327.5,350.52,275.15
2016,11,11,13,30,158.0,222.0,2.6,22.0,301.0,328.51,258.98
2016,11,11,13,45,118.0,207.0,2.65,22.0,264.0,291.4,230.18
2016,11,11,14,0,78.0,192.0,2.7,22.0,227.0,245.38,194.02
2016,11,11,14,15,105.0,179.5,2.7,21.5,223.0,259.32,206.46
2016,11,11,14,30,132.0,167.0,2.7,21.0,219.0,264.54,211.83
2016,11,11,14,45,122.5,151.5,2.75,20.5,196.0,243.25,195.44
2016,11,11,15,0,113.0,136.0,2.8,20.0,173.0,221.64,178.53
2016,11,11,15,15,103.5,117.5,2.75,19.5,148.0,195.96,157.89
2016,11,11,15,30,94.0,99.0,2.7,19.0,123.0,169.97,136.5
2016,11,11,15,45,79.5,80.0,2.65,18.5,97.5,140.35,111.55
2016,11,11,16,0,65.0,61.0,2.6,18.0,72.0,110.62,85.99
2016,11,11,16,15,36.5,43.5,2.4,17.5,49.0,69.03,50.2
2016,11,11,16,30,8.0,26.0,2.2,17.0,26.0,33.94,16.36
2016,11,11,16,45,4.0,13.0,2.05,16.5,13.0,14.04,0.0
2016,11,11,17,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,73.5,6.5,0.9,11.5,9.0,0.0,0.0
2016,11,12,7,0,147.0,13.0,0.9,12.0,18.0,12.39,0.0
2016,11,12,7,15,283.5,24.0,1.0,12.5,52.0,19.27,7.87
2016,11,12,7,30,420.0,35.0,1.1,13.0,86.0,27.57,18.16
2016,11,12,7,45,500.0,42.0,1.2,13.5,128.0,31.86,22.53
2016,11,12,8,0,580.0,49.0,1.3,14.0,170.0,36.08,26.55
2016,11,12,8,15,629.5,54.0,1.25,14.5,212.5,38.5,28.82
2016,11,12,8,30,679.0,59.0,1.2,15.0,255.0,44.9,34.53
2016,11,12,8,45,713.0,62.5,1.2,16.0,294.5,46.26,35.59
2016,11,12,9,0,747.0,66.0,1.2,17.0,334.0,87.76,46.04
2016,11,12,9,15,770.0,69.0,1.15,17.5,369.5,131.35,71.9
2016,11,12,9,30,793.0,72.0,1.1,18.0,405.0,176.32,105.59
2016,11,12,9,45,813.5,72.5,1.05,18.5,436.0,219.74,141.53
2016,11,12,10,0,834.0,73.0,1.0,19.0,467.0,263.75,179.34
2016,11,12,10,15,845.0,74.5,1.0,19.0,491.0,306.29,216.99
2016,11,12,10,30,856.0,76.0,1.0,19.0,515.0,350.99,255.95
2016,11,12,10,45,864.0,76.5,1.0,19.5,532.0,389.41,288.96
2016,11,12,11,0,872.0,77.0,1.0,20.0,549.0,426.41,320.07
2016,11,12,11,15,875.5,77.5,1.05,20.5,558.5,459.86,347.96
2016,11,12,11,30,879.0,78.0,1.1,21.0,568.0,491.26,373.62
2016,11,12,11,45,879.0,78.5,1.2,21.5,569.5,518.73,396.05
2016,11,12,12,0,879.0,79.0,1.3,22.0,571.0,543.7,416.16
2016,11,12,12,15,877.0,78.5,1.4,22.0,565.0,563.95,433.3
2016,11,12,12,30,875.0,78.0,1.5,22.0,559.0,581.41,448.17
2016,11,12,12,45,865.0,79.0,1.6,22.0,544.5,592.94,458.49
2016,11,12,13,0,855.0,80.0,1.7,22.0,530.0,603.72,468.07
2016,11,12,13,15,846.0,78.5,1.7,22.0,509.5,607.49,471.97
2016,11,12,13,30,837.0,77.0,1.7,22.0,489.0,608.21,473.58
2016,11,12,13,45,823.0,75.5,1.75,22.0,462.0,602.86,470.95
2016,11,12,14,0,809.0,74.0,1.8,22.0,435.0,594.61,466.07
2016,11,12,14,15,790.0,71.5,1.8,21.5,402.0,579.36,456.48
2016,11,12,14,30,771.0,69.0,1.8,21.0,369.0,561.53,444.69
2016,11,12,14,45,743.0,66.0,1.85,21.0,330.5,535.35,425.6
2016,11,12,15,0,715.0,63.0,1.9,21.0,292.0,507.23,404.42
2016,11,12,15,15,674.5,58.5,1.75,20.5,251.0,468.6,374.43
2016,11,12,15,30,634.0,54.0,1.6,20.0,210.0,432.65,345.31
2016,11,12,15,45,570.0,48.0,1.45,19.5,167.0,379.22,301.37
2016,11,12,16,0,506.0,42.0,1.3,19.0,124.0,327.15,256.85
2016,11,12,16,15,400.0,33.0,1.3,18.0,84.5,253.78,193.68
2016,11,12,16,30,294.0,24.0,1.3,17.0,45.0,180.5,103.36
2016,11,12,16,45,147.0,12.0,1.35,16.5,22.5,71.74,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,56.5,6.0,0.55,11.0,7.5,0.0,0.0
2016,11,13,7,0,113.0,12.0,0.5,11.0,15.0,11.44,0.0
2016,11,13,7,15,245.5,24.5,0.5,11.0,48.5,19.91,7.55
2016,11,13,7,30,378.0,37.0,0.5,11.0,82.0,29.64,20.06
2016,11,13,7,45,454.5,46.0,0.5,11.5,122.5,35.63,26.08
2016,11,13,8,0,531.0,55.0,0.5,12.0,163.0,41.44,31.59
2016,11,13,8,15,583.0,61.0,0.7,12.0,205.0,44.44,34.48
2016,11,13,8,30,635.0,67.0,0.9,12.0,247.0,47.42,37.25
2016,11,13,8,45,672.5,71.0,1.1,12.5,287.0,48.74,38.35
2016,11,13,9,0,710.0,75.0,1.3,13.0,327.0,86.7,47.96
2016,11,13,9,15,735.0,78.0,1.2,14.0,362.5,128.99,72.76
2016,11,13,9,30,760.0,81.0,1.1,15.0,398.0,176.68,108.55
2016,11,13,9,45,781.5,82.5,1.05,16.0,429.0,219.58,143.8
2016,11,13,10,0,803.0,84.0,1.0,17.0,460.0,263.27,181.03
2016,11,13,10,15,814.5,85.5,0.95,17.5,484.0,304.67,217.3
2016,11,13,10,30,826.0,87.0,0.9,18.0,508.0,345.49,252.65
2016,11,13,10,45,832.0,89.0,0.9,19.0,524.5,384.0,285.17
2016,11,13,11,0,838.0,91.0,0.9,20.0,541.0,421.1,315.64
2016,11,13,11,15,700.5,130.5,1.0,20.0,511.5,428.49,325.65
2016,11,13,11,30,563.0,170.0,1.1,20.0,482.0,425.19,326.36
2016,11,13,11,45,704.0,131.5,1.25,20.0,522.5,480.14,370.04
2016,11,13,12,0,845.0,93.0,1.4,20.0,563.0,537.26,415.05
2016,11,13,12,15,843.0,92.5,1.45,20.0,557.5,557.48,431.71
2016,11,13,12,30,841.0,92.0,1.5,20.0,552.0,574.99,446.4
2016,11,13,12,45,849.0,86.5,1.55,20.5,541.0,590.27,458.53
2016,11,13,13,0,857.0,81.0,1.6,21.0,530.0,602.83,468.5
2016,11,13,13,15,848.0,80.0,1.5,21.0,509.5,607.23,472.21
2016,11,13,13,30,839.0,79.0,1.4,21.0,489.0,608.59,473.59
2016,11,13,13,45,826.5,77.0,1.35,21.0,462.0,603.71,470.69
2016,11,13,14,0,814.0,75.0,1.3,21.0,435.0,595.91,465.56
2016,11,13,14,15,794.5,72.5,1.25,21.0,401.5,580.44,454.68
2016,11,13,14,30,775.0,70.0,1.2,21.0,368.0,562.39,441.68
2016,11,13,14,45,747.0,66.5,1.15,21.0,330.0,535.73,421.96
2016,11,13,15,0,719.0,63.0,1.1,21.0,292.0,507.1,400.26
2016,11,13,15,15,678.0,58.5,0.95,20.5,250.5,468.3,370.27
2016,11,13,15,30,637.0,54.0,0.8,20.0,209.0,432.24,341.2
2016,11,13,15,45,573.5,48.0,0.65,19.5,166.0,379.25,297.95
2016,11,13,16,0,510.0,42.0,0.5,19.0,123.0,327.56,254.1
2016,11,13,16,15,404.5,32.5,0.55,18.5,83.5,254.11,191.28
2016,11,13,16,30,299.0,23.0,0.6,18.0,44.0,179.87,95.72
2016,11,13,16,45,149.5,11.5,0.65,17.5,22.0,71.89,0.0
2016,11,13,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,6,45,59.0,5.5,1.0,9.5,7.0,0.0,0.0
2016,11,14,7,0,118.0,11.0,1.0,10.0,14.0,10.48,0.0
2016,11,14,7,15,255.5,23.0,1.0,10.5,47.0,18.63,5.67
2016,11,14,7,30,393.0,35.0,1.0,11.0,80.0,27.94,18.44
2016,11,14,7,45,472.0,43.5,1.05,11.5,121.5,33.55,24.16
2016,11,14,8,0,551.0,52.0,1.1,12.0,163.0,39.01,29.36
2016,11,14,8,15,603.0,58.0,1.0,12.5,205.0,42.13,32.31
2016,11,14,8,30,655.0,64.0,0.9,13.0,247.0,45.21,35.11
2016,11,14,8,45,686.5,69.0,0.85,14.0,286.5,47.4,36.93
2016,11,14,9,0,718.0,74.0,0.8,15.0,326.0,83.88,45.97
2016,11,14,9,15,742.0,77.5,0.8,15.5,362.0,130.93,73.96
2016,11,14,9,30,766.0,81.0,0.8,16.0,398.0,174.95,106.29
2016,11,14,9,45,788.5,82.0,0.8,16.5,429.0,217.76,141.32
2016,11,14,10,0,811.0,83.0,0.8,17.0,460.0,261.43,178.66
2016,11,14,10,15,822.5,84.5,0.8,17.5,484.0,303.09,215.13
2016,11,14,10,30,834.0,86.0,0.8,18.0,508.0,344.16,250.76
2016,11,14,10,45,838.5,88.0,0.8,18.5,524.0,382.38,283.64
2016,11,14,11,0,843.0,90.0,0.8,19.0,540.0,419.08,314.48
2016,11,14,11,15,847.5,91.0,0.75,19.0,550.0,453.12,342.85
2016,11,14,11,30,852.0,92.0,0.7,19.0,560.0,485.29,369.04
2016,11,14,11,45,851.0,92.5,0.7,19.5,561.5,512.24,390.41
2016,11,14,12,0,850.0,93.0,0.7,20.0,563.0,536.71,409.43
2016,11,14,12,15,848.0,92.5,0.6,20.0,557.0,557.06,424.9
2016,11,14,12,30,846.0,92.0,0.5,20.0,551.0,574.68,437.98
2016,11,14,12,45,846.5,89.0,0.4,20.5,539.0,588.35,447.09
2016,11,14,13,0,847.0,86.0,0.3,21.0,527.0,599.18,453.93
2016,11,14,13,15,837.5,84.5,0.3,21.0,506.0,602.75,457.52
2016,11,14,13,30,828.0,83.0,0.3,21.0,485.0,603.3,458.94
2016,11,14,13,45,816.0,80.5,0.35,21.5,458.0,598.25,456.11
2016,11,14,14,0,804.0,78.0,0.4,22.0,431.0,590.29,451.14
2016,11,14,14,15,784.5,75.5,0.5,22.0,398.0,574.98,442.15
2016,11,14,14,30,765.0,73.0,0.6,22.0,365.0,557.1,430.96
2016,11,14,14,45,735.0,69.5,0.75,22.0,326.5,529.48,412.58
2016,11,14,15,0,705.0,66.0,0.9,22.0,288.0,499.94,391.89
2016,11,14,15,15,663.0,61.0,0.85,21.0,246.5,463.78,365.23
2016,11,14,15,30,621.0,56.0,0.8,20.0,205.0,424.0,334.65
2016,11,14,15,45,554.5,49.5,0.8,19.5,162.5,369.41,290.85
2016,11,14,16,0,488.0,43.0,0.8,19.0,120.0,316.25,246.27
2016,11,14,16,15,381.5,33.0,0.9,18.0,81.0,242.72,183.11
2016,11,14,16,30,275.0,23.0,1.0,17.0,42.0,167.61,82.93
2016,11,14,16,45,137.5,11.5,1.1,16.0,21.0,66.65,0.0
2016,11,14,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,45,88.5,5.0,1.4,8.5,7.0,0.0,0.0
2016,11,15,7,0,177.0,10.0,1.4,9.0,14.0,9.53,0.0
2016,11,15,7,15,321.0,19.5,1.75,10.0,47.0,16.86,3.42
2016,11,15,7,30,465.0,29.0,2.1,11.0,80.0,24.62,15.44
2016,11,15,7,45,539.5,35.0,2.5,12.0,121.0,28.62,19.67
2016,11,15,8,0,614.0,41.0,2.9,13.0,162.0,32.58,23.45
2016,11,15,8,15,661.5,45.5,2.95,13.5,204.0,35.1,25.85
2016,11,15,8,30,709.0,50.0,3.0,14.0,246.0,37.63,28.13
2016,11,15,8,45,383.5,95.0,3.05,14.5,203.0,67.48,54.67
2016,11,15,9,0,58.0,140.0,3.1,15.0,160.0,117.91,92.78
2016,11,15,9,15,53.5,153.0,3.2,15.5,173.5,133.22,104.46
2016,11,15,9,30,49.0,166.0,3.3,16.0,187.0,148.01,116.3
2016,11,15,9,45,76.5,184.0,3.4,16.5,218.5,172.09,134.58
2016,11,15,10,0,104.0,202.0,3.5,17.0,250.0,198.89,155.27
2016,11,15,10,15,101.0,212.0,3.55,17.0,261.0,213.55,167.6
2016,11,15,10,30,98.0,222.0,3.6,17.0,272.0,227.8,179.57
2016,11,15,10,45,107.0,231.0,3.7,17.5,287.0,245.11,193.35
2016,11,15,11,0,116.0,240.0,3.8,18.0,302.0,263.04,207.6
2016,11,15,11,15,115.0,245.0,3.9,18.0,307.0,273.52,216.39
2016,11,15,11,30,114.0,250.0,4.0,18.0,312.0,283.78,224.95
2016,11,15,11,45,70.5,232.0,4.15,18.0,270.5,251.73,199.86
2016,11,15,12,0,27.0,214.0,4.3,18.0,229.0,213.81,169.62
2016,11,15,12,15,87.5,230.5,4.4,18.0,278.0,267.12,213.11
2016,11,15,12,30,148.0,247.0,4.5,18.0,327.0,325.69,260.46
2016,11,15,12,45,186.5,238.5,4.6,18.0,336.5,344.99,276.66
2016,11,15,13,0,225.0,230.0,4.7,18.0,346.0,364.65,293.34
2016,11,15,13,15,271.0,213.5,4.7,17.5,348.0,387.23,313.01
2016,11,15,13,30,317.0,197.0,4.7,17.0,350.0,402.93,327.39
2016,11,15,13,45,158.5,170.5,4.75,17.0,247.0,274.65,223.5
2016,11,15,14,0,0.0,144.0,4.8,17.0,144.0,138.6,110.1
2016,11,15,14,15,0.0,128.5,4.7,16.5,128.5,123.71,98.3
2016,11,15,14,30,0.0,113.0,4.6,16.0,113.0,108.7,86.15
2016,11,15,14,45,0.0,102.0,4.55,16.0,102.0,98.33,77.61
2016,11,15,15,0,0.0,91.0,4.5,16.0,91.0,87.96,68.96
2016,11,15,15,15,0.0,78.0,4.3,15.5,78.0,75.39,58.47
2016,11,15,15,30,0.0,65.0,4.1,15.0,65.0,62.74,47.73
2016,11,15,15,45,0.0,51.5,3.9,14.5,51.5,49.41,36.24
2016,11,15,16,0,0.0,38.0,3.7,14.0,38.0,35.87,24.44
2016,11,15,16,15,0.0,25.5,3.55,13.5,25.5,23.68,13.55
2016,11,15,16,30,0.0,13.0,3.4,13.0,13.0,12.05,0.41
2016,11,15,16,45,0.0,6.5,3.25,12.5,6.5,6.2,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,7,15,210.5,17.0,2.15,6.5,39.5,13.22,0.36
2016,11,16,7,30,421.0,34.0,2.5,7.0,79.0,27.41,18.0
2016,11,16,7,45,513.5,41.0,2.85,8.0,122.0,31.7,22.74
2016,11,16,8,0,606.0,48.0,3.2,9.0,165.0,35.97,26.89
2016,11,16,8,15,658.5,53.0,3.35,9.5,208.5,42.11,32.62
2016,11,16,8,30,711.0,58.0,3.5,10.0,252.0,44.83,35.14
2016,11,16,8,45,753.5,60.5,3.7,11.0,294.0,45.36,35.5
2016,11,16,9,0,796.0,63.0,3.9,12.0,336.0,77.29,41.21
2016,11,16,9,15,819.0,65.5,3.95,12.5,372.5,122.35,65.63
2016,11,16,9,30,842.0,68.0,4.0,13.0,409.0,168.72,99.8
2016,11,16,9,45,858.5,69.5,4.05,13.5,440.0,214.09,138.05
2016,11,16,10,0,875.0,71.0,4.1,14.0,471.0,259.63,178.64
2016,11,16,10,15,885.5,72.5,4.05,14.0,495.5,306.82,221.77
2016,11,16,10,30,896.0,74.0,4.0,14.0,520.0,349.42,261.13
2016,11,16,10,45,902.5,75.0,3.95,14.5,537.0,389.1,297.21
2016,11,16,11,0,909.0,76.0,3.9,15.0,554.0,427.19,331.21
2016,11,16,11,15,912.0,76.5,3.85,15.0,563.5,461.58,362.17
2016,11,16,11,30,915.0,77.0,3.8,15.0,573.0,493.81,390.73
2016,11,16,11,45,914.5,77.5,3.8,15.0,574.5,522.05,415.66
2016,11,16,12,0,914.0,78.0,3.8,15.0,576.0,547.67,438.04
2016,11,16,12,15,911.5,77.5,3.75,15.0,570.0,568.49,456.2
2016,11,16,12,30,909.0,77.0,3.7,15.0,564.0,586.42,471.77
2016,11,16,12,45,900.5,77.5,3.7,15.0,550.0,599.03,483.09
2016,11,16,13,0,892.0,78.0,3.7,15.0,536.0,608.53,491.82
2016,11,16,13,15,883.0,76.5,3.65,15.0,515.0,612.47,496.04
2016,11,16,13,30,874.0,75.0,3.6,15.0,494.0,616.23,499.91
2016,11,16,13,45,856.5,74.5,3.6,15.0,465.5,610.33,496.36
2016,11,16,14,0,839.0,74.0,3.6,15.0,437.0,601.42,490.37
2016,11,16,14,15,818.5,71.5,3.55,14.5,403.0,585.58,479.6
2016,11,16,14,30,798.0,69.0,3.5,14.0,369.0,567.08,466.43
2016,11,16,14,45,765.0,66.0,3.45,14.0,329.5,538.24,443.79
2016,11,16,15,0,732.0,63.0,3.4,14.0,290.0,507.47,419.0
2016,11,16,15,15,689.0,58.5,3.0,13.5,248.0,467.84,386.33
2016,11,16,15,30,646.0,54.0,2.6,13.0,206.0,431.19,354.8
2016,11,16,15,45,569.5,48.5,2.25,12.5,161.5,372.61,304.49
2016,11,16,16,0,493.0,43.0,1.9,12.0,117.0,315.78,254.0
2016,11,16,16,15,380.5,32.5,1.8,11.0,78.0,239.52,184.88
2016,11,16,16,30,268.0,22.0,1.7,10.0,39.0,160.5,66.11
2016,11,16,16,45,134.0,11.0,1.65,9.5,19.5,64.13,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,15,220.0,15.0,1.45,3.5,38.0,11.52,0.0
2016,11,17,7,30,440.0,30.0,1.8,4.0,76.0,23.78,14.95
2016,11,17,7,45,527.5,37.0,2.15,5.0,118.5,30.9,22.28
2016,11,17,8,0,615.0,44.0,2.5,6.0,161.0,35.74,27.02
2016,11,17,8,15,667.0,48.5,2.6,6.5,204.0,38.12,29.38
2016,11,17,8,30,719.0,53.0,2.7,7.0,247.0,40.55,31.66
2016,11,17,8,45,755.0,56.0,2.85,7.5,288.0,41.68,32.66
2016,11,17,9,0,791.0,59.0,3.0,8.0,329.0,71.14,37.98
2016,11,17,9,15,814.5,62.0,2.95,8.5,365.5,116.28,62.13
2016,11,17,9,30,838.0,65.0,2.9,9.0,402.0,162.78,96.41
2016,11,17,9,45,857.0,66.0,2.9,9.5,433.0,207.84,134.51
2016,11,17,10,0,876.0,67.0,2.9,10.0,464.0,257.11,178.38
2016,11,17,10,15,887.0,68.0,2.85,10.5,488.5,300.16,218.08
2016,11,17,10,30,898.0,69.0,2.8,11.0,513.0,342.39,256.92
2016,11,17,10,45,907.0,69.5,2.8,12.0,530.5,382.41,292.94
2016,11,17,11,0,916.0,70.0,2.8,13.0,548.0,421.03,326.91
2016,11,17,11,15,919.5,70.5,2.75,13.5,558.0,455.74,357.46
2016,11,17,11,30,923.0,71.0,2.7,14.0,568.0,488.32,385.49
2016,11,17,11,45,925.5,70.5,2.65,14.5,570.0,517.13,409.86
2016,11,17,12,0,928.0,70.0,2.6,15.0,572.0,543.42,431.65
2016,11,17,12,15,926.0,69.5,2.55,15.0,566.5,564.71,449.92
2016,11,17,12,30,924.0,69.0,2.5,15.0,561.0,583.09,465.59
2016,11,17,12,45,919.5,68.0,2.5,15.0,547.5,596.53,477.46
2016,11,17,13,0,915.0,67.0,2.5,15.0,534.0,606.88,486.77
2016,11,17,13,15,906.0,66.0,2.4,15.0,513.0,611.46,491.13
2016,11,17,13,30,897.0,65.0,2.3,15.0,492.0,612.88,492.94
2016,11,17,13,45,884.0,63.5,2.25,15.0,464.5,608.24,490.27
2016,11,17,14,0,871.0,62.0,2.2,15.0,437.0,600.58,485.15
2016,11,17,14,15,852.5,60.0,2.1,14.5,403.5,586.17,475.35
2016,11,17,14,30,834.0,58.0,2.0,14.0,370.0,569.09,463.19
2016,11,17,14,45,807.5,55.5,1.9,14.0,331.0,548.24,446.71
2016,11,17,15,0,781.0,53.0,1.8,14.0,292.0,521.43,425.16
2016,11,17,15,15,740.5,49.5,1.55,13.5,250.0,483.85,394.51
2016,11,17,15,30,700.0,46.0,1.3,13.0,208.0,445.24,361.87
2016,11,17,15,45,638.0,40.5,1.05,12.5,164.5,392.68,316.83
2016,11,17,16,0,576.0,35.0,0.8,12.0,121.0,340.98,270.65
2016,11,17,16,15,465.5,27.0,0.8,11.5,81.0,266.06,202.22
2016,11,17,16,30,355.0,19.0,0.8,11.0,41.0,188.96,66.86
2016,11,17,16,45,177.5,9.5,0.8,10.5,20.5,79.7,0.0
2016,11,17,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,15,205.0,15.0,1.45,4.0,35.5,11.61,0.0
2016,11,18,7,30,410.0,30.0,1.7,5.0,71.0,23.92,14.82
2016,11,18,7,45,504.0,37.5,1.95,6.0,114.0,28.85,20.3
2016,11,18,8,0,598.0,45.0,2.2,7.0,157.0,36.87,27.9
2016,11,18,8,15,654.0,50.5,2.15,7.5,200.5,40.12,31.07
2016,11,18,8,30,710.0,56.0,2.1,8.0,244.0,43.38,34.11
2016,11,18,8,45,749.5,59.5,2.1,8.5,286.5,44.82,35.4
2016,11,18,9,0,789.0,63.0,2.1,9.0,329.0,71.89,39.9
2016,11,18,9,15,814.0,66.0,2.3,10.0,366.0,116.95,62.91
2016,11,18,9,30,839.0,69.0,2.5,11.0,403.0,163.55,96.32
2016,11,18,9,45,858.5,70.0,2.7,12.0,435.0,208.69,133.65
2016,11,18,10,0,878.0,71.0,2.9,13.0,467.0,254.28,173.67
2016,11,18,10,15,888.5,72.5,3.1,14.0,491.0,301.45,216.01
2016,11,18,10,30,899.0,74.0,3.3,15.0,515.0,344.07,254.45
2016,11,18,10,45,905.0,75.5,3.55,16.0,532.0,384.07,290.35
2016,11,18,11,0,911.0,77.0,3.8,17.0,549.0,422.48,324.16
2016,11,18,11,15,913.5,77.5,3.85,17.5,558.5,456.71,354.32
2016,11,18,11,30,916.0,78.0,3.9,18.0,568.0,488.76,382.01
2016,11,18,11,45,913.0,79.0,3.95,18.5,568.5,516.35,405.61
2016,11,18,12,0,910.0,80.0,4.0,19.0,569.0,541.22,426.52
2016,11,18,12,15,906.0,79.5,4.05,19.0,562.5,561.25,444.12
2016,11,18,12,30,902.0,79.0,4.1,19.0,556.0,578.33,459.16
2016,11,18,12,45,893.5,78.5,4.2,19.0,541.0,589.91,469.86
2016,11,18,13,0,885.0,78.0,4.3,19.0,526.0,598.37,478.05
2016,11,18,13,15,875.0,76.5,4.25,19.0,505.0,604.31,483.66
2016,11,18,13,30,865.0,75.0,4.2,19.0,484.0,604.98,485.24
2016,11,18,13,45,847.5,74.0,4.2,19.0,455.5,598.66,481.43
2016,11,18,14,0,830.0,73.0,4.2,19.0,427.0,589.37,475.18
2016,11,18,14,15,810.0,70.5,3.95,18.5,394.0,574.07,464.44
2016,11,18,14,30,790.0,68.0,3.7,18.0,361.0,556.14,451.33
2016,11,18,14,45,759.5,65.0,3.5,18.0,322.5,529.12,429.99
2016,11,18,15,0,729.0,62.0,3.3,18.0,284.0,500.13,406.53
2016,11,18,15,15,686.5,57.5,2.9,17.0,242.0,461.17,375.48
2016,11,18,15,30,644.0,53.0,2.5,16.0,200.0,425.17,345.4
2016,11,18,15,45,576.5,46.5,2.1,15.0,157.5,370.55,299.15
2016,11,18,16,0,509.0,40.0,1.7,14.0,115.0,317.38,252.23
2016,11,18,16,15,392.0,30.5,1.65,13.0,76.0,240.55,182.2
2016,11,18,16,30,275.0,21.0,1.6,12.0,37.0,159.69,45.77
2016,11,18,16,45,137.5,10.5,1.6,11.0,18.5,64.43,0.0
2016,11,18,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
