Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,7.5,3.75,10.0,7.5,6.94,0.0
2016,11,19,7,30,0.0,15.0,3.7,10.0,15.0,13.9,5.9
2016,11,19,7,45,0.0,24.5,3.65,10.0,24.5,22.73,14.46
2016,11,19,8,0,0.0,34.0,3.6,10.0,34.0,31.57,22.74
2016,11,19,8,15,0.0,43.5,3.55,10.0,43.5,40.42,30.98
2016,11,19,8,30,0.0,53.0,3.5,10.0,53.0,49.27,39.13
2016,11,19,8,45,0.0,62.0,3.45,10.5,62.0,57.55,46.59
2016,11,19,9,0,0.0,71.0,3.4,11.0,71.0,65.66,51.18
2016,11,19,9,15,0.0,58.0,3.5,11.5,58.0,53.92,40.94
2016,11,19,9,30,0.0,45.0,3.6,12.0,45.0,41.81,30.4
2016,11,19,9,45,0.0,63.0,3.7,12.5,63.0,58.59,44.63
2016,11,19,10,0,0.0,81.0,3.8,13.0,81.0,75.38,58.68
2016,11,19,10,15,0.0,70.0,3.8,13.0,70.0,65.14,49.91
2016,11,19,10,30,0.0,59.0,3.8,13.0,59.0,54.88,41.15
2016,11,19,10,45,0.0,89.5,3.85,13.5,89.5,83.29,64.97
2016,11,19,11,0,0.0,120.0,3.9,14.0,120.0,111.19,88.06
2016,11,19,11,15,219.5,159.0,3.9,14.0,276.0,238.82,191.46
2016,11,19,11,30,439.0,198.0,3.9,14.0,432.0,383.59,307.22
2016,11,19,11,45,219.5,173.0,3.9,14.5,290.0,270.31,217.7
2016,11,19,12,0,0.0,148.0,3.9,15.0,148.0,138.07,109.54
2016,11,19,12,15,0.0,115.5,3.85,15.0,115.5,107.79,84.73
2016,11,19,12,30,0.0,83.0,3.8,15.0,83.0,77.3,59.42
2016,11,19,12,45,115.5,152.5,3.8,15.0,211.0,216.18,175.71
2016,11,19,13,0,231.0,222.0,3.8,15.0,339.0,356.77,289.99
2016,11,19,13,15,115.5,162.5,3.75,15.0,221.0,232.79,189.27
2016,11,19,13,30,0.0,103.0,3.7,15.0,103.0,96.59,75.7
2016,11,19,13,45,129.5,139.5,3.65,15.0,194.5,221.96,182.05
2016,11,19,14,0,259.0,176.0,3.6,15.0,286.0,349.65,287.12
2016,11,19,14,15,129.5,124.0,3.45,15.0,179.0,208.68,171.2
2016,11,19,14,30,0.0,72.0,3.3,15.0,72.0,67.07,51.38
2016,11,19,14,45,0.0,64.0,3.15,15.0,64.0,59.53,45.16
2016,11,19,15,0,0.0,56.0,3.0,15.0,56.0,52.06,38.85
2016,11,19,15,15,0.0,47.5,2.65,14.5,47.5,44.14,32.14
2016,11,19,15,30,0.0,39.0,2.3,14.0,39.0,36.22,25.34
2016,11,19,15,45,0.0,30.0,2.0,14.0,30.0,27.84,18.01
2016,11,19,16,0,0.0,21.0,1.7,14.0,21.0,19.47,10.66
2016,11,19,16,15,0.0,13.5,1.6,13.5,13.5,12.51,4.33
2016,11,19,16,30,0.0,6.0,1.5,13.0,6.0,5.55,0.0
2016,11,19,16,45,0.0,3.0,1.45,12.5,3.0,2.86,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,7.0,1.3,9.5,7.0,6.48,0.0
2016,11,20,7,30,0.0,14.0,1.4,10.0,14.0,12.97,5.01
2016,11,20,7,45,0.0,23.0,1.5,10.5,23.0,21.33,13.19
2016,11,20,8,0,0.0,32.0,1.6,11.0,32.0,29.7,20.98
2016,11,20,8,15,0.0,42.0,1.7,11.5,42.0,39.02,29.54
2016,11,20,8,30,0.0,52.0,1.8,12.0,52.0,48.34,37.99
2016,11,20,8,45,0.0,60.5,1.95,12.5,60.5,56.23,45.04
2016,11,20,9,0,0.0,69.0,2.1,13.0,69.0,63.91,49.29
2016,11,20,9,15,9.5,108.0,2.0,13.0,111.5,97.76,77.57
2016,11,20,9,30,19.0,147.0,1.9,13.0,154.0,132.08,105.69
2016,11,20,9,45,65.0,170.0,1.85,13.5,198.5,157.15,124.03
2016,11,20,10,0,111.0,193.0,1.8,14.0,243.0,188.02,147.34
2016,11,20,10,15,83.5,198.0,1.75,14.0,237.0,195.19,154.41
2016,11,20,10,30,56.0,203.0,1.7,14.0,231.0,197.15,156.99
2016,11,20,10,45,65.5,213.5,1.65,14.0,247.0,213.78,170.41
2016,11,20,11,0,75.0,224.0,1.6,14.0,263.0,231.17,184.41
2016,11,20,11,15,37.5,183.0,1.65,14.0,202.5,184.15,147.06
2016,11,20,11,30,0.0,142.0,1.7,14.0,142.0,131.82,104.66
2016,11,20,11,45,10.0,171.0,1.8,14.0,176.5,163.71,130.94
2016,11,20,12,0,20.0,200.0,1.9,14.0,211.0,196.67,157.79
2016,11,20,12,15,10.0,170.0,1.9,14.0,175.5,164.4,131.47
2016,11,20,12,30,0.0,140.0,1.9,14.0,140.0,131.18,104.26
2016,11,20,12,45,0.0,123.5,1.95,14.0,123.5,115.72,91.63
2016,11,20,13,0,0.0,107.0,2.0,14.0,107.0,100.12,78.79
2016,11,20,13,15,0.0,96.5,1.9,14.0,96.5,90.18,70.6
2016,11,20,13,30,0.0,86.0,1.8,14.0,86.0,80.18,62.34
2016,11,20,13,45,0.0,57.5,1.75,14.0,57.5,53.47,39.92
2016,11,20,14,0,0.0,29.0,1.7,14.0,29.0,26.92,17.41
2016,11,20,14,15,0.0,19.5,1.5,14.0,19.5,18.09,9.9
2016,11,20,14,30,0.0,10.0,1.3,14.0,10.0,9.27,2.33
2016,11,20,14,45,0.0,8.5,1.15,14.0,8.5,7.87,1.14
2016,11,20,15,0,0.0,7.0,1.0,14.0,7.0,6.48,0.0
2016,11,20,15,15,0.0,6.0,0.85,13.5,6.0,5.55,0.0
2016,11,20,15,30,0.0,5.0,0.7,13.0,5.0,4.63,0.0
2016,11,20,15,45,0.0,4.0,0.55,13.0,4.0,3.7,0.0
2016,11,20,16,0,0.0,3.0,0.4,13.0,3.0,2.77,0.0
2016,11,20,16,15,0.0,1.5,0.35,12.5,1.5,1.39,0.0
2016,11,20,16,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,165.0,15.0,1.25,7.5,30.0,11.9,0.0
2016,11,21,7,30,330.0,30.0,1.4,8.0,60.0,24.41,14.2
2016,11,21,7,45,430.5,38.0,1.55,8.5,100.0,29.73,20.7
2016,11,21,8,0,531.0,46.0,1.7,9.0,140.0,34.96,25.86
2016,11,21,8,15,589.0,52.0,1.8,9.5,181.5,38.25,29.08
2016,11,21,8,30,647.0,58.0,1.9,10.0,223.0,41.52,32.13
2016,11,21,8,45,332.5,90.0,2.0,10.5,175.5,64.53,52.88
2016,11,21,9,0,18.0,122.0,2.1,11.0,128.0,106.19,85.51
2016,11,21,9,15,21.5,135.0,2.15,11.5,143.0,119.61,96.03
2016,11,21,9,30,25.0,148.0,2.2,12.0,158.0,133.34,106.91
2016,11,21,9,45,188.5,159.0,2.25,12.5,241.0,165.82,126.42
2016,11,21,10,0,352.0,170.0,2.3,13.0,324.0,217.53,162.88
2016,11,21,10,15,235.5,191.5,2.3,13.0,297.5,224.14,173.82
2016,11,21,10,30,119.0,213.0,2.3,13.0,271.0,222.23,176.59
2016,11,21,10,45,485.0,148.5,2.3,13.5,393.5,295.31,228.63
2016,11,21,11,0,851.0,84.0,2.3,14.0,516.0,395.63,304.76
2016,11,21,11,15,855.5,84.5,2.3,14.0,526.5,429.21,334.56
2016,11,21,11,30,860.0,85.0,2.3,14.0,537.0,460.91,362.55
2016,11,21,11,45,861.5,85.0,2.3,14.5,539.0,488.68,386.21
2016,11,21,12,0,863.0,85.0,2.3,15.0,541.0,514.11,407.47
2016,11,21,12,15,861.0,85.0,2.25,15.0,536.0,535.27,425.59
2016,11,21,12,30,859.0,85.0,2.2,15.0,531.0,553.72,441.27
2016,11,21,12,45,863.5,81.0,2.2,15.0,520.0,568.77,454.38
2016,11,21,13,0,868.0,77.0,2.2,15.0,509.0,581.04,465.2
2016,11,21,13,15,858.5,75.5,2.15,15.0,488.5,585.14,469.36
2016,11,21,13,30,849.0,74.0,2.1,15.0,468.0,586.18,471.08
2016,11,21,13,45,833.5,72.5,2.1,15.0,441.0,580.71,467.94
2016,11,21,14,0,818.0,71.0,2.1,15.0,414.0,572.31,462.41
2016,11,21,14,15,797.5,69.0,2.0,15.0,381.5,557.63,451.42
2016,11,21,14,30,777.0,67.0,1.9,15.0,349.0,540.38,438.16
2016,11,21,14,45,745.5,64.0,1.8,15.0,311.0,513.33,416.94
2016,11,21,15,0,714.0,61.0,1.7,15.0,273.0,484.37,393.66
2016,11,21,15,15,670.0,56.5,1.45,14.5,232.0,445.34,361.81
2016,11,21,15,30,626.0,52.0,1.2,14.0,191.0,409.38,331.13
2016,11,21,15,45,554.5,45.5,1.0,13.5,149.0,353.84,283.97
2016,11,21,16,0,483.0,39.0,0.8,13.0,107.0,299.98,236.44
2016,11,21,16,15,362.0,29.5,0.85,12.5,69.5,223.12,165.45
2016,11,21,16,30,241.0,20.0,0.9,12.0,32.0,140.72,8.25
2016,11,21,16,45,120.5,10.0,0.95,11.5,16.0,56.51,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,56.5,15.5,1.05,6.5,20.5,13.05,0.0
2016,11,22,7,30,113.0,31.0,1.1,7.0,41.0,25.47,14.73
2016,11,22,7,45,154.5,47.5,1.2,7.5,69.5,38.28,28.29
2016,11,22,8,0,196.0,64.0,1.3,8.0,98.0,50.73,40.11
2016,11,22,8,15,221.0,80.5,1.3,8.5,128.0,62.8,51.34
2016,11,22,8,30,246.0,97.0,1.3,9.0,158.0,74.5,62.04
2016,11,22,8,45,259.0,112.5,1.35,10.0,187.0,85.14,71.44
2016,11,22,9,0,272.0,128.0,1.4,11.0,216.0,101.87,78.29
2016,11,22,9,15,290.5,138.0,1.4,11.0,241.5,127.69,93.23
2016,11,22,9,30,309.0,148.0,1.4,11.0,267.0,154.92,112.72
2016,11,22,9,45,418.0,140.5,1.45,11.5,315.0,181.27,129.36
2016,11,22,10,0,527.0,133.0,1.5,12.0,363.0,219.72,157.82
2016,11,22,10,15,533.0,140.5,1.5,12.0,384.0,253.39,187.71
2016,11,22,10,30,539.0,148.0,1.5,12.0,405.0,286.71,217.42
2016,11,22,10,45,500.0,164.0,1.55,12.5,409.0,312.19,241.17
2016,11,22,11,0,461.0,180.0,1.6,13.0,413.0,334.0,261.17
2016,11,22,11,15,389.0,199.5,1.6,13.0,399.0,341.05,269.49
2016,11,22,11,30,317.0,219.0,1.6,13.0,385.0,343.35,273.23
2016,11,22,11,45,300.5,223.0,1.6,13.5,380.5,352.23,280.89
2016,11,22,12,0,284.0,227.0,1.6,14.0,376.0,359.45,286.93
2016,11,22,12,15,364.5,208.0,1.55,14.0,397.5,392.42,313.78
2016,11,22,12,30,445.0,189.0,1.5,14.0,419.0,432.07,345.59
2016,11,22,12,45,432.5,186.5,1.45,14.0,405.5,433.98,347.62
2016,11,22,13,0,420.0,184.0,1.4,14.0,392.0,433.99,348.32
2016,11,22,13,15,395.0,180.5,1.35,14.0,370.0,424.03,341.14
2016,11,22,13,30,370.0,177.0,1.3,14.0,348.0,404.98,326.96
2016,11,22,13,45,241.5,178.0,1.3,14.0,287.5,335.66,272.13
2016,11,22,14,0,113.0,179.0,1.3,14.0,227.0,257.42,208.99
2016,11,22,14,15,307.0,143.0,1.15,13.5,257.5,340.77,279.27
2016,11,22,14,30,501.0,107.0,1.0,13.0,288.0,422.16,345.08
2016,11,22,14,45,466.5,102.0,0.9,13.0,256.5,394.85,322.41
2016,11,22,15,0,432.0,97.0,0.8,13.0,225.0,366.76,299.52
2016,11,22,15,15,400.5,86.0,0.8,12.5,191.0,332.76,272.35
2016,11,22,15,30,369.0,75.0,0.8,12.0,157.0,298.5,243.95
2016,11,22,15,45,330.5,61.0,0.8,11.5,122.5,257.1,208.61
2016,11,22,16,0,292.0,47.0,0.8,11.0,88.0,216.42,172.4
2016,11,22,16,15,146.0,36.5,0.85,10.5,57.0,125.42,92.22
2016,11,22,16,30,0.0,26.0,0.9,10.0,26.0,30.76,0.0
2016,11,22,16,45,0.0,13.0,0.95,10.0,13.0,12.39,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,121.5,16.5,1.25,6.5,26.5,15.73,0.0
2016,11,23,7,30,243.0,33.0,1.2,7.0,53.0,26.1,14.72
2016,11,23,7,45,338.0,44.5,1.2,8.0,91.0,36.38,26.46
2016,11,23,8,0,433.0,56.0,1.2,9.0,129.0,44.62,34.44
2016,11,23,8,15,499.5,63.5,1.35,9.5,170.0,48.8,38.54
2016,11,23,8,30,566.0,71.0,1.5,10.0,211.0,52.97,42.45
2016,11,23,8,45,608.5,76.5,1.65,10.5,250.5,55.31,44.57
2016,11,23,9,0,651.0,82.0,1.8,11.0,290.0,68.29,45.98
2016,11,23,9,15,681.5,86.0,1.85,11.0,325.5,107.73,62.92
2016,11,23,9,30,712.0,90.0,1.9,11.0,361.0,149.46,90.76
2016,11,23,9,45,739.5,91.5,2.0,11.5,392.5,190.59,123.17
2016,11,23,10,0,767.0,93.0,2.1,12.0,424.0,233.12,159.45
2016,11,23,10,15,517.0,146.5,2.15,12.0,375.5,252.68,187.96
2016,11,23,10,30,267.0,200.0,2.2,12.0,327.0,251.8,197.09
2016,11,23,10,45,133.5,127.5,2.3,12.5,191.0,160.24,126.38
2016,11,23,11,0,0.0,55.0,2.4,13.0,55.0,51.15,37.88
2016,11,23,11,15,419.0,75.5,2.4,13.0,293.0,239.74,190.69
2016,11,23,11,30,838.0,96.0,2.4,13.0,531.0,456.45,361.17
2016,11,23,11,45,845.0,94.5,2.45,13.5,534.0,484.8,384.5
2016,11,23,12,0,852.0,93.0,2.5,14.0,537.0,511.13,406.75
2016,11,23,12,15,849.5,92.5,2.5,14.0,532.0,531.44,424.55
2016,11,23,12,30,847.0,92.0,2.5,14.0,527.0,549.05,439.95
2016,11,23,12,45,838.0,92.0,2.55,14.0,513.5,560.87,450.8
2016,11,23,13,0,829.0,92.0,2.6,14.0,500.0,569.72,459.18
2016,11,23,13,15,818.5,90.0,2.65,14.0,479.5,572.64,462.9
2016,11,23,13,30,808.0,88.0,2.7,14.0,459.0,572.58,464.2
2016,11,23,13,45,794.0,85.5,2.8,14.0,432.5,567.04,461.28
2016,11,23,14,0,780.0,83.0,2.9,14.0,406.0,558.65,455.97
2016,11,23,14,15,758.0,80.0,2.8,13.5,373.5,542.36,444.47
2016,11,23,14,30,736.0,77.0,2.7,13.0,341.0,526.19,432.65
2016,11,23,14,45,702.5,73.0,2.6,13.0,303.0,497.96,410.14
2016,11,23,15,0,669.0,69.0,2.5,13.0,265.0,468.03,385.68
2016,11,23,15,15,620.5,64.0,2.15,12.5,224.5,427.52,351.99
2016,11,23,15,30,572.0,59.0,1.8,12.0,184.0,386.5,316.79
2016,11,23,15,45,496.5,51.0,1.5,11.5,142.5,328.67,266.99
2016,11,23,16,0,421.0,43.0,1.2,11.0,101.0,272.64,217.07
2016,11,23,16,15,295.5,32.0,1.2,10.0,65.0,194.24,143.89
2016,11,23,16,30,170.0,21.0,1.2,9.0,29.0,110.55,0.0
2016,11,23,16,45,85.0,10.5,1.2,8.5,14.5,42.86,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,122.0,16.0,0.85,3.0,26.0,15.25,0.0
2016,11,24,7,30,244.0,32.0,0.9,3.0,52.0,25.34,13.81
2016,11,24,7,45,355.5,42.5,0.95,3.5,91.5,34.63,25.33
2016,11,24,8,0,467.0,53.0,1.0,4.0,131.0,42.0,32.74
2016,11,24,8,15,533.0,60.5,1.0,4.5,173.0,46.31,37.04
2016,11,24,8,30,599.0,68.0,1.0,5.0,215.0,50.59,41.13
2016,11,24,8,45,648.5,72.5,1.05,5.5,256.0,52.2,42.63
2016,11,24,9,0,698.0,77.0,1.1,6.0,297.0,62.73,43.16
2016,11,24,9,15,727.0,80.5,1.2,6.5,333.5,103.82,59.71
2016,11,24,9,30,756.0,84.0,1.3,7.0,370.0,146.96,88.17
2016,11,24,9,45,782.5,85.0,1.4,8.0,401.5,193.25,124.81
2016,11,24,10,0,809.0,86.0,1.5,9.0,433.0,236.41,161.62
2016,11,24,10,15,822.5,88.0,1.5,9.5,458.0,278.32,199.33
2016,11,24,10,30,836.0,90.0,1.5,10.0,483.0,319.87,236.89
2016,11,24,10,45,846.5,91.0,1.5,11.0,501.0,358.92,271.61
2016,11,24,11,0,857.0,92.0,1.5,12.0,519.0,396.9,304.67
2016,11,24,11,15,861.5,92.5,1.35,12.0,529.5,430.76,334.42
2016,11,24,11,30,866.0,93.0,1.2,12.0,540.0,462.75,361.81
2016,11,24,11,45,867.5,93.0,1.1,12.5,542.5,490.84,384.94
2016,11,24,12,0,869.0,93.0,1.0,13.0,545.0,516.58,405.5
2016,11,24,12,15,867.0,93.0,1.0,13.0,539.5,538.08,423.72
2016,11,24,12,30,865.0,93.0,1.0,13.0,534.0,556.87,439.56
2016,11,24,12,45,859.5,91.5,1.0,13.5,521.0,569.42,449.69
2016,11,24,13,0,854.0,90.0,1.0,14.0,508.0,579.0,457.39
2016,11,24,13,15,843.5,88.5,1.0,14.0,488.0,582.78,461.45
2016,11,24,13,30,833.0,87.0,1.0,14.0,468.0,583.5,463.13
2016,11,24,13,45,818.5,85.0,1.0,14.0,441.0,578.4,460.34
2016,11,24,14,0,804.0,83.0,1.0,14.0,414.0,570.37,455.23
2016,11,24,14,15,675.0,90.5,0.9,13.5,353.0,506.45,407.19
2016,11,24,14,30,546.0,98.0,0.8,13.0,292.0,438.97,355.76
2016,11,24,14,45,502.5,96.0,0.75,13.0,260.0,405.66,330.05
2016,11,24,15,0,459.0,94.0,0.7,13.0,228.0,375.9,306.09
2016,11,24,15,15,528.0,76.0,0.65,12.5,208.0,389.64,316.71
2016,11,24,15,30,597.0,58.0,0.6,12.0,188.0,396.93,320.53
2016,11,24,15,45,521.5,50.5,0.6,11.5,145.5,339.35,272.25
2016,11,24,16,0,446.0,43.0,0.6,11.0,103.0,283.41,223.64
2016,11,24,16,15,318.5,31.5,0.65,10.5,66.0,203.31,148.71
2016,11,24,16,30,191.0,20.0,0.7,10.0,29.0,117.02,0.0
2016,11,24,16,45,95.5,10.0,0.8,9.5,14.5,46.28,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,15,22.0,14.0,0.95,4.0,15.5,13.34,0.0
2016,11,25,7,30,44.0,28.0,0.9,4.0,31.0,23.99,11.99
2016,11,25,7,45,78.5,45.5,0.9,4.5,56.0,37.99,28.1
2016,11,25,8,0,113.0,63.0,0.9,5.0,81.0,51.68,41.3
2016,11,25,8,15,132.0,80.5,1.05,5.5,108.0,65.01,53.85
2016,11,25,8,30,151.0,98.0,1.2,6.0,135.0,78.01,65.88
2016,11,25,8,45,164.5,114.5,1.35,6.5,161.0,90.0,76.77
2016,11,25,9,0,178.0,131.0,1.5,7.0,187.0,103.8,89.09
2016,11,25,9,15,194.0,143.0,1.4,7.5,210.0,126.06,97.22
2016,11,25,9,30,210.0,155.0,1.3,8.0,233.0,149.58,114.09
2016,11,25,9,45,233.5,166.0,1.2,8.5,259.5,171.65,130.78
2016,11,25,10,0,257.0,177.0,1.1,9.0,286.0,199.15,152.86
2016,11,25,10,15,191.0,192.0,1.0,9.5,275.5,212.03,166.48
2016,11,25,10,30,125.0,207.0,0.9,10.0,265.0,216.77,172.75
2016,11,25,10,45,164.5,214.0,0.8,11.0,293.5,243.45,193.21
2016,11,25,11,0,204.0,221.0,0.7,12.0,322.0,272.8,215.66
2016,11,25,11,15,153.0,225.5,0.65,12.0,302.0,266.93,212.19
2016,11,25,11,30,102.0,230.0,0.6,12.0,282.0,255.91,204.28
2016,11,25,11,45,142.5,232.0,0.55,12.5,305.5,283.55,225.95
2016,11,25,12,0,183.0,234.0,0.5,13.0,329.0,311.62,247.62
2016,11,25,12,15,197.5,230.5,0.45,13.0,332.0,322.89,256.61
2016,11,25,12,30,212.0,227.0,0.4,13.0,335.0,334.09,265.66
2016,11,25,12,45,172.0,222.5,0.4,13.0,309.0,314.7,250.88
2016,11,25,13,0,132.0,218.0,0.4,13.0,283.0,293.47,234.62
2016,11,25,13,15,162.0,208.5,0.35,13.0,284.5,305.07,244.49
2016,11,25,13,30,192.0,199.0,0.3,13.0,286.0,316.52,253.98
2016,11,25,13,45,273.0,177.0,0.3,13.0,293.0,350.63,281.88
2016,11,25,14,0,354.0,155.0,0.3,13.0,300.0,376.59,303.14
2016,11,25,14,15,198.5,147.5,0.3,12.5,228.0,273.03,221.41
2016,11,25,14,30,43.0,140.0,0.3,12.0,156.0,170.24,137.83
2016,11,25,14,45,37.0,126.0,0.3,12.0,138.5,153.41,124.62
2016,11,25,15,0,31.0,112.0,0.3,12.0,121.0,136.54,110.65
2016,11,25,15,15,24.5,95.5,0.4,11.5,102.0,116.21,93.78
2016,11,25,15,30,18.0,79.0,0.5,11.0,83.0,90.01,71.53
2016,11,25,15,45,9.5,62.0,0.6,11.0,64.5,68.48,52.74
2016,11,25,16,0,1.0,45.0,0.7,11.0,46.0,46.84,33.67
2016,11,25,16,15,0.5,28.5,0.75,10.5,29.0,28.96,16.95
2016,11,25,16,30,0.0,12.0,0.8,10.0,12.0,11.13,0.0
2016,11,25,16,45,0.0,6.0,0.85,10.0,6.0,5.72,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.35,6.5,7.0,6.67,0.0
2016,11,26,7,30,0.0,14.0,2.4,7.0,14.0,12.98,3.31
2016,11,26,7,45,0.0,26.0,2.5,7.5,26.0,24.14,15.49
2016,11,26,8,0,0.0,38.0,2.6,8.0,38.0,35.18,25.97
2016,11,26,8,15,0.0,51.5,2.65,8.0,51.5,47.13,37.17
2016,11,26,8,30,0.0,65.0,2.7,8.0,65.0,58.95,48.15
2016,11,26,8,45,0.0,77.5,2.8,8.5,77.5,69.83,58.05
2016,11,26,9,0,0.0,90.0,2.9,9.0,90.0,80.65,67.74
2016,11,26,9,15,0.0,102.0,2.9,9.0,102.0,91.55,73.88
2016,11,26,9,30,0.0,114.0,2.9,9.0,114.0,102.51,83.17
2016,11,26,9,45,0.0,79.0,2.95,9.0,79.0,73.32,57.99
2016,11,26,10,0,0.0,44.0,3.0,9.0,44.0,40.88,29.92
2016,11,26,10,15,0.0,90.5,3.0,9.0,90.5,83.91,66.94
2016,11,26,10,30,0.0,137.0,3.0,9.0,137.0,125.41,102.13
2016,11,26,10,45,0.0,135.5,3.05,9.0,135.5,124.63,101.29
2016,11,26,11,0,0.0,134.0,3.1,9.0,134.0,123.71,100.42
2016,11,26,11,15,52.0,181.5,3.2,9.0,208.0,187.33,153.23
2016,11,26,11,30,104.0,229.0,3.3,9.0,282.0,255.44,209.34
2016,11,26,11,45,152.0,230.5,3.45,9.5,308.5,285.9,234.12
2016,11,26,12,0,200.0,232.0,3.6,10.0,335.0,317.18,259.79
2016,11,26,12,15,268.0,220.0,3.7,10.0,356.5,351.11,288.27
2016,11,26,12,30,336.0,208.0,3.8,10.0,378.0,383.59,315.76
2016,11,26,12,45,209.5,210.0,3.95,10.0,315.5,321.7,265.59
2016,11,26,13,0,83.0,212.0,4.1,10.0,253.0,254.32,209.81
2016,11,26,13,15,41.5,178.5,4.05,10.0,199.0,199.35,164.21
2016,11,26,13,30,0.0,145.0,4.0,10.0,145.0,138.15,112.53
2016,11,26,13,45,70.5,160.5,3.95,10.0,189.0,201.38,167.14
2016,11,26,14,0,141.0,176.0,3.9,10.0,233.0,269.08,224.65
2016,11,26,14,15,291.5,145.0,3.8,10.0,251.5,330.98,278.03
2016,11,26,14,30,442.0,114.0,3.7,10.0,270.0,391.41,329.24
2016,11,26,14,45,391.0,112.0,3.6,10.0,239.0,359.45,302.25
2016,11,26,15,0,340.0,110.0,3.5,10.0,208.0,327.28,274.92
2016,11,26,15,15,384.0,91.5,3.4,9.5,186.5,326.81,274.5
2016,11,26,15,30,428.0,73.0,3.3,9.0,165.0,323.02,270.11
2016,11,26,15,45,339.5,63.0,3.2,9.0,126.0,261.41,215.86
2016,11,26,16,0,251.0,53.0,3.1,9.0,87.0,203.28,163.6
2016,11,26,16,15,125.5,38.0,3.05,9.0,55.0,119.41,86.3
2016,11,26,16,30,0.0,23.0,3.0,9.0,23.0,26.22,0.0
2016,11,26,16,45,0.0,11.5,3.0,9.0,11.5,10.96,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,148.5,13.0,2.55,6.5,23.5,12.39,0.0
2016,11,27,7,30,297.0,26.0,2.7,7.0,47.0,21.53,8.26
2016,11,27,7,45,411.0,34.5,2.9,7.5,86.0,27.47,18.29
2016,11,27,8,0,525.0,43.0,3.1,8.0,125.0,33.27,24.2
2016,11,27,8,15,590.0,48.5,3.2,8.5,166.5,36.21,27.19
2016,11,27,8,30,655.0,54.0,3.3,9.0,208.0,39.16,30.03
2016,11,27,8,45,698.5,58.0,3.45,9.5,248.5,44.83,35.22
2016,11,27,9,0,742.0,62.0,3.6,10.0,289.0,48.57,38.55
2016,11,27,9,15,769.5,65.0,3.6,10.0,325.0,90.45,48.59
2016,11,27,9,30,797.0,68.0,3.6,10.0,361.0,134.19,75.68
2016,11,27,9,45,819.0,69.5,3.6,10.5,392.5,177.39,109.18
2016,11,27,10,0,841.0,71.0,3.6,11.0,424.0,221.39,146.96
2016,11,27,10,15,853.5,72.5,3.45,11.5,448.5,263.68,185.28
2016,11,27,10,30,866.0,74.0,3.3,12.0,473.0,305.44,223.52
2016,11,27,10,45,874.0,75.0,3.15,12.5,490.5,344.57,259.42
2016,11,27,11,0,882.0,76.0,3.0,13.0,508.0,382.39,293.57
2016,11,27,11,15,886.5,76.5,2.8,13.0,518.0,418.33,325.95
2016,11,27,11,30,891.0,77.0,2.6,13.0,528.0,450.38,354.44
2016,11,27,11,45,890.0,77.5,2.45,13.0,530.5,477.88,378.79
2016,11,27,12,0,889.0,78.0,2.3,13.0,533.0,502.86,400.51
2016,11,27,12,15,886.5,78.0,2.2,13.0,527.5,523.98,418.84
2016,11,27,12,30,884.0,78.0,2.1,13.0,522.0,543.39,435.37
2016,11,27,12,45,870.0,79.5,2.05,13.5,508.0,554.86,444.82
2016,11,27,13,0,856.0,81.0,2.0,14.0,494.0,563.16,451.56
2016,11,27,13,15,623.0,124.5,1.9,13.5,419.0,491.21,396.65
2016,11,27,13,30,390.0,168.0,1.8,13.0,344.0,408.53,332.03
2016,11,27,13,45,423.5,151.5,1.7,13.0,332.0,415.23,338.7
2016,11,27,14,0,457.0,135.0,1.6,13.0,320.0,420.1,343.27
2016,11,27,14,15,461.0,122.0,1.5,12.5,296.5,409.86,336.17
2016,11,27,14,30,465.0,109.0,1.4,12.0,273.0,397.65,327.34
2016,11,27,14,45,429.5,104.0,1.35,12.0,242.0,370.78,305.66
2016,11,27,15,0,394.0,99.0,1.3,12.0,211.0,343.25,283.01
2016,11,27,15,15,362.0,87.0,1.15,11.5,178.0,309.05,254.71
2016,11,27,15,30,330.0,75.0,1.0,11.0,145.0,274.65,225.4
2016,11,27,15,45,285.0,61.0,0.9,10.5,111.5,231.61,188.17
2016,11,27,16,0,240.0,47.0,0.8,10.0,78.0,189.77,150.65
2016,11,27,16,15,120.0,34.0,0.85,9.5,49.5,109.62,77.9
2016,11,27,16,30,0.0,21.0,0.9,9.0,21.0,22.97,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.0,10.5,10.01,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,42.5,13.0,1.1,9.0,16.0,12.39,0.0
2016,11,28,7,30,85.0,26.0,1.3,9.0,32.0,21.45,6.97
2016,11,28,7,45,144.0,42.0,1.5,9.5,60.5,34.01,23.65
2016,11,28,8,0,203.0,58.0,1.7,10.0,89.0,46.25,35.47
2016,11,28,8,15,236.5,73.5,1.9,10.0,120.5,57.76,46.31
2016,11,28,8,30,270.0,89.0,2.1,10.0,152.0,68.94,56.7
2016,11,28,8,45,296.5,102.5,2.3,10.0,182.5,78.42,65.4
2016,11,28,9,0,323.0,116.0,2.5,10.0,213.0,87.63,73.72
2016,11,28,9,15,353.5,122.5,2.6,10.0,241.0,109.07,77.9
2016,11,28,9,30,384.0,129.0,2.7,10.0,269.0,137.44,96.2
2016,11,28,9,45,371.5,143.5,2.85,10.0,288.0,168.5,121.79
2016,11,28,10,0,359.0,158.0,3.0,10.0,307.0,200.45,149.84
2016,11,28,10,15,389.0,162.5,3.05,10.0,333.0,227.96,173.21
2016,11,28,10,30,419.0,167.0,3.1,10.0,359.0,259.56,200.54
2016,11,28,10,45,273.0,192.5,3.2,10.5,319.5,256.46,203.5
2016,11,28,11,0,127.0,218.0,3.3,11.0,280.0,241.13,194.64
2016,11,28,11,15,115.5,222.0,3.4,11.0,279.0,247.74,200.85
2016,11,28,11,30,104.0,226.0,3.5,11.0,278.0,251.93,204.86
2016,11,28,11,45,237.0,214.5,3.6,11.5,334.5,309.99,251.81
2016,11,28,12,0,370.0,203.0,3.7,12.0,391.0,371.26,301.43
2016,11,28,12,15,379.0,199.0,3.7,12.0,390.0,383.76,312.46
2016,11,28,12,30,388.0,195.0,3.7,12.0,389.0,395.38,322.88
2016,11,28,12,45,395.0,188.0,3.75,12.0,382.0,401.93,329.26
2016,11,28,13,0,402.0,181.0,3.8,12.0,375.0,413.25,339.33
2016,11,28,13,15,285.0,189.0,3.8,12.0,323.5,358.01,294.79
2016,11,28,13,30,168.0,197.0,3.8,12.0,272.0,299.31,246.65
2016,11,28,13,45,161.5,188.0,3.8,12.0,257.0,289.86,239.53
2016,11,28,14,0,155.0,179.0,3.8,12.0,242.0,279.82,231.69
2016,11,28,14,15,429.0,130.5,3.65,12.0,284.5,399.93,333.16
2016,11,28,14,30,703.0,82.0,3.5,12.0,327.0,504.23,418.7
2016,11,28,14,45,682.0,75.0,3.4,12.0,291.5,480.5,398.93
2016,11,28,15,0,661.0,68.0,3.3,12.0,256.0,454.8,377.54
2016,11,28,15,15,612.5,62.5,2.85,11.0,216.0,414.65,344.26
2016,11,28,15,30,564.0,57.0,2.4,10.0,176.0,374.0,309.35
2016,11,28,15,45,502.0,48.5,2.0,9.5,136.5,323.42,264.58
2016,11,28,16,0,440.0,40.0,1.6,9.0,97.0,274.09,219.0
2016,11,28,16,15,313.5,29.0,1.5,8.5,62.0,196.4,141.99
2016,11,28,16,30,187.0,18.0,1.4,8.0,27.0,111.05,0.0
2016,11,28,16,45,93.5,9.0,1.3,7.5,13.5,44.05,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,11,29,7,15,206.0,10.0,2.1,1.5,23.5,9.53,0.0
2016,11,29,7,30,412.0,20.0,2.3,2.0,47.0,17.47,3.75
2016,11,29,7,45,515.0,26.5,2.5,3.0,86.5,22.26,13.88
2016,11,29,8,0,618.0,33.0,2.7,4.0,126.0,26.99,18.86
2016,11,29,8,15,676.0,37.5,2.75,4.5,168.0,29.73,21.68
2016,11,29,8,30,734.0,42.0,2.8,5.0,210.0,32.49,24.37
2016,11,29,8,45,770.0,45.0,2.85,5.5,250.0,33.91,25.73
