Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,0,806.0,48.0,2.9,6.0,290.0,40.08,31.39
2016,11,29,9,15,830.0,50.5,2.75,6.5,326.0,81.09,41.23
2016,11,29,9,30,854.0,53.0,2.6,7.0,362.0,126.4,68.07
2016,11,29,9,45,870.0,55.0,2.5,7.5,392.5,171.21,102.68
2016,11,29,10,0,886.0,57.0,2.4,8.0,423.0,216.12,141.5
2016,11,29,10,15,897.0,58.0,2.3,8.5,447.5,258.87,180.55
2016,11,29,10,30,908.0,59.0,2.2,9.0,472.0,300.82,219.38
2016,11,29,10,45,914.0,60.5,2.15,9.5,489.5,340.7,256.4
2016,11,29,11,0,920.0,62.0,2.1,10.0,507.0,379.02,291.45
2016,11,29,11,15,924.0,62.0,2.1,10.0,517.0,413.41,323.26
2016,11,29,11,30,928.0,62.0,2.1,10.0,527.0,445.73,352.73
2016,11,29,11,45,927.0,63.0,2.15,10.5,530.0,474.62,378.33
2016,11,29,12,0,926.0,64.0,2.2,11.0,533.0,500.92,401.22
2016,11,29,12,15,924.0,64.0,2.25,11.0,528.0,523.01,421.08
2016,11,29,12,30,922.0,64.0,2.3,11.0,523.0,542.26,438.35
2016,11,29,12,45,904.5,67.5,2.35,11.5,509.0,554.17,448.73
2016,11,29,13,0,887.0,71.0,2.4,12.0,495.0,562.8,456.29
2016,11,29,13,15,878.0,70.0,2.4,12.0,475.5,568.07,461.77
2016,11,29,13,30,869.0,69.0,2.4,12.0,456.0,572.88,466.63
2016,11,29,13,45,855.0,67.5,2.4,12.0,430.0,569.07,464.72
2016,11,29,14,0,841.0,66.0,2.4,12.0,404.0,562.3,460.32
2016,11,29,14,15,821.0,63.5,2.35,11.5,371.5,548.16,450.59
2016,11,29,14,30,801.0,61.0,2.3,11.0,339.0,531.37,438.4
2016,11,29,14,45,774.5,57.5,2.25,11.0,302.5,507.4,419.25
2016,11,29,15,0,748.0,54.0,2.2,11.0,266.0,481.35,397.77
2016,11,29,15,15,703.5,50.0,1.9,10.5,225.0,443.48,365.89
2016,11,29,15,30,659.0,46.0,1.6,10.0,184.0,404.69,332.07
2016,11,29,15,45,588.5,40.0,1.3,9.5,142.5,350.59,284.62
2016,11,29,16,0,518.0,34.0,1.0,9.0,101.0,297.62,236.04
2016,11,29,16,15,390.0,25.5,1.0,8.5,64.5,225.48,161.64
2016,11,29,16,30,262.0,17.0,1.0,8.0,28.0,140.13,0.0
2016,11,29,16,45,131.0,8.5,1.05,7.5,14.0,57.66,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,1.0,6.0,9.5,9.05,0.0
2016,11,30,7,30,0.0,19.0,0.9,6.0,19.0,17.51,2.23
2016,11,30,7,45,11.5,35.5,0.85,6.5,37.5,31.3,21.34
2016,11,30,8,0,23.0,52.0,0.8,7.0,56.0,44.93,34.65
2016,11,30,8,15,32.5,69.0,0.8,7.5,76.0,58.63,47.51
2016,11,30,8,30,42.0,86.0,0.8,8.0,96.0,72.05,59.89
2016,11,30,8,45,47.5,102.5,0.85,8.5,115.5,84.84,71.49
2016,11,30,9,0,53.0,119.0,0.9,9.0,135.0,97.34,82.6
2016,11,30,9,15,59.0,133.0,0.95,9.0,152.5,112.87,90.31
2016,11,30,9,30,65.0,147.0,1.0,9.0,170.0,129.66,103.33
2016,11,30,9,45,415.5,114.5,1.1,9.5,283.5,148.68,102.99
2016,11,30,10,0,766.0,82.0,1.2,10.0,397.0,209.95,139.67
2016,11,30,10,15,781.0,84.5,1.2,10.0,422.0,250.49,175.74
2016,11,30,10,30,796.0,87.0,1.2,10.0,447.0,290.9,212.37
2016,11,30,10,45,516.5,148.5,1.25,10.5,385.5,290.43,223.02
2016,11,30,11,0,237.0,210.0,1.3,11.0,324.0,270.89,214.99
2016,11,30,11,15,134.5,204.5,1.35,11.0,269.5,238.58,191.63
2016,11,30,11,30,32.0,199.0,1.4,11.0,215.0,197.35,159.62
2016,11,30,11,45,82.0,213.5,1.5,11.5,255.0,235.35,190.41
2016,11,30,12,0,132.0,228.0,1.6,12.0,295.0,279.22,225.6
2016,11,30,12,15,66.0,192.5,1.7,12.0,226.0,215.44,174.39
2016,11,30,12,30,0.0,157.0,1.8,12.0,157.0,147.38,118.56
2016,11,30,12,45,0.0,133.5,1.95,12.0,133.5,125.33,100.51
2016,11,30,13,0,0.0,110.0,2.1,12.0,110.0,103.04,82.0
2016,11,30,13,15,0.0,98.5,2.15,11.5,98.5,92.16,73.1
2016,11,30,13,30,0.0,87.0,2.2,11.0,87.0,81.21,64.06
2016,11,30,13,45,0.0,75.5,2.25,11.0,75.5,70.27,54.85
2016,11,30,14,0,0.0,64.0,2.3,11.0,64.0,59.53,45.75
2016,11,30,14,15,0.0,59.0,2.15,11.0,59.0,54.86,41.82
2016,11,30,14,30,0.0,54.0,2.0,11.0,54.0,50.19,37.86
2016,11,30,14,45,0.0,48.0,1.9,11.0,48.0,44.6,33.07
2016,11,30,15,0,0.0,42.0,1.8,11.0,42.0,39.0,28.23
2016,11,30,15,15,0.0,35.0,1.6,10.5,35.0,32.49,22.59
2016,11,30,15,30,0.0,28.0,1.4,10.0,28.0,25.97,16.88
2016,11,30,15,45,0.0,21.5,1.25,9.5,21.5,19.93,11.52
2016,11,30,16,0,0.0,15.0,1.1,9.0,15.0,13.9,6.1
2016,11,30,16,15,0.0,9.5,1.1,8.5,9.5,8.79,1.09
2016,11,30,16,30,0.0,4.0,1.1,8.0,4.0,3.7,0.0
2016,11,30,16,45,0.0,2.0,1.15,8.0,2.0,1.91,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,15,175.0,10.0,1.9,2.5,20.0,9.53,0.0
2016,12,1,7,30,350.0,20.0,2.1,3.0,40.0,17.73,0.68
2016,12,1,7,45,465.5,27.5,2.3,3.5,79.5,23.5,14.66
2016,12,1,8,0,581.0,35.0,2.5,4.0,119.0,29.14,20.74
2016,12,1,8,15,644.5,40.0,2.8,4.5,161.0,32.22,23.92
2016,12,1,8,30,708.0,45.0,3.1,5.0,203.0,35.33,26.95
2016,12,1,8,45,749.0,48.5,3.4,6.0,243.5,37.06,28.55
2016,12,1,9,0,790.0,52.0,3.7,7.0,284.0,38.84,30.11
2016,12,1,9,15,816.5,54.5,3.8,7.5,320.5,74.31,37.68
2016,12,1,9,30,843.0,57.0,3.9,8.0,357.0,123.61,66.78
2016,12,1,9,45,857.0,60.0,4.0,8.5,388.0,168.5,100.83
2016,12,1,10,0,871.0,63.0,4.1,9.0,419.0,213.36,139.36
2016,12,1,10,15,883.5,64.5,4.1,9.5,444.0,256.33,178.46
2016,12,1,10,30,896.0,66.0,4.1,10.0,469.0,298.67,217.74
2016,12,1,10,45,904.5,66.5,4.15,10.5,487.0,338.05,254.66
2016,12,1,11,0,913.0,67.0,4.2,11.0,505.0,376.05,289.97
2016,12,1,11,15,917.5,68.0,4.2,11.0,515.5,411.48,323.09
2016,12,1,11,30,922.0,69.0,4.2,11.0,526.0,444.92,353.95
2016,12,1,11,45,923.5,68.5,4.25,11.5,529.0,473.43,379.7
2016,12,1,12,0,925.0,68.0,4.3,12.0,532.0,499.46,402.84
2016,12,1,12,15,923.0,68.0,4.3,12.0,527.5,521.71,423.09
2016,12,1,12,30,921.0,68.0,4.3,12.0,523.0,541.13,440.7
2016,12,1,12,45,915.5,67.5,4.3,12.5,510.5,555.31,453.01
2016,12,1,13,0,910.0,67.0,4.3,13.0,498.0,566.44,462.6
2016,12,1,13,15,900.5,66.0,4.25,13.0,478.5,571.79,468.12
2016,12,1,13,30,891.0,65.0,4.2,13.0,459.0,574.04,471.0
2016,12,1,13,45,876.5,63.5,4.2,13.0,432.5,569.88,468.82
2016,12,1,14,0,862.0,62.0,4.2,13.0,406.0,562.74,464.07
2016,12,1,14,15,841.5,60.0,4.0,12.5,373.5,552.14,456.52
2016,12,1,14,30,821.0,58.0,3.8,12.0,341.0,535.76,444.19
2016,12,1,14,45,790.5,55.5,3.65,12.0,303.5,510.83,423.84
2016,12,1,15,0,760.0,53.0,3.5,12.0,266.0,483.87,401.17
2016,12,1,15,15,715.5,49.0,3.1,11.0,225.0,446.13,369.88
2016,12,1,15,30,671.0,45.0,2.7,10.0,184.0,407.44,336.46
2016,12,1,15,45,596.0,39.5,2.3,9.5,142.0,351.83,287.3
2016,12,1,16,0,521.0,34.0,1.9,9.0,100.0,297.41,237.02
2016,12,1,16,15,391.5,25.0,2.0,8.5,63.5,218.51,155.96
2016,12,1,16,30,262.0,16.0,2.1,8.0,27.0,138.14,0.0
2016,12,1,16,45,131.0,8.0,2.25,7.5,13.5,56.92,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,9.5,2.75,2.5,19.5,9.05,0.0
2016,12,2,7,30,371.0,19.0,3.0,3.0,39.0,16.8,0.0
2016,12,2,7,45,479.5,26.0,3.25,4.0,77.5,22.11,13.27
2016,12,2,8,0,588.0,33.0,3.5,5.0,116.0,27.32,18.95
2016,12,2,8,15,651.0,38.0,3.65,5.5,158.0,30.48,22.19
2016,12,2,8,30,714.0,43.0,3.8,6.0,200.0,33.65,25.28
2016,12,2,8,45,750.0,47.0,4.0,6.5,240.0,35.87,27.39
2016,12,2,9,0,786.0,51.0,4.2,7.0,280.0,38.1,29.42
2016,12,2,9,15,812.0,53.5,4.35,7.5,316.0,70.96,36.0
2016,12,2,9,30,838.0,56.0,4.5,8.0,352.0,119.93,64.3
2016,12,2,9,45,851.0,59.5,4.7,9.0,382.5,164.81,97.92
2016,12,2,10,0,864.0,63.0,4.9,10.0,413.0,209.61,136.03
2016,12,2,10,15,876.5,64.5,4.85,10.5,438.0,252.26,174.73
2016,12,2,10,30,889.0,66.0,4.8,11.0,463.0,294.29,213.69
2016,12,2,10,45,896.5,67.0,4.75,11.5,481.0,333.56,250.46
2016,12,2,11,0,904.0,68.0,4.7,12.0,499.0,371.41,285.57
2016,12,2,11,15,908.5,68.5,4.65,12.0,509.5,406.09,318.05
2016,12,2,11,30,913.0,69.0,4.6,12.0,520.0,438.79,348.28
2016,12,2,11,45,914.5,69.0,4.6,12.5,523.5,467.58,374.17
2016,12,2,12,0,916.0,69.0,4.6,13.0,527.0,493.92,397.46
2016,12,2,12,15,914.0,69.0,4.6,13.0,522.0,516.03,417.63
2016,12,2,12,30,912.0,69.0,4.6,13.0,517.0,535.35,435.17
2016,12,2,12,45,905.5,68.5,4.7,13.0,505.0,548.94,448.14
2016,12,2,13,0,899.0,68.0,4.8,13.0,493.0,559.49,458.47
2016,12,2,13,15,889.5,67.0,4.8,13.0,473.5,564.82,464.18
2016,12,2,13,30,880.0,66.0,4.8,13.0,454.0,567.09,467.26
2016,12,2,13,45,864.5,65.0,4.85,13.0,427.5,563.02,465.23
2016,12,2,14,0,849.0,64.0,4.9,13.0,401.0,559.08,463.0
2016,12,2,14,15,828.0,61.5,4.65,12.5,368.5,544.68,452.3
2016,12,2,14,30,807.0,59.0,4.4,12.0,336.0,527.63,439.09
2016,12,2,14,45,776.0,56.5,4.2,12.0,299.0,502.68,418.34
2016,12,2,15,0,745.0,54.0,4.0,12.0,262.0,475.74,395.38
2016,12,2,15,15,700.0,50.0,3.6,11.0,221.5,438.08,364.1
2016,12,2,15,30,655.0,46.0,3.2,10.0,181.0,399.51,330.73
2016,12,2,15,45,581.5,40.0,2.8,9.5,139.5,344.53,282.0
2016,12,2,16,0,508.0,34.0,2.4,9.0,98.0,290.76,232.18
2016,12,2,16,15,378.0,25.0,2.4,8.5,62.0,217.97,155.21
2016,12,2,16,30,248.0,16.0,2.4,8.0,26.0,132.08,0.0
2016,12,2,16,45,124.0,8.0,2.4,7.5,13.0,54.18,0.0
2016,12,2,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,15,153.5,9.0,1.8,2.5,17.5,8.58,0.0
2016,12,3,7,30,307.0,18.0,2.1,3.0,35.0,15.83,0.0
2016,12,3,7,45,421.5,26.0,2.4,4.0,72.0,22.19,13.18
2016,12,3,8,0,536.0,34.0,2.7,5.0,109.0,28.36,19.86
2016,12,3,8,15,601.0,39.5,2.7,5.5,149.5,31.92,23.5
2016,12,3,8,30,666.0,45.0,2.7,6.0,190.0,35.48,26.96
2016,12,3,8,45,709.0,48.0,2.7,6.5,229.0,36.75,28.2
2016,12,3,9,0,752.0,51.0,2.7,7.0,268.0,38.1,29.44
2016,12,3,9,15,779.5,54.0,2.7,7.5,304.0,67.91,35.27
2016,12,3,9,30,807.0,57.0,2.7,8.0,340.0,111.49,58.67
2016,12,3,9,45,821.0,60.0,2.7,8.5,370.0,154.88,90.84
2016,12,3,10,0,835.0,63.0,2.7,9.0,400.0,198.37,127.68
2016,12,3,10,15,848.0,64.5,2.7,9.5,424.5,243.62,168.19
2016,12,3,10,30,861.0,66.0,2.7,10.0,449.0,284.6,205.87
2016,12,3,10,45,872.5,66.0,2.75,10.5,467.0,323.05,241.54
2016,12,3,11,0,884.0,66.0,2.8,11.0,485.0,360.4,275.91
2016,12,3,11,15,888.5,67.0,2.85,11.5,496.0,394.85,307.41
2016,12,3,11,30,893.0,68.0,2.9,12.0,507.0,427.4,336.67
2016,12,3,11,45,895.5,67.5,2.95,12.5,510.0,455.55,361.79
2016,12,3,12,0,898.0,67.0,3.0,13.0,513.0,481.37,384.46
2016,12,3,12,15,896.5,66.5,3.0,13.0,509.0,502.8,403.8
2016,12,3,12,30,895.0,66.0,3.0,13.0,505.0,521.49,420.61
2016,12,3,12,45,887.5,66.5,3.0,13.5,493.0,535.35,432.5
2016,12,3,13,0,880.0,67.0,3.0,14.0,481.0,546.24,441.77
2016,12,3,13,15,871.5,66.0,2.95,14.0,462.5,551.97,447.5
2016,12,3,13,30,863.0,65.0,2.9,14.0,444.0,554.72,450.72
2016,12,3,13,45,849.0,63.5,2.9,14.5,418.5,550.92,447.99
2016,12,3,14,0,835.0,62.0,2.9,15.0,393.0,547.28,445.1
2016,12,3,14,15,815.5,60.0,2.7,14.5,361.5,534.42,435.9
2016,12,3,14,30,796.0,58.0,2.5,14.0,330.0,518.95,424.29
2016,12,3,14,45,766.0,55.5,2.3,14.0,294.0,494.77,404.57
2016,12,3,15,0,736.0,53.0,2.1,14.0,258.0,468.6,382.67
2016,12,3,15,15,691.5,49.0,1.8,13.0,218.0,431.49,352.33
2016,12,3,15,30,647.0,45.0,1.5,12.0,178.0,393.49,319.98
2016,12,3,15,45,573.0,39.5,1.25,11.5,137.5,339.17,272.84
2016,12,3,16,0,499.0,34.0,1.0,11.0,97.0,286.01,224.58
2016,12,3,16,15,370.5,25.0,1.05,10.5,61.5,214.16,149.89
2016,12,3,16,30,242.0,16.0,1.1,10.0,26.0,129.32,0.0
2016,12,3,16,45,121.0,8.0,1.15,10.0,13.0,52.95,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,0.65,4.0,15.5,14.77,0.0
2016,12,4,7,30,0.0,31.0,0.6,4.0,31.0,25.95,0.0
2016,12,4,7,45,238.5,34.5,0.55,4.5,67.0,27.1,17.11
2016,12,4,8,0,477.0,38.0,0.5,5.0,103.0,29.67,21.07
2016,12,4,8,15,547.5,44.5,0.4,5.5,143.0,33.62,25.12
2016,12,4,8,30,618.0,51.0,0.3,6.0,183.0,37.52,28.93
2016,12,4,8,45,664.0,55.0,0.25,6.5,222.5,43.04,34.09
2016,12,4,9,0,710.0,59.0,0.2,7.0,262.0,45.03,35.91
2016,12,4,9,15,740.0,62.5,0.25,7.5,298.0,71.72,40.62
2016,12,4,9,30,770.0,66.0,0.3,8.0,334.0,114.05,62.59
2016,12,4,9,45,771.0,73.0,0.35,9.0,361.5,157.7,94.68
2016,12,4,10,0,772.0,80.0,0.4,10.0,389.0,200.47,130.18
2016,12,4,10,15,787.0,82.0,0.35,10.0,414.0,240.63,165.14
2016,12,4,10,30,802.0,84.0,0.3,10.0,439.0,280.68,200.66
2016,12,4,10,45,812.5,85.0,0.3,10.5,457.0,318.11,233.92
2016,12,4,11,0,823.0,86.0,0.3,11.0,475.0,354.6,265.92
2016,12,4,11,15,828.5,87.0,0.25,11.0,485.5,388.12,295.22
2016,12,4,11,30,834.0,88.0,0.2,11.0,496.0,419.99,322.52
2016,12,4,11,45,838.0,87.5,0.2,11.5,500.0,447.91,345.92
2016,12,4,12,0,842.0,87.0,0.2,12.0,504.0,473.74,367.12
2016,12,4,12,15,840.0,86.5,0.35,12.5,499.5,494.48,385.37
2016,12,4,12,30,838.0,86.0,0.5,13.0,495.0,512.61,401.43
2016,12,4,12,45,735.0,103.0,0.7,13.5,455.5,494.28,390.14
2016,12,4,13,0,632.0,120.0,0.9,14.0,416.0,470.57,374.18
2016,12,4,13,15,551.5,133.5,1.05,14.0,384.5,447.25,358.2
2016,12,4,13,30,471.0,147.0,1.2,14.0,353.0,424.47,341.86
2016,12,4,13,45,453.5,140.5,1.35,14.0,329.5,413.15,334.54
2016,12,4,14,0,436.0,134.0,1.5,14.0,306.0,400.02,325.42
2016,12,4,14,15,395.5,133.5,1.3,13.5,280.5,379.04,309.1
2016,12,4,14,30,355.0,133.0,1.1,13.0,255.0,349.12,285.5
2016,12,4,14,45,454.0,108.0,0.95,13.0,246.0,382.77,312.45
2016,12,4,15,0,553.0,83.0,0.8,13.0,237.0,406.7,330.27
2016,12,4,15,15,499.5,76.0,0.8,12.0,198.5,364.44,296.62
2016,12,4,15,30,446.0,69.0,0.8,11.0,160.0,321.46,261.58
2016,12,4,15,45,375.5,58.0,0.8,10.5,122.5,268.16,216.41
2016,12,4,16,0,305.0,47.0,0.8,10.0,85.0,217.22,171.35
2016,12,4,16,15,152.5,34.0,0.85,9.5,53.0,131.35,91.2
2016,12,4,16,30,0.0,21.0,0.9,9.0,21.0,23.46,0.0
2016,12,4,16,45,0.0,10.5,0.95,9.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,1.35,6.0,9.0,8.58,0.0
2016,12,5,7,30,0.0,18.0,1.5,6.0,18.0,16.39,0.0
2016,12,5,7,45,45.5,34.5,1.7,6.0,40.5,29.15,18.36
2016,12,5,8,0,91.0,51.0,1.9,6.0,63.0,42.31,32.09
2016,12,5,8,15,113.0,68.5,1.9,6.0,89.0,55.83,45.02
2016,12,5,8,30,135.0,86.0,1.9,6.0,115.0,69.01,57.47
2016,12,5,8,45,151.0,102.5,1.9,6.5,140.5,81.2,68.7
2016,12,5,9,0,167.0,119.0,1.9,7.0,166.0,93.06,79.43
2016,12,5,9,15,188.0,130.0,1.9,7.0,189.5,108.84,85.39
2016,12,5,9,30,209.0,141.0,1.9,7.0,213.0,127.54,97.06
2016,12,5,9,45,278.0,146.0,1.95,7.5,251.0,153.34,114.34
2016,12,5,10,0,347.0,151.0,2.0,8.0,289.0,184.76,137.61
2016,12,5,10,15,350.5,160.5,2.0,8.0,307.5,211.32,160.91
2016,12,5,10,30,354.0,170.0,2.0,8.0,326.0,237.69,184.44
2016,12,5,10,45,320.0,183.5,2.0,8.0,328.5,256.28,202.62
2016,12,5,11,0,286.0,197.0,2.0,8.0,331.0,271.94,217.89
2016,12,5,11,15,293.5,201.0,2.0,8.0,341.0,291.54,235.2
2016,12,5,11,30,301.0,205.0,2.0,8.0,351.0,310.95,252.2
2016,12,5,11,45,249.0,213.0,2.05,8.0,334.5,308.54,251.8
2016,12,5,12,0,197.0,221.0,2.1,8.0,318.0,299.88,245.88
2016,12,5,12,15,203.0,218.5,2.05,8.0,318.0,307.97,253.17
2016,12,5,12,30,209.0,216.0,2.0,8.0,318.0,315.64,260.01
2016,12,5,12,45,197.0,211.5,1.95,8.5,306.0,311.63,256.78
2016,12,5,13,0,185.0,207.0,1.9,9.0,294.0,306.54,252.66
2016,12,5,13,15,190.0,198.0,1.8,9.0,284.0,305.01,251.94
2016,12,5,13,30,195.0,189.0,1.7,9.0,274.0,302.81,250.63
2016,12,5,13,45,165.5,179.0,1.6,9.0,248.5,279.71,231.88
2016,12,5,14,0,136.0,169.0,1.5,9.0,223.0,255.77,212.33
2016,12,5,14,15,123.0,158.5,1.35,9.0,204.0,239.92,199.37
2016,12,5,14,30,110.0,148.0,1.2,9.0,185.0,223.77,185.99
2016,12,5,14,45,107.0,132.0,1.05,9.0,165.0,206.21,171.38
2016,12,5,15,0,104.0,116.0,0.9,9.0,145.0,188.12,156.09
2016,12,5,15,15,92.5,98.5,0.85,8.5,121.5,163.21,135.02
2016,12,5,15,30,81.0,81.0,0.8,8.0,98.0,138.0,113.24
2016,12,5,15,45,68.5,63.5,0.75,8.0,75.5,112.05,90.17
2016,12,5,16,0,56.0,46.0,0.7,8.0,53.0,85.76,66.29
2016,12,5,16,15,28.0,29.5,0.7,7.5,33.0,46.76,29.63
2016,12,5,16,30,0.0,13.0,0.7,7.0,13.0,12.06,0.0
2016,12,5,16,45,0.0,6.5,0.7,7.0,6.5,6.2,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,15,132.5,8.5,1.0,0.5,14.5,8.1,0.0
2016,12,6,7,30,265.0,17.0,1.1,1.0,29.0,13.85,0.0
2016,12,6,7,45,393.0,26.0,1.25,2.0,66.0,20.66,11.4
2016,12,6,8,0,521.0,35.0,1.4,3.0,103.0,29.77,21.19
2016,12,6,8,15,590.5,41.0,1.35,3.5,144.0,33.73,25.31
2016,12,6,8,30,660.0,47.0,1.3,4.0,185.0,37.68,29.21
2016,12,6,8,45,600.5,61.0,1.3,4.5,206.0,44.37,35.49
2016,12,6,9,0,541.0,75.0,1.3,5.0,227.0,54.08,44.43
2016,12,6,9,15,567.0,80.0,1.5,6.0,258.0,73.27,47.76
2016,12,6,9,30,593.0,85.0,1.7,7.0,289.0,108.69,66.2
2016,12,6,9,45,634.0,85.0,1.9,8.0,320.5,143.47,89.85
2016,12,6,10,0,675.0,85.0,2.1,9.0,352.0,181.08,119.64
2016,12,6,10,15,776.5,76.0,2.15,9.5,401.5,228.81,157.75
2016,12,6,10,30,878.0,67.0,2.2,10.0,451.0,282.9,202.65
2016,12,6,10,45,886.0,68.5,2.25,10.5,469.5,322.39,239.14
2016,12,6,11,0,894.0,70.0,2.3,11.0,488.0,360.56,274.17
2016,12,6,11,15,898.0,70.5,2.35,11.0,498.5,394.86,306.09
2016,12,6,11,30,902.0,71.0,2.4,11.0,509.0,427.19,335.83
2016,12,6,11,45,901.0,72.0,2.45,11.0,512.0,455.79,362.06
2016,12,6,12,0,900.0,73.0,2.5,11.0,515.0,481.91,385.76
2016,12,6,12,15,897.5,73.0,2.55,11.0,511.0,503.72,405.62
2016,12,6,12,30,895.0,73.0,2.6,11.0,507.0,522.78,422.92
2016,12,6,12,45,888.0,72.5,2.7,11.0,495.0,536.2,435.68
2016,12,6,13,0,881.0,72.0,2.8,11.0,483.0,546.64,445.83
2016,12,6,13,15,871.5,71.0,2.9,11.0,464.0,554.29,453.54
2016,12,6,13,30,862.0,70.0,3.0,11.0,445.0,557.21,457.38
2016,12,6,13,45,843.5,69.5,3.1,11.0,418.5,552.73,455.19
2016,12,6,14,0,825.0,69.0,3.2,11.0,392.0,545.31,450.45
2016,12,6,14,15,804.0,66.5,3.1,10.5,360.5,531.47,440.65
2016,12,6,14,30,783.0,64.0,3.0,10.0,329.0,515.01,428.36
2016,12,6,14,45,748.0,61.5,2.95,10.0,292.5,488.57,406.91
2016,12,6,15,0,713.0,59.0,2.9,10.0,256.0,460.2,383.21
2016,12,6,15,15,666.0,54.5,2.55,9.5,216.0,421.84,350.62
2016,12,6,15,30,619.0,50.0,2.2,9.0,176.0,386.66,319.34
2016,12,6,15,45,541.0,43.5,1.85,8.5,135.5,330.86,270.15
2016,12,6,16,0,463.0,37.0,1.5,8.0,95.0,276.85,220.46
2016,12,6,16,15,330.0,27.0,1.45,7.0,60.0,197.83,139.9
2016,12,6,16,30,197.0,17.0,1.4,6.0,25.0,111.63,0.0
2016,12,6,16,45,98.5,8.5,1.4,5.5,12.5,44.85,0.0
2016,12,6,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,1.7,1.0,6.5,6.2,0.0
2016,12,7,7,30,0.0,13.0,1.7,1.0,13.0,12.06,0.0
2016,12,7,7,45,8.0,28.5,1.75,1.0,29.5,25.78,15.32
2016,12,7,8,0,16.0,44.0,1.8,1.0,46.0,38.4,29.09
2016,12,7,8,15,24.5,60.5,1.65,1.0,65.0,51.86,42.19
2016,12,7,8,30,33.0,77.0,1.5,1.0,84.0,65.05,54.86
2016,12,7,8,45,38.5,93.0,1.35,1.5,102.5,77.62,66.67
2016,12,7,9,0,44.0,109.0,1.2,2.0,121.0,89.91,77.99
2016,12,7,9,15,48.0,123.0,1.15,2.5,137.5,103.01,84.8
2016,12,7,9,30,52.0,137.0,1.1,3.0,154.0,118.86,97.2
2016,12,7,9,45,167.0,147.0,1.1,4.0,211.5,142.36,111.31
2016,12,7,10,0,282.0,157.0,1.1,5.0,269.0,176.77,134.81
2016,12,7,10,15,233.0,173.0,1.1,5.5,269.5,195.07,152.75
2016,12,7,10,30,184.0,189.0,1.1,6.0,270.0,210.57,168.15
2016,12,7,10,45,255.5,188.5,1.1,6.5,305.5,240.17,191.22
2016,12,7,11,0,327.0,188.0,1.1,7.0,341.0,275.76,219.67
2016,12,7,11,15,267.5,201.0,1.2,7.0,328.0,280.57,226.21
2016,12,7,11,30,208.0,214.0,1.3,7.0,315.0,279.72,227.56
2016,12,7,11,45,104.0,178.5,1.45,7.5,229.0,212.36,173.85
2016,12,7,12,0,0.0,143.0,1.6,8.0,143.0,133.21,108.44
2016,12,7,12,15,0.0,130.5,1.7,8.0,130.5,121.84,99.06
2016,12,7,12,30,0.0,118.0,1.8,8.0,118.0,110.28,89.34
2016,12,7,12,45,0.0,129.0,1.95,8.0,129.0,121.01,98.53
2016,12,7,13,0,0.0,140.0,2.1,8.0,140.0,132.02,107.95
2016,12,7,13,15,0.0,134.5,2.1,8.0,134.5,127.17,103.93
2016,12,7,13,30,0.0,129.0,2.1,8.0,129.0,122.32,99.94
2016,12,7,13,45,0.0,72.0,2.15,8.0,72.0,67.0,52.66
2016,12,7,14,0,0.0,15.0,2.2,8.0,15.0,13.91,6.55
2016,12,7,14,15,0.0,13.5,2.05,8.0,13.5,12.51,5.35
2016,12,7,14,30,0.0,12.0,1.9,8.0,12.0,11.12,4.14
2016,12,7,14,45,0.0,10.5,1.8,8.0,10.5,9.73,2.92
2016,12,7,15,0,0.0,9.0,1.7,8.0,9.0,8.33,1.69
2016,12,7,15,15,0.0,7.5,1.55,7.5,7.5,6.94,0.46
2016,12,7,15,30,0.0,6.0,1.4,7.0,6.0,5.55,0.0
2016,12,7,15,45,0.0,4.5,1.25,7.0,4.5,4.16,0.0
2016,12,7,16,0,0.0,3.0,1.1,7.0,3.0,2.77,0.0
2016,12,7,16,15,0.0,1.5,1.15,6.5,1.5,1.39,0.0
2016,12,7,16,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,16,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,4.2,9.0,2.5,2.38,0.0
2016,12,8,7,30,0.0,5.0,4.2,9.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,12.0,4.25,9.5,12.0,11.12,2.95
2016,12,8,8,0,0.0,19.0,4.3,10.0,19.0,17.61,9.76
2016,12,8,8,15,0.0,27.5,4.2,10.0,27.5,25.52,17.18
2016,12,8,8,30,0.0,36.0,4.1,10.0,36.0,33.43,24.56
2016,12,8,8,45,0.0,44.0,4.1,10.5,44.0,40.88,31.4
2016,12,8,9,0,0.0,52.0,4.1,11.0,52.0,48.33,38.16
2016,12,8,9,15,0.0,60.0,4.0,11.0,60.0,55.8,42.71
2016,12,8,9,30,0.0,68.0,3.9,11.0,68.0,63.18,49.04
2016,12,8,9,45,123.5,114.5,3.85,11.5,162.5,112.17,85.18
2016,12,8,10,0,247.0,161.0,3.8,12.0,257.0,173.4,130.86
2016,12,8,10,15,142.0,167.5,3.75,12.0,223.5,173.5,135.82
2016,12,8,10,30,37.0,174.0,3.7,12.0,190.0,163.25,131.51
2016,12,8,10,45,34.5,179.0,3.65,12.5,194.5,170.28,137.26
2016,12,8,11,0,32.0,184.0,3.6,13.0,199.0,176.98,142.67
2016,12,8,11,15,32.0,188.0,3.5,13.0,203.5,183.44,148.04
2016,12,8,11,30,32.0,192.0,3.4,13.0,208.0,189.83,153.35
2016,12,8,11,45,32.0,194.0,3.3,13.5,210.0,194.34,156.83
2016,12,8,12,0,32.0,196.0,3.2,14.0,212.0,198.79,160.26
2016,12,8,12,15,42.0,199.5,3.1,14.0,220.0,209.35,169.01
2016,12,8,12,30,52.0,203.0,3.0,14.0,228.0,220.43,178.21
2016,12,8,12,45,37.0,190.0,2.9,14.0,208.0,202.77,163.88
2016,12,8,13,0,22.0,177.0,2.8,14.0,188.0,179.77,145.12
2016,12,8,13,15,11.0,151.5,2.65,14.0,157.0,149.83,120.51
2016,12,8,13,30,0.0,126.0,2.5,14.0,126.0,119.34,95.23
2016,12,8,13,45,0.0,112.5,2.4,14.0,112.5,106.47,84.64
2016,12,8,14,0,0.0,99.0,2.3,14.0,99.0,93.5,73.88
2016,12,8,14,15,0.0,91.0,2.15,13.5,91.0,85.96,67.77
2016,12,8,14,30,0.0,83.0,2.0,13.0,83.0,78.4,61.57
2016,12,8,14,45,0.0,73.5,1.85,13.0,73.5,69.3,53.87
2016,12,8,15,0,0.0,64.0,1.7,13.0,64.0,60.16,46.07
2016,12,8,15,15,0.0,54.0,1.6,12.5,54.0,50.46,37.77
2016,12,8,15,30,0.0,44.0,1.5,12.0,44.0,40.89,29.46
2016,12,8,15,45,0.0,33.5,1.45,12.0,33.5,31.11,20.83
2016,12,8,16,0,0.0,23.0,1.4,12.0,23.0,21.34,12.14
2016,12,8,16,15,0.0,14.5,1.35,11.5,14.5,13.44,4.4
2016,12,8,16,30,0.0,6.0,1.3,11.0,6.0,5.55,0.0
2016,12,8,16,45,0.0,3.0,1.3,11.0,3.0,2.86,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.0,10.0,11.0,10.48,0.0
2016,12,9,7,30,0.0,22.0,1.0,10.0,22.0,20.97,0.0
2016,12,9,7,45,222.0,28.5,1.0,10.5,55.5,22.41,11.29
2016,12,9,8,0,444.0,35.0,1.0,11.0,89.0,27.49,18.31
2016,12,9,8,15,518.0,41.5,1.3,11.5,128.0,31.51,22.41
2016,12,9,8,30,592.0,48.0,1.6,12.0,167.0,35.49,26.21
2016,12,9,8,45,646.0,51.0,1.9,12.5,206.5,39.93,30.32
2016,12,9,9,0,700.0,54.0,2.2,13.0,246.0,41.15,31.42
2016,12,9,9,15,590.0,78.0,2.35,13.5,254.5,67.66,43.84
2016,12,9,9,30,480.0,102.0,2.5,14.0,263.0,110.0,70.8
2016,12,9,9,45,240.0,107.0,2.65,14.5,187.5,115.56,81.87
2016,12,9,10,0,0.0,112.0,2.8,15.0,112.0,101.85,80.61
2016,12,9,10,15,0.0,95.5,2.9,15.0,95.5,88.09,68.99
2016,12,9,10,30,0.0,79.0,3.0,15.0,79.0,73.53,56.69
2016,12,9,10,45,39.5,139.5,3.15,15.5,158.0,137.9,109.0
2016,12,9,11,0,79.0,200.0,3.3,16.0,237.0,205.54,163.31
2016,12,9,11,15,81.0,205.0,3.3,16.0,243.5,215.57,171.6
2016,12,9,11,30,83.0,210.0,3.3,16.0,250.0,225.57,179.97
2016,12,9,11,45,68.0,207.5,3.35,16.0,240.5,221.61,177.19
2016,12,9,12,0,53.0,205.0,3.4,16.0,231.0,216.43,173.32
2016,12,9,12,15,37.5,194.5,3.25,16.0,213.0,202.33,162.05
2016,12,9,12,30,22.0,184.0,3.1,16.0,195.0,183.87,147.14
2016,12,9,12,45,196.0,181.5,3.0,16.0,273.0,279.33,225.65
2016,12,9,13,0,370.0,179.0,2.9,16.0,351.0,378.24,305.45
2016,12,9,13,15,211.5,179.0,2.8,16.0,276.5,295.1,238.72
2016,12,9,13,30,53.0,179.0,2.7,16.0,202.0,207.41,167.06
2016,12,9,13,45,82.0,173.0,2.6,16.0,206.0,219.6,177.79
2016,12,9,14,0,111.0,167.0,2.5,16.0,210.0,238.83,193.95
2016,12,9,14,15,105.5,154.5,2.25,15.5,193.0,224.89,183.02
2016,12,9,14,30,100.0,142.0,2.0,15.0,176.0,210.52,171.66
2016,12,9,14,45,96.0,126.5,1.8,15.0,156.5,192.96,157.24
2016,12,9,15,0,92.0,111.0,1.6,15.0,137.0,174.92,142.2
2016,12,9,15,15,82.5,94.5,1.4,14.5,115.0,152.36,123.32
2016,12,9,15,30,73.0,78.0,1.2,14.0,93.0,129.52,103.81
2016,12,9,15,45,59.0,61.0,1.05,13.5,71.5,103.55,81.31
2016,12,9,16,0,45.0,44.0,0.9,13.0,50.0,77.31,58.15
2016,12,9,16,15,22.5,28.5,0.9,13.0,31.5,42.5,25.88
2016,12,9,16,30,0.0,13.0,0.9,13.0,13.0,12.06,0.0
2016,12,9,16,45,0.0,6.5,0.9,13.0,6.5,6.2,0.0
2016,12,9,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
