Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,4.5,13.0,1.5,1.43,0.0
2016,12,10,7,30,0.0,3.0,4.5,13.0,3.0,2.86,0.0
2016,12,10,7,45,0.0,9.0,4.5,13.0,9.0,8.33,0.41
2016,12,10,8,0,0.0,15.0,4.5,13.0,15.0,13.9,6.33
2016,12,10,8,15,0.0,22.0,4.5,13.0,22.0,20.4,12.38
2016,12,10,8,30,0.0,29.0,4.5,13.0,29.0,26.9,18.39
2016,12,10,8,45,0.0,36.0,4.5,13.0,36.0,33.42,24.38
2016,12,10,9,0,0.0,43.0,4.5,13.0,43.0,39.94,30.31
2016,12,10,9,15,0.0,49.5,4.45,13.0,49.5,45.99,33.97
2016,12,10,9,30,0.0,56.0,4.4,13.0,56.0,52.06,39.15
2016,12,10,9,45,0.0,61.5,4.4,13.5,61.5,57.19,43.4
2016,12,10,10,0,0.0,67.0,4.4,14.0,67.0,62.33,47.62
2016,12,10,10,15,0.0,46.5,4.4,14.0,46.5,43.21,31.29
2016,12,10,10,30,0.0,26.0,4.4,14.0,26.0,24.13,14.99
2016,12,10,10,45,0.0,51.0,4.4,14.0,51.0,47.41,34.78
2016,12,10,11,0,0.0,76.0,4.4,14.0,76.0,70.74,54.48
2016,12,10,11,15,0.0,92.5,4.35,14.0,92.5,86.0,67.27
2016,12,10,11,30,0.0,109.0,4.3,14.0,109.0,101.24,79.99
2016,12,10,11,45,0.0,102.5,4.25,14.5,102.5,95.37,74.88
2016,12,10,12,0,0.0,96.0,4.2,15.0,96.0,89.4,69.75
2016,12,10,12,15,1.5,128.0,4.1,15.0,129.0,120.17,95.38
2016,12,10,12,30,3.0,160.0,4.0,15.0,162.0,151.62,121.41
2016,12,10,12,45,1.5,107.0,3.95,15.0,108.0,100.77,79.27
2016,12,10,13,0,0.0,54.0,3.9,15.0,54.0,50.21,36.93
2016,12,10,13,15,0.0,61.5,3.8,14.5,61.5,57.2,42.99
2016,12,10,13,30,0.0,69.0,3.7,14.0,69.0,64.2,49.05
2016,12,10,13,45,0.0,42.0,3.6,14.0,42.0,39.01,27.72
2016,12,10,14,0,0.0,15.0,3.5,14.0,15.0,13.91,6.29
2016,12,10,14,15,0.0,14.0,3.3,13.5,14.0,12.98,5.53
2016,12,10,14,30,0.0,13.0,3.1,13.0,13.0,12.05,4.76
2016,12,10,14,45,0.0,11.5,2.95,13.0,11.5,10.65,3.56
2016,12,10,15,0,0.0,10.0,2.8,13.0,10.0,9.26,2.35
2016,12,10,15,15,0.0,8.5,2.65,12.5,8.5,7.87,1.14
2016,12,10,15,30,0.0,7.0,2.5,12.0,7.0,6.48,0.0
2016,12,10,15,45,0.0,5.0,2.45,12.0,5.0,4.62,0.0
2016,12,10,16,0,0.0,3.0,2.4,12.0,3.0,2.77,0.0
2016,12,10,16,15,0.0,2.0,2.35,11.5,2.0,1.85,0.0
2016,12,10,16,30,0.0,1.0,2.3,11.0,1.0,0.92,0.0
2016,12,10,16,45,0.0,0.5,2.25,11.0,0.5,0.48,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,0.9,4.0,5.5,5.24,0.0
2016,12,11,7,30,0.0,11.0,0.8,4.0,11.0,10.48,0.0
2016,12,11,7,45,25.5,26.5,0.75,4.5,29.5,23.61,11.65
2016,12,11,8,0,51.0,42.0,0.7,5.0,48.0,35.42,25.73
2016,12,11,8,15,63.5,59.0,0.75,5.0,69.5,48.74,38.61
2016,12,11,8,30,76.0,76.0,0.8,5.0,91.0,61.73,50.93
2016,12,11,8,45,83.0,92.0,0.9,5.5,112.0,73.71,62.05
2016,12,11,9,0,90.0,108.0,1.0,6.0,133.0,85.37,72.69
2016,12,11,9,15,95.5,122.5,1.05,6.0,152.0,98.18,79.29
2016,12,11,9,30,101.0,137.0,1.1,6.0,171.0,117.14,93.09
2016,12,11,9,45,83.0,148.5,1.15,6.0,178.0,135.03,108.16
2016,12,11,10,0,65.0,160.0,1.2,6.0,185.0,147.62,119.43
2016,12,11,10,15,39.5,159.0,1.3,6.5,174.5,147.26,120.03
2016,12,11,10,30,14.0,158.0,1.4,7.0,164.0,145.99,119.76
2016,12,11,10,45,60.0,180.0,1.55,8.0,207.5,177.68,144.54
2016,12,11,11,0,106.0,202.0,1.7,9.0,251.0,215.21,174.24
2016,12,11,11,15,124.0,208.0,1.75,9.5,266.5,233.12,188.71
2016,12,11,11,30,142.0,214.0,1.8,10.0,282.0,252.3,204.34
2016,12,11,11,45,156.5,215.5,1.85,10.5,291.0,266.82,216.22
2016,12,11,12,0,171.0,217.0,1.9,11.0,300.0,281.73,228.44
2016,12,11,12,15,328.5,190.0,1.85,11.0,348.0,339.28,275.18
2016,12,11,12,30,486.0,163.0,1.8,11.0,396.0,403.8,327.28
2016,12,11,12,45,439.0,168.5,1.8,11.0,375.5,397.77,323.27
2016,12,11,13,0,392.0,174.0,1.8,11.0,355.0,388.86,317.08
2016,12,11,13,15,214.5,173.5,1.85,11.0,272.0,296.15,242.89
2016,12,11,13,30,37.0,173.0,1.9,11.0,189.0,192.18,157.04
2016,12,11,13,45,18.5,109.5,1.95,11.0,117.5,117.2,94.8
2016,12,11,14,0,0.0,46.0,2.0,11.0,46.0,42.74,31.31
2016,12,11,14,15,0.0,42.0,1.8,10.5,42.0,39.01,28.26
2016,12,11,14,30,0.0,38.0,1.6,10.0,38.0,35.28,25.12
2016,12,11,14,45,0.0,34.0,1.45,10.0,34.0,31.55,21.91
2016,12,11,15,0,0.0,30.0,1.3,10.0,30.0,27.83,18.66
2016,12,11,15,15,0.0,25.0,1.15,9.5,25.0,23.18,14.61
2016,12,11,15,30,0.0,20.0,1.0,9.0,20.0,18.54,10.5
2016,12,11,15,45,0.0,15.5,0.85,8.5,15.5,14.36,6.77
2016,12,11,16,0,0.0,11.0,0.7,8.0,11.0,10.18,2.99
2016,12,11,16,15,0.0,7.0,0.75,7.5,7.0,6.48,0.0
2016,12,11,16,30,0.0,3.0,0.8,7.0,3.0,2.77,0.0
2016,12,11,16,45,0.0,1.5,0.85,7.0,1.5,1.43,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,1.1,3.5,9.5,0.0,0.0
2016,12,12,7,30,0.0,19.0,1.2,4.0,19.0,18.11,0.0
2016,12,12,7,45,201.5,27.5,1.3,4.5,51.0,21.7,9.71
2016,12,12,8,0,403.0,36.0,1.4,5.0,83.0,28.75,19.75
2016,12,12,8,15,482.0,43.5,1.5,5.5,121.5,33.6,24.82
2016,12,12,8,30,561.0,51.0,1.6,6.0,160.0,38.37,29.48
2016,12,12,8,45,607.5,56.5,1.7,6.5,198.5,41.27,32.29
2016,12,12,9,0,654.0,62.0,1.8,7.0,237.0,44.17,34.99
2016,12,12,9,15,687.5,66.0,1.7,7.0,272.5,54.92,35.95
2016,12,12,9,30,721.0,70.0,1.6,7.0,308.0,95.2,52.6
2016,12,12,9,45,749.0,71.5,1.55,7.5,339.5,138.71,81.61
2016,12,12,10,0,777.0,73.0,1.5,8.0,371.0,179.71,113.81
2016,12,12,10,15,694.0,92.0,1.5,8.0,371.0,212.64,147.06
2016,12,12,10,30,611.0,111.0,1.5,8.0,371.0,241.25,177.15
2016,12,12,10,45,404.5,156.0,1.55,8.5,331.0,249.5,193.15
2016,12,12,11,0,198.0,201.0,1.6,9.0,291.0,242.57,194.21
2016,12,12,11,15,340.0,182.0,1.6,9.0,342.0,285.57,227.85
2016,12,12,11,30,482.0,163.0,1.6,9.0,393.0,337.92,269.75
2016,12,12,11,45,379.5,184.5,1.65,9.0,366.5,331.38,267.24
2016,12,12,12,0,277.0,206.0,1.7,9.0,340.0,320.12,260.17
2016,12,12,12,15,260.0,207.0,1.75,9.0,332.0,323.35,263.92
2016,12,12,12,30,243.0,208.0,1.8,9.0,324.0,325.09,266.2
2016,12,12,12,45,281.5,197.5,1.85,9.0,329.0,341.84,280.75
2016,12,12,13,0,320.0,187.0,1.9,9.0,334.0,358.67,295.33
2016,12,12,13,15,352.5,174.0,1.85,9.0,330.0,369.43,304.88
2016,12,12,13,30,385.0,161.0,1.8,9.0,326.0,386.06,319.04
2016,12,12,13,45,278.0,163.5,1.8,9.0,279.5,328.96,272.86
2016,12,12,14,0,171.0,166.0,1.8,9.0,233.0,270.0,224.46
2016,12,12,14,15,162.0,155.0,1.7,9.0,214.0,255.86,213.22
2016,12,12,14,30,153.0,144.0,1.6,9.0,195.0,241.2,201.19
2016,12,12,14,45,147.0,128.5,1.55,9.0,173.5,222.29,185.52
2016,12,12,15,0,141.0,113.0,1.5,9.0,152.0,202.79,169.07
2016,12,12,15,15,128.5,97.0,1.3,8.5,128.0,178.82,148.61
2016,12,12,15,30,116.0,81.0,1.1,8.0,104.0,154.6,127.47
2016,12,12,15,45,99.5,63.5,0.95,7.5,80.5,126.12,102.28
2016,12,12,16,0,83.0,46.0,0.8,7.0,57.0,97.33,76.21
2016,12,12,16,15,41.5,30.5,0.8,6.5,36.0,60.66,40.73
2016,12,12,16,30,0.0,15.0,0.8,6.0,15.0,14.14,0.0
2016,12,12,16,45,0.0,7.5,0.8,6.0,7.5,7.15,0.0
2016,12,12,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,0.75,6.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,0.8,6.0,7.0,6.67,0.0
2016,12,13,7,45,0.0,21.0,0.85,6.5,21.0,19.38,7.48
2016,12,13,8,0,0.0,35.0,0.9,7.0,35.0,31.74,22.13
2016,12,13,8,15,3.5,52.0,0.95,7.0,52.5,46.29,36.02
2016,12,13,8,30,7.0,69.0,1.0,7.0,70.0,60.64,49.49
2016,12,13,8,45,14.0,84.5,1.05,7.5,87.5,73.7,61.54
2016,12,13,9,0,21.0,100.0,1.1,8.0,105.0,86.6,73.24
2016,12,13,9,15,26.0,114.0,1.0,8.5,121.5,94.87,76.58
2016,12,13,9,30,31.0,128.0,0.9,9.0,138.0,109.5,88.03
2016,12,13,9,45,34.5,140.0,0.8,9.5,152.0,123.07,98.73
2016,12,13,10,0,38.0,152.0,0.7,10.0,166.0,136.96,109.79
2016,12,13,10,15,19.0,141.0,0.6,10.0,148.0,130.69,105.21
2016,12,13,10,30,0.0,130.0,0.5,10.0,130.0,118.57,95.69
2016,12,13,10,45,44.5,164.5,0.45,10.5,185.0,160.02,128.47
2016,12,13,11,0,89.0,199.0,0.4,11.0,240.0,206.76,165.12
2016,12,13,11,15,262.5,186.0,0.35,11.0,310.0,261.54,205.96
2016,12,13,11,30,436.0,173.0,0.3,11.0,380.0,328.64,257.15
2016,12,13,11,45,378.0,186.0,0.3,11.5,367.0,331.42,260.55
2016,12,13,12,0,320.0,199.0,0.3,12.0,354.0,331.72,261.94
2016,12,13,12,15,182.0,198.0,0.3,12.0,286.0,274.96,219.01
2016,12,13,12,30,44.0,197.0,0.3,12.0,218.0,210.03,168.14
2016,12,13,12,45,44.5,193.0,0.3,12.0,214.0,209.02,167.99
2016,12,13,13,0,45.0,189.0,0.3,12.0,210.0,207.87,167.32
2016,12,13,13,15,172.5,181.5,0.35,12.0,257.0,275.73,223.07
2016,12,13,13,30,300.0,174.0,0.4,12.0,304.0,346.97,280.11
2016,12,13,13,45,150.0,98.5,0.45,12.0,163.5,188.43,153.42
2016,12,13,14,0,0.0,23.0,0.5,12.0,23.0,21.34,12.74
2016,12,13,14,15,0.0,21.0,0.45,11.5,21.0,19.48,11.31
2016,12,13,14,30,0.0,19.0,0.4,11.0,19.0,17.62,9.74
2016,12,13,14,45,0.0,17.0,0.4,11.0,17.0,15.76,8.13
2016,12,13,15,0,0.0,15.0,0.4,11.0,15.0,13.9,6.5
2016,12,13,15,15,0.0,12.5,0.4,10.5,12.5,11.58,4.47
2016,12,13,15,30,0.0,10.0,0.4,10.0,10.0,9.26,2.42
2016,12,13,15,45,0.0,7.5,0.45,10.0,7.5,6.94,0.33
2016,12,13,16,0,0.0,5.0,0.5,10.0,5.0,4.62,0.0
2016,12,13,16,15,0.0,3.0,0.5,9.5,3.0,2.77,0.0
2016,12,13,16,30,0.0,1.0,0.5,9.0,1.0,0.92,0.0
2016,12,13,16,45,0.0,0.5,0.55,9.0,0.5,0.48,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,8.5,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,9.0,10.0,9.53,0.0
2016,12,14,7,45,33.0,25.0,1.85,9.5,28.5,21.57,8.14
2016,12,14,8,0,66.0,40.0,2.0,10.0,47.0,33.81,23.49
2016,12,14,8,15,85.0,57.0,2.1,10.5,70.5,47.18,36.22
2016,12,14,8,30,104.0,74.0,2.2,11.0,94.0,60.22,48.3
2016,12,14,8,45,116.0,90.0,2.35,11.5,117.0,72.25,59.3
2016,12,14,9,0,128.0,106.0,2.5,12.0,140.0,83.98,69.82
2016,12,14,9,15,134.5,121.5,2.55,12.0,161.5,96.67,81.18
2016,12,14,9,30,141.0,137.0,2.6,12.0,183.0,118.2,91.01
2016,12,14,9,45,144.5,149.5,2.65,12.5,200.5,137.96,105.71
2016,12,14,10,0,148.0,162.0,2.7,13.0,218.0,157.9,121.59
2016,12,14,10,15,89.0,164.0,2.65,13.0,198.5,160.09,126.08
2016,12,14,10,30,30.0,166.0,2.6,13.0,179.0,154.0,123.45
2016,12,14,10,45,163.0,177.0,2.55,13.5,251.0,201.63,158.53
2016,12,14,11,0,296.0,188.0,2.5,14.0,323.0,260.6,203.68
2016,12,14,11,15,257.5,198.5,2.5,14.0,318.0,270.3,213.53
2016,12,14,11,30,219.0,209.0,2.5,14.0,313.0,275.83,219.66
2016,12,14,11,45,212.5,211.5,2.5,14.0,313.0,284.89,227.91
2016,12,14,12,0,206.0,214.0,2.5,14.0,313.0,293.03,235.27
2016,12,14,12,15,106.5,190.0,2.5,14.0,241.5,232.29,187.23
2016,12,14,12,30,7.0,166.0,2.5,14.0,170.0,159.18,127.72
2016,12,14,12,45,28.5,178.5,2.5,14.0,192.0,186.5,150.56
2016,12,14,13,0,50.0,191.0,2.5,14.0,214.0,212.39,172.0
2016,12,14,13,15,25.0,147.0,2.45,14.0,158.5,156.6,126.19
2016,12,14,13,30,0.0,103.0,2.4,14.0,103.0,96.73,76.34
2016,12,14,13,45,5.0,122.0,2.35,14.0,124.5,118.65,94.93
2016,12,14,14,0,10.0,141.0,2.3,14.0,146.0,141.79,114.39
2016,12,14,14,15,7.5,130.5,2.1,13.5,134.0,130.85,105.52
2016,12,14,14,30,5.0,120.0,1.9,13.0,122.0,119.9,96.61
2016,12,14,14,45,2.5,107.5,1.7,13.0,108.5,106.8,85.6
2016,12,14,15,0,0.0,95.0,1.5,13.0,95.0,93.7,74.49
2016,12,14,15,15,0.0,80.0,1.45,12.5,80.0,79.04,62.07
2016,12,14,15,30,0.0,65.0,1.4,12.0,65.0,64.19,49.3
2016,12,14,15,45,0.0,50.0,1.35,12.0,50.0,49.11,36.07
2016,12,14,16,0,0.0,35.0,1.3,12.0,35.0,33.64,22.42
2016,12,14,16,15,0.0,22.0,1.3,11.5,22.0,20.43,9.94
2016,12,14,16,30,0.0,9.0,1.3,11.0,9.0,8.34,0.0
2016,12,14,16,45,0.0,4.5,1.35,11.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.75,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.7,12.0,3.0,2.86,0.0
2016,12,15,7,45,0.0,11.0,4.7,12.0,11.0,10.19,0.46
2016,12,15,8,0,0.0,19.0,4.7,12.0,19.0,17.62,9.38
2016,12,15,8,15,0.0,28.5,4.5,12.0,28.5,26.45,17.71
2016,12,15,8,30,0.0,38.0,4.3,12.0,38.0,35.3,25.91
2016,12,15,8,45,0.0,47.5,4.1,12.0,47.5,44.15,34.08
2016,12,15,9,0,0.0,57.0,3.9,12.0,57.0,52.83,42.01
2016,12,15,9,15,0.0,66.0,3.7,12.0,66.0,60.9,49.3
2016,12,15,9,30,0.0,75.0,3.5,12.0,75.0,69.03,53.87
2016,12,15,9,45,0.0,82.5,3.35,12.0,82.5,75.91,59.69
2016,12,15,10,0,0.0,90.0,3.2,12.0,90.0,82.81,65.49
2016,12,15,10,15,0.0,108.0,3.1,12.0,108.0,98.86,79.01
2016,12,15,10,30,0.0,126.0,3.0,12.0,126.0,115.04,92.53
2016,12,15,10,45,2.5,141.5,2.95,12.5,142.5,129.9,104.59
2016,12,15,11,0,5.0,157.0,2.9,13.0,159.0,145.12,116.89
2016,12,15,11,15,12.0,168.0,2.85,13.0,173.5,158.27,127.56
2016,12,15,11,30,19.0,179.0,2.8,13.0,188.0,172.03,138.79
2016,12,15,11,45,19.5,180.5,2.8,13.5,190.0,175.04,141.02
2016,12,15,12,0,20.0,182.0,2.8,14.0,192.0,178.03,143.26
2016,12,15,12,15,10.0,150.5,2.8,14.0,155.5,145.14,116.27
2016,12,15,12,30,0.0,119.0,2.8,14.0,119.0,111.19,88.18
2016,12,15,12,45,0.0,104.5,2.8,14.0,104.5,97.63,76.94
2016,12,15,13,0,0.0,90.0,2.8,14.0,90.0,83.95,65.54
2016,12,15,13,15,0.0,109.5,2.8,14.0,109.5,102.78,81.42
2016,12,15,13,30,0.0,129.0,2.8,14.0,129.0,122.27,97.79
2016,12,15,13,45,0.0,108.5,2.8,14.0,108.5,102.47,81.32
2016,12,15,14,0,0.0,88.0,2.8,14.0,88.0,82.57,64.7
2016,12,15,14,15,0.0,81.0,2.75,14.0,81.0,75.94,59.2
2016,12,15,14,30,0.0,74.0,2.7,14.0,74.0,69.3,53.64
2016,12,15,14,45,0.0,66.0,2.65,14.0,66.0,61.64,47.16
2016,12,15,15,0,0.0,58.0,2.6,14.0,58.0,53.96,40.61
2016,12,15,15,15,0.0,49.0,2.45,13.5,49.0,45.54,33.42
2016,12,15,15,30,0.0,40.0,2.3,13.0,40.0,37.15,26.16
2016,12,15,15,45,0.0,31.0,2.15,13.0,31.0,28.78,18.77
2016,12,15,16,0,0.0,22.0,2.0,13.0,22.0,20.41,11.34
2016,12,15,16,15,0.0,14.0,1.9,12.5,14.0,12.97,4.26
2016,12,15,16,30,0.0,6.0,1.8,12.0,6.0,5.55,0.0
2016,12,15,16,45,0.0,3.0,1.7,12.0,3.0,2.86,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,103.5,6.0,4.25,5.0,8.5,0.0,0.0
2016,12,16,7,30,207.0,12.0,4.3,5.0,17.0,11.44,0.0
2016,12,16,7,45,358.0,21.0,4.4,5.5,51.0,18.39,5.02
2016,12,16,8,0,509.0,30.0,4.5,6.0,85.0,25.77,16.73
2016,12,16,8,15,588.5,36.0,4.6,6.0,126.5,29.87,21.25
2016,12,16,8,30,668.0,42.0,4.7,6.0,168.0,33.96,25.35
2016,12,16,8,45,714.0,46.5,4.8,6.5,208.5,36.57,27.91
2016,12,16,9,0,760.0,51.0,4.9,7.0,249.0,39.21,30.39
2016,12,16,9,15,791.0,54.0,4.9,7.0,286.0,43.7,34.55
2016,12,16,9,30,822.0,57.0,4.9,7.0,323.0,87.26,44.66
2016,12,16,9,45,842.5,59.0,4.95,7.5,355.0,130.87,71.82
2016,12,16,10,0,863.0,61.0,5.0,8.0,387.0,175.2,106.66
2016,12,16,10,15,876.5,63.0,4.9,8.0,413.0,222.17,148.05
2016,12,16,10,30,890.0,65.0,4.8,8.0,439.0,264.93,187.69
2016,12,16,10,45,898.0,66.0,4.75,8.5,458.0,304.67,225.25
2016,12,16,11,0,906.0,67.0,4.7,9.0,477.0,343.1,261.51
2016,12,16,11,15,911.5,68.0,4.65,9.0,489.5,379.2,295.9
2016,12,16,11,30,917.0,69.0,4.6,9.0,502.0,413.48,328.19
2016,12,16,11,45,918.5,69.5,4.55,9.5,506.5,443.68,355.91
2016,12,16,12,0,920.0,70.0,4.5,10.0,511.0,471.5,380.99
2016,12,16,12,15,919.0,69.5,4.4,10.0,508.5,494.69,402.37
2016,12,16,12,30,918.0,69.0,4.3,10.0,506.0,515.15,421.05
2016,12,16,12,45,913.0,69.0,4.2,10.0,495.5,531.34,435.89
2016,12,16,13,0,908.0,69.0,4.1,10.0,485.0,544.58,448.0
2016,12,16,13,15,900.0,68.0,4.0,10.0,467.5,552.19,455.39
2016,12,16,13,30,892.0,67.0,3.9,10.0,450.0,556.74,460.19
2016,12,16,13,45,879.0,65.5,3.8,10.0,425.5,555.03,459.78
2016,12,16,14,0,866.0,64.0,3.7,10.0,401.0,553.16,458.92
2016,12,16,14,15,847.0,62.0,3.5,9.5,370.0,541.97,451.01
2016,12,16,14,30,828.0,60.0,3.3,9.0,339.0,528.02,440.5
2016,12,16,14,45,799.5,57.0,3.1,9.0,303.0,505.27,421.65
2016,12,16,15,0,771.0,54.0,2.9,9.0,267.0,480.32,400.39
2016,12,16,15,15,727.5,50.0,2.6,8.0,227.0,444.66,370.75
2016,12,16,15,30,684.0,46.0,2.3,7.0,187.0,407.83,338.85
2016,12,16,15,45,614.5,40.0,2.0,6.5,145.5,355.72,292.53
2016,12,16,16,0,545.0,34.0,1.7,6.0,104.0,304.43,244.86
2016,12,16,16,15,272.5,32.0,1.7,5.5,67.0,177.8,130.57
2016,12,16,16,30,0.0,30.0,1.7,5.0,30.0,39.07,0.0
2016,12,16,16,45,0.0,15.0,1.7,4.5,15.0,14.3,0.0
2016,12,16,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-1.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,15,113.0,5.5,1.85,-1.5,8.0,0.0,0.0
2016,12,17,7,30,226.0,11.0,2.1,-1.0,16.0,10.48,0.0
2016,12,17,7,45,379.0,20.0,2.35,-0.5,51.0,17.42,4.05
2016,12,17,8,0,532.0,29.0,2.6,0.0,86.0,24.84,16.33
2016,12,17,8,15,610.0,35.0,2.6,0.5,127.5,28.99,20.97
2016,12,17,8,30,688.0,41.0,2.6,1.0,169.0,33.12,25.13
2016,12,17,8,45,736.0,45.0,2.65,1.5,210.5,35.32,27.36
2016,12,17,9,0,784.0,49.0,2.7,2.0,252.0,37.58,29.52
2016,12,17,9,15,814.5,52.0,2.75,2.5,289.5,40.6,32.33
2016,12,17,9,30,845.0,55.0,2.8,3.0,327.0,85.2,43.41
2016,12,17,9,45,865.0,57.5,2.9,3.5,359.5,134.28,75.01
2016,12,17,10,0,885.0,60.0,3.0,4.0,392.0,179.73,110.84
2016,12,17,10,15,899.0,61.5,3.0,4.5,418.5,223.53,149.46
2016,12,17,10,30,913.0,63.0,3.0,5.0,445.0,266.89,189.49
2016,12,17,10,45,921.5,64.0,3.0,5.5,465.0,307.67,228.06
2016,12,17,11,0,930.0,65.0,3.0,6.0,485.0,347.15,265.32
2016,12,17,11,15,935.0,65.5,2.95,6.0,497.0,383.48,299.95
2016,12,17,11,30,940.0,66.0,2.9,6.0,509.0,417.88,332.36
2016,12,17,11,45,940.5,66.5,2.85,6.5,514.0,448.38,360.32
2016,12,17,12,0,941.0,67.0,2.8,7.0,519.0,476.41,385.51
2016,12,17,12,15,940.0,67.0,2.7,7.0,516.0,500.65,407.61
2016,12,17,12,30,939.0,67.0,2.6,7.0,513.0,522.13,426.96
2016,12,17,12,45,928.0,68.5,2.55,7.5,501.5,537.39,440.28
2016,12,17,13,0,917.0,70.0,2.5,8.0,490.0,549.48,450.7
2016,12,17,13,15,908.5,69.0,2.4,8.0,472.0,557.05,457.93
2016,12,17,13,30,900.0,68.0,2.3,8.0,454.0,561.54,462.46
2016,12,17,13,45,886.0,66.5,2.25,8.0,429.0,562.0,463.73
2016,12,17,14,0,872.0,65.0,2.2,8.0,404.0,557.16,460.66
2016,12,17,14,15,852.0,63.0,2.0,7.5,373.0,545.54,452.16
2016,12,17,14,30,832.0,61.0,1.8,7.0,342.0,531.14,441.05
2016,12,17,14,45,802.5,58.0,1.6,7.0,305.5,507.92,421.68
2016,12,17,15,0,773.0,55.0,1.4,7.0,269.0,482.5,399.94
2016,12,17,15,15,729.5,51.0,1.25,6.5,229.0,446.87,370.15
2016,12,17,15,30,686.0,47.0,1.1,6.0,189.0,410.04,338.19
2016,12,17,15,45,616.0,41.0,1.0,5.5,147.5,357.67,292.59
2016,12,17,16,0,546.0,35.0,0.9,5.0,106.0,306.04,245.49
2016,12,17,16,15,273.0,33.0,0.9,4.5,68.5,178.94,132.08
2016,12,17,16,30,0.0,31.0,0.9,4.0,31.0,40.82,0.0
2016,12,17,16,45,0.0,15.5,0.95,4.0,15.5,14.77,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,12,18,7,15,104.5,5.5,1.9,-3.0,7.5,0.0,0.0
2016,12,18,7,30,209.0,11.0,2.1,-2.0,15.0,10.48,0.0
2016,12,18,7,45,364.0,20.0,2.35,-1.5,49.0,17.49,3.4
2016,12,18,8,0,519.0,29.0,2.6,-1.0,83.0,24.91,16.4
2016,12,18,8,15,599.5,35.0,2.5,-0.5,125.0,29.05,21.1
2016,12,18,8,30,680.0,41.0,2.4,0.0,167.0,33.17,25.28
2016,12,18,8,45,730.0,45.0,2.35,0.0,208.0,35.37,27.57
2016,12,18,9,0,780.0,49.0,2.3,0.0,249.0,37.62,29.81
2016,12,18,9,15,812.0,52.0,2.35,0.5,287.5,39.1,31.19
2016,12,18,9,30,844.0,55.0,2.4,1.0,326.0,83.63,43.0
2016,12,18,9,45,863.5,58.0,2.45,2.0,359.0,128.99,71.04
2016,12,18,10,0,883.0,61.0,2.5,3.0,392.0,178.77,110.42
2016,12,18,10,15,898.0,62.5,2.55,3.5,419.0,222.72,149.06
2016,12,18,10,30,913.0,64.0,2.6,4.0,446.0,266.32,189.27
2016,12,18,10,45,923.0,65.0,2.65,4.5,466.0,307.56,228.25
2016,12,18,11,0,933.0,66.0,2.7,5.0,486.0,347.62,266.05
2016,12,18,11,15,938.5,66.5,2.7,5.0,499.0,384.31,301.09
2016,12,18,11,30,944.0,67.0,2.7,5.0,512.0,419.09,333.94
2016,12,18,11,45,946.5,67.5,2.7,5.5,517.0,450.62,362.86
2016,12,18,12,0,949.0,68.0,2.7,6.0,522.0,479.77,389.11
2016,12,18,12,15,947.5,67.5,2.75,6.0,519.0,503.59,411.33
2016,12,18,12,30,946.0,67.0,2.8,6.0,516.0,524.57,430.84
2016,12,18,12,45,942.0,66.5,2.85,6.5,506.0,541.43,445.88
2016,12,18,13,0,938.0,66.0,2.9,7.0,496.0,555.25,458.12
2016,12,18,13,15,929.5,65.0,2.85,7.0,478.0,563.12,465.89
2016,12,18,13,30,921.0,64.0,2.8,7.0,460.0,567.83,470.9
2016,12,18,13,45,907.5,62.5,2.8,7.5,435.0,566.17,469.96
2016,12,18,14,0,894.0,61.0,2.8,8.0,410.0,561.43,466.35
2016,12,18,14,15,875.0,59.0,2.6,7.5,378.5,550.18,458.29
2016,12,18,14,30,856.0,57.0,2.4,7.0,347.0,539.36,450.08
2016,12,18,14,45,828.0,54.5,2.2,7.0,310.5,517.44,431.78
2016,12,18,15,0,800.0,52.0,2.0,7.0,274.0,493.24,411.02
2016,12,18,15,15,758.0,48.5,1.8,6.0,234.0,458.72,382.52
2016,12,18,15,30,716.0,45.0,1.6,5.0,194.0,422.9,351.64
2016,12,18,15,45,648.5,39.5,1.4,4.0,152.0,371.82,306.86
2016,12,18,16,0,581.0,34.0,1.2,3.0,110.0,321.34,260.33
2016,12,18,16,15,457.5,26.0,1.2,2.5,71.5,245.93,184.45
2016,12,18,16,30,334.0,18.0,1.2,2.0,33.0,166.05,0.0
2016,12,18,16,45,167.0,9.0,1.3,1.5,16.5,71.18,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,7,45,232.5,15.0,1.65,-0.5,39.0,11.44,0.0
2016,12,19,8,0,465.0,30.0,1.8,0.0,78.0,25.99,17.22
2016,12,19,8,15,547.5,37.0,1.8,0.0,118.5,31.04,22.87
2016,12,19,8,30,630.0,44.0,1.8,0.0,159.0,36.03,27.94
2016,12,19,8,45,681.5,48.0,1.8,0.5,199.0,38.08,30.05
2016,12,19,9,0,733.0,52.0,1.8,1.0,239.0,40.21,32.12
2016,12,19,9,15,765.5,55.5,1.85,1.5,276.0,41.91,33.7
2016,12,19,9,30,798.0,59.0,1.9,2.0,313.0,83.37,44.59
2016,12,19,9,45,813.0,62.5,1.95,3.0,344.5,126.65,71.1
2016,12,19,10,0,828.0,66.0,2.0,4.0,376.0,170.26,105.11
2016,12,19,10,15,843.0,68.0,2.1,4.0,402.0,212.63,142.32
2016,12,19,10,30,858.0,70.0,2.2,4.0,428.0,254.85,181.34
2016,12,19,10,45,868.0,71.5,2.3,4.5,448.0,294.9,219.03
2016,12,19,11,0,878.0,73.0,2.4,5.0,468.0,333.95,255.75
2016,12,19,11,15,884.0,73.5,2.4,5.5,480.5,369.49,289.03
2016,12,19,11,30,890.0,74.0,2.4,6.0,493.0,403.33,320.22
2016,12,19,11,45,778.0,94.0,2.4,6.5,463.0,407.08,327.7
2016,12,19,12,0,666.0,114.0,2.4,7.0,433.0,401.54,326.48
2016,12,19,12,15,569.5,139.0,2.4,7.0,411.0,399.04,327.04
2016,12,19,12,30,473.0,164.0,2.4,7.0,389.0,393.14,323.94
2016,12,19,12,45,678.0,118.5,2.45,7.0,433.5,464.69,383.39
2016,12,19,13,0,883.0,73.0,2.5,7.0,478.0,535.47,441.6
2016,12,19,13,15,874.0,72.0,2.4,7.0,460.5,542.99,448.42
2016,12,19,13,30,865.0,71.0,2.3,7.0,443.0,547.48,452.96
2016,12,19,13,45,851.5,69.5,2.25,7.0,419.0,546.0,452.75
2016,12,19,14,0,838.0,68.0,2.2,7.0,395.0,541.55,449.97
2016,12,19,14,15,817.0,65.5,2.0,6.5,364.0,529.05,440.74
2016,12,19,14,30,796.0,63.0,1.8,6.0,333.0,513.85,428.97
2016,12,19,14,45,765.0,60.0,1.6,6.0,297.5,490.25,409.26
2016,12,19,15,0,734.0,57.0,1.4,6.0,262.0,464.56,387.26
2016,12,19,15,15,688.5,53.0,1.3,5.5,222.5,428.54,357.27
2016,12,19,15,30,643.0,49.0,1.2,5.0,183.0,391.42,325.22
2016,12,19,15,45,569.0,43.0,1.1,4.5,142.5,342.19,281.96
2016,12,19,16,0,495.0,37.0,1.0,4.0,102.0,290.8,235.15
2016,12,19,16,15,247.5,34.0,1.0,3.5,66.5,170.63,127.99
2016,12,19,16,30,0.0,31.0,1.0,3.0,31.0,40.13,0.0
2016,12,19,16,45,0.0,15.5,1.05,3.0,15.5,14.77,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
